ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2016 00:00,2,0.000,ALERT,213.74,302.07,59.965,1466827203,"201051344000645","219011344069620",0.00,20.00,0,298.77,303.58,0.0,0.0,0.000,458649.6,458649.6,36039,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466827205,674396.00
06/25/2016 00:00,2,0.000,ALERT,212.83,301.17,60.039,1466827203,"274151322000085","219011344069620",0.00,20.70,0,297.57,302.68,0.0,0.0,0.000,712438.9,712438.9,29558,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466827207,674397.00
06/25/2016 00:00,2,0.000,ALERT,213.74,301.47,60.018,1466827203,"201051344000633","219011344069620",0.00,19.50,0,296.96,302.68,0.0,0.0,0.000,449815.9,449815.9,36529,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466827209,674398.00
06/25/2016 00:00,2,0.000,ALERT,213.29,301.77,60.007,1466827203,"201051344000469","219011344069620",0.00,19.30,0,297.57,302.98,0.0,0.0,0.000,451499.7,451499.7,36460,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466827211,674399.00
06/25/2016 00:00,2,0.000,ALERT,212.83,301.47,60.002,1466827203,"201051344000646","219011344069620",0.00,19.80,0,298.17,302.98,0.0,0.0,0.000,454090.0,454090.0,41006,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466827213,674400.00
06/25/2016 00:00,2,0.000,ALERT,212.38,301.77,59.986,1466827203,"274151322000052","219011344069620",0.00,21.00,0,297.57,303.28,0.0,0.0,0.000,727706.2,727706.2,29788,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466827214,674401.00
06/25/2016 00:00,2,0.000,ALERT,213.29,301.77,60.002,1466827203,"201051344000585","219011344069620",0.00,19.80,0,298.47,303.28,0.0,0.0,0.000,461657.7,461657.7,41013,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466827216,674402.00
06/25/2016 00:00,2,0.000,ALERT,213.06,302.07,60.007,1466827203,"201051344001230","219011344069620",0.00,19.50,0,299.37,303.58,0.0,0.0,0.000,457611.9,457611.9,40820,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466827218,674403.00
06/25/2016 00:00,2,0.000,ALERT,213.74,302.37,59.986,1466827203,"201051344000582","219011344069620",0.00,19.30,0,299.67,303.88,0.0,0.0,0.000,450842.5,450842.5,40964,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466827220,674404.00
06/25/2016 00:00,2,0.000,ALERT,213.06,301.77,60.007,1466827203,"201051344000955","219011344069620",0.00,19.80,0,299.07,302.98,0.0,0.0,0.000,463644.6,463644.6,40909,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466827221,674405.00
06/25/2016 00:00,2,0.000,ALERT,212.83,300.87,59.991,1466827203,"274151322000094","219011344069620",0.00,20.70,0,297.26,302.07,0.0,0.0,0.000,590669.6,590669.6,30899,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466827223,674406.00
06/25/2016 00:00,2,0.000,ALERT,213.06,302.37,60.002,1466827203,"201051344000579","219011344069620",0.00,20.00,0,299.37,304.18,0.0,0.0,0.000,465544.0,465544.0,16531,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466827225,674407.00
06/25/2016 00:00,2,0.000,ALERT,213.29,302.07,60.002,1466827203,"201051344000890","219011344069620",0.00,20.00,0,299.67,304.18,0.0,0.0,0.000,460848.9,460848.9,40923,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466827228,674408.00
06/25/2016 00:00,2,0.000,ALERT,213.51,302.07,60.034,1466827203,"201051344000438","219011344069620",0.00,19.50,0,299.37,303.58,0.0,0.0,0.000,462713.8,462713.8,40928,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466827229,674409.00
06/25/2016 00:00,2,0.000,ALERT,213.51,301.17,60.002,1466827203,"201051344000417","219011344069620",0.00,20.00,0,298.47,302.68,0.0,0.0,0.000,454866.3,454866.3,41083,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466827231,674410.00
06/25/2016 00:00,2,0.000,ALERT,212.61,301.17,60.018,1466827203,"274151322000083","219011344069620",0.00,20.30,0,298.17,302.98,0.0,0.0,0.000,721146.5,721146.5,29868,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466827233,674411.00
06/25/2016 00:00,2,0.000,ALERT,213.29,301.47,60.007,1466827203,"274151322000076","219011344069620",0.00,20.70,0,297.57,302.98,0.0,0.0,0.000,768346.0,768346.0,29875,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466827235,674412.00
06/25/2016 00:00,2,0.000,ALERT,213.06,302.37,60.007,1466827203,"201051344000868","219011344069620",0.00,19.80,0,299.37,304.18,0.0,0.0,0.000,450489.6,450489.6,36182,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466827237,674413.00
06/25/2016 00:00,2,0.000,ALERT,212.83,302.37,60.007,1466827203,"274151322000095","219011344069620",0.00,20.30,0,299.07,303.28,0.0,0.0,0.000,760475.6,760475.6,29789,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466827239,674414.00
06/25/2016 00:00,2,0.000,ALERT,213.29,301.77,60.034,1466827203,"201051344000988","219011344069620",0.00,20.00,0,296.36,303.28,0.0,0.0,0.000,447366.5,447366.5,36473,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466827240,674415.00
06/25/2016 00:00,2,0.000,ALERT,213.06,300.87,60.002,1466827203,"201051344001025","219011344069620",0.00,19.50,0,298.47,303.88,0.0,0.0,0.000,461170.5,461170.5,40977,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466827242,674416.00
06/25/2016 00:00,2,0.000,ALERT,213.06,302.07,59.981,1466827203,"201051344000458","219011344069620",0.00,20.30,0,299.07,304.18,0.0,0.0,0.000,458212.3,458212.3,36397,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466827244,674417.00
06/25/2016 00:00,2,0.000,ALERT,213.74,301.77,59.991,1466827203,"201051344000853","219011344069620",0.00,19.50,0,298.77,303.58,0.0,0.0,0.000,457071.7,457071.7,35996,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466827246,674418.00
06/25/2016 00:00,2,0.000,ALERT,213.74,301.77,59.996,1466827203,"201051344000685","219011344069620",0.00,19.80,0,299.07,303.28,0.0,0.0,0.000,462087.5,462087.5,40834,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466827248,674419.00
06/25/2016 00:00,2,0.000,ALERT,213.51,301.47,60.002,1466827203,"201051344000917","219011344069620",0.00,20.00,0,297.87,302.68,0.0,0.0,0.000,458914.7,458914.7,40830,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466827249,674420.00
06/25/2016 00:00,2,0.000,ALERT,213.74,302.07,59.996,1466827203,"201051344001145","219011344069620",0.00,19.30,0,299.37,304.18,0.0,0.0,0.000,464116.3,464116.3,40686,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466827251,674421.00
06/25/2016 00:00,2,0.000,ALERT,213.51,301.17,60.007,1466827203,"201051344000651","219011344069620",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,456695.8,456695.8,41033,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466827253,674422.00
06/25/2016 00:00,2,0.000,ALERT,212.38,301.77,59.986,1466827203,"274151322000088","219011344069620",0.00,21.00,0,297.57,302.68,0.0,0.0,0.000,696328.5,696328.5,29520,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466827255,674423.00
06/25/2016 00:00,2,0.000,ALERT,213.29,300.27,60.007,1466827203,"274151322000068","219011344069620",0.00,21.30,0,297.26,301.77,0.0,0.0,0.000,590604.6,590604.6,31110,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466827257,674424.00
06/25/2016 00:00,2,0.000,ALERT,213.06,301.77,60.023,1466827203,"201051344001135","219011344069620",0.00,19.50,0,299.07,303.58,0.0,0.0,0.000,452700.3,452700.3,40965,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466827258,674425.00
06/25/2016 00:00,2,0.000,ALERT,213.06,302.37,60.007,1466827203,"201051344000594","219011344069620",0.00,20.30,0,298.77,303.88,0.0,0.0,0.000,462268.4,462268.4,36438,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466827260,674426.00
06/25/2016 00:00,2,0.000,ALERT,213.51,301.47,60.007,1466827203,"201051344001203","219011344069620",0.00,19.80,0,299.07,305.08,0.0,0.0,0.000,460036.9,460036.9,41008,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466827262,674427.00
06/25/2016 00:00,2,0.000,ALERT,212.61,301.77,60.007,1466827203,"274151322000054","219011344069620",0.00,21.00,0,297.87,303.28,0.0,0.0,0.000,711091.0,711091.0,29547,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466827264,674428.00
06/25/2016 00:00,2,0.000,ALERT,213.51,301.77,59.981,1466827203,"201051344000867","219011344069620",0.00,20.30,0,298.77,303.88,0.0,0.0,0.000,449637.4,449637.4,36445,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466827266,674429.00
06/25/2016 00:00,2,0.000,ALERT,213.29,301.47,60.028,1466827203,"201051344001093","219011344069620",0.00,20.30,0,298.77,302.98,0.0,0.0,0.000,458268.5,458268.5,40888,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466827267,674430.00
06/25/2016 00:00,2,0.000,ALERT,213.06,302.07,60.012,1466827203,"201051344000900","219011344069620",0.00,19.50,0,298.47,303.28,0.0,0.0,0.000,465510.3,465510.3,35829,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466827269,674431.00
06/25/2016 00:00,2,0.000,ALERT,213.74,301.77,60.007,1466827203,"201051344000648","219011344069620",0.00,19.30,0,298.17,303.58,0.0,0.0,0.000,456706.0,456706.0,36127,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466827271,674432.00
06/25/2016 00:00,2,0.000,ALERT,213.29,302.68,59.996,1466827203,"201051344000569","219011344069620",0.00,20.00,0,299.37,304.48,0.0,0.0,0.000,466457.6,466457.6,35754,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466827273,674433.00
06/25/2016 00:00,2,0.000,ALERT,213.29,302.37,60.044,1466827203,"201051344000983","219011344069620",0.00,20.00,0,299.07,303.88,0.0,0.0,0.000,458123.9,458123.9,36243,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466827275,674434.00
06/25/2016 00:00,2,0.000,ALERT,213.29,301.77,60.034,1466827203,"201051344001158","219011344069620",0.00,19.50,0,298.17,302.98,0.0,0.0,0.000,451908.2,451908.2,36508,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466827277,674435.00
06/25/2016 00:00,2,0.000,ALERT,213.74,302.07,60.012,1466827203,"201051344000576","219011344069620",0.00,19.50,0,298.77,303.58,0.0,0.0,0.000,459047.0,459047.0,35907,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466827278,674436.00
06/25/2016 00:00,2,0.000,ALERT,212.83,301.17,60.002,1466827203,"274151322000087","219011344069620",0.00,21.50,0,297.26,302.37,0.0,0.0,0.000,684339.2,684339.2,29672,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466827280,674437.00
06/25/2016 00:15,2,0.000,ALERT,213.96,302.68,60.007,1466828104,"201051344000645","219011344069620",0.00,20.00,0,299.67,304.18,0.0,0.0,0.000,458649.6,458649.6,36041,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466828106,674438.00
06/25/2016 00:15,2,0.000,ALERT,213.06,302.07,60.034,1466828104,"274151322000085","219011344069620",0.00,20.70,0,299.07,303.58,0.0,0.0,0.000,712438.9,712438.9,29560,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466828108,674439.00
06/25/2016 00:15,2,0.000,ALERT,214.19,302.07,60.007,1466828104,"201051344000633","219011344069620",0.00,19.50,0,297.87,303.58,0.0,0.0,0.000,449815.9,449815.9,36531,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466828109,674440.00
06/25/2016 00:15,2,0.000,ALERT,213.51,302.37,60.002,1466828104,"201051344000469","219011344069620",0.00,19.30,0,298.77,303.58,0.0,0.0,0.000,451499.7,451499.7,36462,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466828111,674441.00
06/25/2016 00:15,2,0.000,ALERT,213.29,301.77,60.007,1466828104,"201051344000646","219011344069620",0.00,19.80,0,298.77,303.28,0.0,0.0,0.000,454090.0,454090.0,41008,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466828113,674442.00
06/25/2016 00:15,2,0.000,ALERT,212.83,301.17,60.012,1466828104,"274151322000052","219011344069620",0.00,20.70,0,298.77,303.88,0.0,0.0,0.000,727706.2,727706.2,29790,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466828115,674443.00
06/25/2016 00:15,2,0.000,ALERT,213.51,302.07,59.996,1466828104,"201051344000585","219011344069620",0.00,20.00,0,299.07,303.58,0.0,0.0,0.000,461657.7,461657.7,41015,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466828117,674444.00
06/25/2016 00:15,2,0.000,ALERT,213.51,302.07,60.039,1466828104,"201051344001230","219011344069620",0.00,19.50,0,299.67,303.58,0.0,0.0,0.000,457611.9,457611.9,40822,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466828119,674445.00
06/25/2016 00:15,2,0.000,ALERT,213.96,302.68,60.018,1466828104,"201051344000582","219011344069620",0.00,19.30,0,300.27,304.18,0.0,0.0,0.000,450842.5,450842.5,40966,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466828120,674446.00
06/25/2016 00:15,2,0.000,ALERT,213.29,302.07,60.007,1466828104,"201051344000955","219011344069620",0.00,19.80,0,299.67,303.28,0.0,0.0,0.000,463644.6,463644.6,40911,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466828122,674447.00
06/25/2016 00:15,2,0.000,ALERT,213.06,301.47,60.002,1466828104,"274151322000094","219011344069620",0.00,20.30,0,298.77,302.68,0.0,0.0,0.000,590669.6,590669.6,30901,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466828124,674448.00
06/25/2016 00:15,2,0.000,ALERT,213.29,302.68,60.007,1466828104,"201051344000579","219011344069620",0.00,20.00,0,299.97,304.78,0.0,0.0,0.000,465544.0,465544.0,16533,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466828126,674449.00
06/25/2016 00:15,2,0.000,ALERT,213.51,302.68,60.039,1466828104,"201051344000890","219011344069620",0.00,20.00,0,300.27,304.48,0.0,0.0,0.000,460848.9,460848.9,40925,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466828128,674450.00
06/25/2016 00:15,2,0.000,ALERT,213.74,302.07,60.007,1466828104,"201051344000438","219011344069620",0.00,19.30,0,299.97,303.88,0.0,0.0,0.000,462713.8,462713.8,40930,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466828129,674451.00
06/25/2016 00:15,2,0.000,ALERT,213.74,301.77,59.954,1466828104,"201051344000417","219011344069620",0.00,20.00,0,299.07,302.68,0.0,0.0,0.000,454866.3,454866.3,41085,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466828131,674452.00
06/25/2016 00:15,2,0.000,ALERT,213.06,302.07,59.991,1466828104,"274151322000083","219011344069620",0.00,20.30,0,299.07,303.88,0.0,0.0,0.000,721146.5,721146.5,29870,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466828133,674453.00
06/25/2016 00:15,2,0.000,ALERT,213.51,302.07,60.002,1466828104,"274151322000076","219011344069620",0.00,20.70,0,299.07,303.88,0.0,0.0,0.000,768346.0,768346.0,29877,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466828135,674454.00
06/25/2016 00:15,2,0.000,ALERT,213.51,303.28,60.039,1466828104,"201051344000868","219011344069620",0.00,19.80,0,300.27,304.78,0.0,0.0,0.000,450489.6,450489.6,36184,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466828137,674455.00
06/25/2016 00:15,2,0.000,ALERT,213.06,302.98,60.007,1466828104,"274151322000095","219011344069620",0.00,20.00,0,300.27,304.18,0.0,0.0,0.000,760475.6,760475.6,29791,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466828139,674456.00
06/25/2016 00:15,2,0.000,ALERT,213.51,302.98,60.039,1466828104,"201051344000988","219011344069620",0.00,19.80,0,297.26,303.88,0.0,0.0,0.000,447366.5,447366.5,36475,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466828140,674457.00
06/25/2016 00:15,2,0.000,ALERT,213.29,300.87,60.007,1466828104,"201051344001025","219011344069620",0.00,19.30,0,299.07,304.18,0.0,0.0,0.000,461170.5,461170.5,40979,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466828142,674458.00
06/25/2016 00:15,2,0.000,ALERT,213.29,302.37,60.044,1466828104,"201051344000458","219011344069620",0.00,20.30,0,299.67,304.78,0.0,0.0,0.000,458212.3,458212.3,36399,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466828144,674459.00
06/25/2016 00:15,2,0.000,ALERT,214.19,302.68,60.012,1466828104,"201051344000853","219011344069620",0.00,19.50,0,299.67,304.18,0.0,0.0,0.000,457071.7,457071.7,35998,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466828146,674460.00
06/25/2016 00:15,2,0.000,ALERT,213.74,301.77,60.002,1466828104,"201051344000685","219011344069620",0.00,19.50,0,299.67,303.58,0.0,0.0,0.000,462087.5,462087.5,40836,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466828148,674461.00
06/25/2016 00:15,2,0.000,ALERT,213.74,301.47,60.007,1466828104,"201051344000917","219011344069620",0.00,20.00,0,298.17,302.98,0.0,0.0,0.000,458914.7,458914.7,40832,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466828149,674462.00
06/25/2016 00:15,2,0.000,ALERT,213.74,302.07,60.007,1466828104,"201051344001145","219011344069620",0.00,19.30,0,299.97,304.18,0.0,0.0,0.000,464116.3,464116.3,40688,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466828151,674463.00
06/25/2016 00:15,2,0.000,ALERT,213.74,301.17,60.028,1466828104,"201051344000651","219011344069620",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,456695.8,456695.8,41035,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466828153,674464.00
06/25/2016 00:15,2,0.000,ALERT,212.38,301.47,59.996,1466828104,"274151322000088","219011344069620",0.00,20.70,0,298.77,303.28,0.0,0.0,0.000,696328.5,696328.5,29522,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466828155,674465.00
06/25/2016 00:15,2,0.000,ALERT,213.51,301.47,60.012,1466828104,"274151322000068","219011344069620",0.00,21.30,0,298.47,302.37,0.0,0.0,0.000,590604.6,590604.6,31112,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466828157,674466.00
06/25/2016 00:15,2,0.000,ALERT,213.29,301.77,59.991,1466828104,"201051344001135","219011344069620",0.00,19.50,0,299.67,303.88,0.0,0.0,0.000,452700.3,452700.3,40967,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466828158,674467.00
06/25/2016 00:15,2,0.000,ALERT,213.29,303.28,60.007,1466828104,"201051344000594","219011344069620",0.00,20.00,0,299.67,304.48,0.0,0.0,0.000,462268.4,462268.4,36440,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466828160,674468.00
06/25/2016 00:15,2,0.000,ALERT,213.74,301.77,60.007,1466828104,"201051344001203","219011344069620",0.00,19.50,0,299.67,305.08,0.0,0.0,0.000,460036.9,460036.9,41010,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466828162,674469.00
06/25/2016 00:15,2,0.000,ALERT,212.83,302.37,59.996,1466828104,"274151322000054","219011344069620",0.00,20.70,0,299.07,303.88,0.0,0.0,0.000,711091.0,711091.0,29549,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466828164,674470.00
06/25/2016 00:15,2,0.000,ALERT,213.74,302.68,60.007,1466828104,"201051344000867","219011344069620",0.00,20.00,0,299.67,304.48,0.0,0.0,0.000,449637.4,449637.4,36447,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466828166,674471.00
06/25/2016 00:15,2,0.000,ALERT,213.74,302.07,59.975,1466828104,"201051344001093","219011344069620",0.00,20.00,0,299.37,303.28,0.0,0.0,0.000,458268.5,458268.5,40890,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466828167,674472.00
06/25/2016 00:15,2,0.000,ALERT,213.29,302.37,59.991,1466828104,"201051344000900","219011344069620",0.00,19.50,0,299.37,303.88,0.0,0.0,0.000,465510.3,465510.3,35831,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466828169,674473.00
06/25/2016 00:15,2,0.000,ALERT,213.74,301.77,60.002,1466828104,"201051344000648","219011344069620",0.00,19.30,0,299.07,304.18,0.0,0.0,0.000,456706.0,456706.0,36129,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466828171,674474.00
06/25/2016 00:15,2,0.000,ALERT,213.51,302.68,59.949,1466828104,"201051344000569","219011344069620",0.00,19.80,0,300.27,304.78,0.0,0.0,0.000,466457.6,466457.6,35756,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466828173,674475.00
06/25/2016 00:15,2,0.000,ALERT,213.51,302.68,59.986,1466828104,"201051344000983","219011344069620",0.00,19.80,0,299.97,304.48,0.0,0.0,0.000,458123.9,458123.9,36245,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466828175,674476.00
06/25/2016 00:15,2,0.000,ALERT,213.51,302.37,59.996,1466828104,"201051344001158","219011344069620",0.00,19.50,0,299.07,303.58,0.0,0.0,0.000,451908.2,451908.2,36510,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466828176,674477.00
06/25/2016 00:15,2,0.000,ALERT,213.96,302.68,59.986,1466828104,"201051344000576","219011344069620",0.00,19.30,0,299.67,304.18,0.0,0.0,0.000,459047.0,459047.0,35909,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466828178,674478.00
06/25/2016 00:15,2,0.000,ALERT,213.06,300.87,60.002,1466828104,"274151322000087","219011344069620",0.00,21.30,0,298.47,303.28,0.0,0.0,0.000,684339.2,684339.2,29674,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466828180,674479.00
06/25/2016 00:30,2,0.000,ALERT,213.96,302.37,59.981,1466829004,"201051344000645","219011344069620",0.00,19.80,0,298.47,304.18,0.0,0.0,0.000,458649.6,458649.6,36043,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829006,674480.00
06/25/2016 00:30,2,0.000,ALERT,212.83,301.47,59.944,1466829004,"274151322000085","219011344069620",0.00,20.30,0,299.97,303.88,0.0,0.0,0.000,712438.9,712438.9,29562,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829008,674481.00
06/25/2016 00:30,2,0.000,ALERT,213.74,302.07,60.039,1466829004,"201051344000633","219011344069620",0.00,19.30,0,296.36,303.58,0.0,0.0,0.000,449815.9,449815.9,36533,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829010,674482.00
06/25/2016 00:30,2,0.000,ALERT,213.29,302.07,59.986,1466829004,"201051344000469","219011344069620",0.00,19.30,0,297.26,303.88,0.0,0.0,0.000,451499.7,451499.7,36464,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829011,674483.00
06/25/2016 00:30,2,0.000,ALERT,213.06,301.77,59.975,1466829004,"201051344000646","219011344069620",0.00,19.50,0,299.67,304.18,0.0,0.0,0.000,454090.0,454090.0,41010,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829013,674484.00
06/25/2016 00:30,2,0.000,ALERT,212.61,302.07,59.981,1466829004,"274151322000052","219011344069620",0.00,20.30,0,299.37,303.88,0.0,0.0,0.000,727706.2,727706.2,29792,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829015,674485.00
06/25/2016 00:30,2,0.000,ALERT,213.74,302.37,59.991,1466829004,"201051344000585","219011344069620",0.00,19.80,0,299.37,304.18,0.0,0.0,0.000,461657.7,461657.7,41017,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829017,674486.00
06/25/2016 00:30,2,0.000,ALERT,213.29,302.37,59.986,1466829004,"201051344001230","219011344069620",0.00,19.50,0,300.27,304.78,0.0,0.0,0.000,457611.9,457611.9,40824,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466829018,674487.00
06/25/2016 00:30,2,0.000,ALERT,213.96,303.28,59.996,1466829004,"201051344000582","219011344069620",0.00,19.00,0,300.57,305.08,0.0,0.0,0.000,450842.5,450842.5,40968,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466829020,674488.00
06/25/2016 00:30,2,0.000,ALERT,213.06,302.07,59.986,1466829004,"201051344000955","219011344069620",0.00,19.80,0,299.97,304.48,0.0,0.0,0.000,463644.6,463644.6,40913,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829022,674489.00
06/25/2016 00:30,2,0.000,ALERT,212.83,301.17,59.981,1466829004,"274151322000094","219011344069620",0.00,20.00,0,299.37,303.28,0.0,0.0,0.000,590669.6,590669.6,30903,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829024,674490.00
06/25/2016 00:30,2,0.000,ALERT,213.29,303.28,59.991,1466829004,"201051344000579","219011344069620",0.00,20.00,0,298.77,304.78,0.0,0.0,0.000,465544.0,465544.0,16535,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829026,674491.00
06/25/2016 00:30,2,0.000,ALERT,213.29,302.98,59.996,1466829004,"201051344000890","219011344069620",0.00,20.00,0,300.87,305.98,0.0,0.0,0.000,460848.9,460848.9,40927,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829028,674492.00
06/25/2016 00:30,2,0.000,ALERT,213.51,302.37,59.991,1466829004,"201051344000438","219011344069620",0.00,19.30,0,300.27,305.08,0.0,0.0,0.000,462713.8,462713.8,40932,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829029,674493.00
06/25/2016 00:30,2,0.000,ALERT,213.51,301.47,60.023,1466829004,"201051344000417","219011344069620",0.00,19.80,0,299.67,303.88,0.0,0.0,0.000,454866.3,454866.3,41087,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829031,674494.00
06/25/2016 00:30,2,0.000,ALERT,212.83,301.77,60.018,1466829004,"274151322000083","219011344069620",0.00,20.00,0,299.97,303.88,0.0,0.0,0.000,721146.5,721146.5,29872,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829033,674495.00
06/25/2016 00:30,2,0.000,ALERT,213.51,301.77,59.986,1466829004,"274151322000076","219011344069620",0.00,20.30,0,299.67,303.88,0.0,0.0,0.000,768346.0,768346.0,29879,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466829035,674496.00
06/25/2016 00:30,2,0.000,ALERT,213.29,302.98,59.991,1466829004,"201051344000868","219011344069620",0.00,19.50,0,298.77,304.78,0.0,0.0,0.000,450489.6,450489.6,36186,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829037,674497.00
06/25/2016 00:30,2,0.000,ALERT,212.83,302.98,59.996,1466829004,"274151322000095","219011344069620",0.00,20.00,0,300.87,304.48,0.0,0.0,0.000,760475.6,760475.6,29793,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466829039,674498.00
06/25/2016 00:30,2,0.000,ALERT,213.29,302.68,59.996,1466829004,"201051344000988","219011344069620",0.00,19.80,0,295.76,304.18,0.0,0.0,0.000,447366.5,447366.5,36477,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829041,674499.00
06/25/2016 00:30,2,0.000,ALERT,213.29,301.77,59.986,1466829004,"201051344001025","219011344069620",0.00,19.30,0,299.67,305.08,0.0,0.0,0.000,461170.5,461170.5,40981,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829043,674500.00
06/25/2016 00:30,2,0.000,ALERT,213.29,302.68,59.954,1466829004,"201051344000458","219011344069620",0.00,20.30,0,298.77,304.78,0.0,0.0,0.000,458212.3,458212.3,36401,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829044,674501.00
06/25/2016 00:30,2,0.000,ALERT,213.96,302.68,59.991,1466829004,"201051344000853","219011344069620",0.00,19.50,0,298.47,304.48,0.0,0.0,0.000,457071.7,457071.7,36000,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829046,674502.00
06/25/2016 00:30,2,0.000,ALERT,213.74,302.37,59.975,1466829004,"201051344000685","219011344069620",0.00,19.50,0,299.97,304.78,0.0,0.0,0.000,462087.5,462087.5,40838,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466829048,674503.00
06/25/2016 00:30,2,0.000,ALERT,213.51,301.47,59.996,1466829004,"201051344000917","219011344069620",0.00,20.00,0,298.77,303.58,0.0,0.0,0.000,458914.7,458914.7,40834,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829050,674504.00
06/25/2016 00:30,2,0.000,ALERT,213.74,302.68,60.002,1466829004,"201051344001145","219011344069620",0.00,19.30,0,300.27,305.68,0.0,0.0,0.000,464116.3,464116.3,40690,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466829052,674505.00
06/25/2016 00:30,2,0.000,ALERT,213.51,301.47,59.996,1466829004,"201051344000651","219011344069620",0.00,18.70,0,299.67,304.18,0.0,0.0,0.000,456695.8,456695.8,41037,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829053,674506.00
06/25/2016 00:30,2,0.000,ALERT,212.61,301.47,59.991,1466829004,"274151322000088","219011344069620",0.00,20.30,0,299.67,303.58,0.0,0.0,0.000,696328.5,696328.5,29524,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829055,674507.00
06/25/2016 00:30,2,0.000,ALERT,213.51,301.47,60.002,1466829004,"274151322000068","219011344069620",0.00,21.00,0,299.07,302.68,0.0,0.0,0.000,590604.6,590604.6,31114,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829057,674508.00
06/25/2016 00:30,2,0.000,ALERT,213.29,302.68,59.965,1466829004,"201051344001135","219011344069620",0.00,19.30,0,300.27,305.08,0.0,0.0,0.000,452700.3,452700.3,40969,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829059,674509.00
06/25/2016 00:30,2,0.000,ALERT,213.29,303.88,60.002,1466829004,"201051344000594","219011344069620",0.00,20.00,0,298.17,304.48,0.0,0.0,0.000,462268.4,462268.4,36442,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829061,674510.00
06/25/2016 00:30,2,0.000,ALERT,213.51,302.37,59.991,1466829004,"201051344001203","219011344069620",0.00,19.50,0,299.97,305.98,0.0,0.0,0.000,460036.9,460036.9,41012,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829062,674511.00
06/25/2016 00:30,2,0.000,ALERT,212.83,302.07,59.981,1466829004,"274151322000054","219011344069620",0.00,20.70,0,299.67,304.18,0.0,0.0,0.000,711091.0,711091.0,29551,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829064,674512.00
06/25/2016 00:30,2,0.000,ALERT,213.74,302.68,60.007,1466829004,"201051344000867","219011344069620",0.00,20.00,0,298.47,305.08,0.0,0.0,0.000,449637.4,449637.4,36449,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829066,674513.00
06/25/2016 00:30,2,0.000,ALERT,213.74,302.68,60.007,1466829004,"201051344001093","219011344069620",0.00,20.00,0,299.67,304.18,0.0,0.0,0.000,458268.5,458268.5,40892,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829068,674514.00
06/25/2016 00:30,2,0.000,ALERT,213.29,302.98,60.007,1466829004,"201051344000900","219011344069620",0.00,19.30,0,297.87,304.18,0.0,0.0,0.000,465510.3,465510.3,35833,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466829070,674515.00
06/25/2016 00:30,2,0.000,ALERT,213.74,302.37,59.965,1466829004,"201051344000648","219011344069620",0.00,19.00,0,298.17,304.18,0.0,0.0,0.000,456706.0,456706.0,36131,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829071,674516.00
06/25/2016 00:30,2,0.000,ALERT,213.51,303.28,60.002,1466829004,"201051344000569","219011344069620",0.00,19.80,0,299.07,304.78,0.0,0.0,0.000,466457.6,466457.6,35758,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466829073,674517.00
06/25/2016 00:30,2,0.000,ALERT,213.51,303.28,59.991,1466829004,"201051344000983","219011344069620",0.00,19.80,0,298.77,304.48,0.0,0.0,0.000,458123.9,458123.9,36247,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829075,674518.00
06/25/2016 00:30,2,0.000,ALERT,213.74,302.68,60.002,1466829004,"201051344001158","219011344069620",0.00,19.50,0,297.57,303.58,0.0,0.0,0.000,451908.2,451908.2,36512,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829077,674519.00
06/25/2016 00:30,2,0.000,ALERT,213.96,303.28,60.007,1466829004,"201051344000576","219011344069620",0.00,19.30,0,298.17,304.18,0.0,0.0,0.000,459047.0,459047.0,35911,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829079,674520.00
06/25/2016 00:30,2,0.000,ALERT,213.06,302.37,60.007,1466829004,"274151322000087","219011344069620",0.00,21.00,0,299.37,303.28,0.0,0.0,0.000,684339.2,684339.2,29676,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829080,674521.00
06/25/2016 00:45,2,0.000,ALERT,213.51,302.68,60.034,1466829903,"201051344000645","219011344069620",0.00,19.50,0,300.87,304.78,0.0,0.0,0.000,458649.6,458649.6,36045,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829905,674522.00
06/25/2016 00:45,2,0.000,ALERT,212.61,302.07,60.028,1466829903,"274151322000085","219011344069620",0.00,20.00,0,300.57,304.18,0.0,0.0,0.000,712438.9,712438.9,29564,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829907,674523.00
06/25/2016 00:45,2,0.000,ALERT,213.74,302.37,59.996,1466829903,"201051344000633","219011344069620",0.00,19.30,0,298.77,303.88,0.0,0.0,0.000,449815.9,449815.9,36535,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466829908,674524.00
06/25/2016 00:45,2,0.000,ALERT,213.29,302.37,59.996,1466829903,"201051344000469","219011344069620",0.00,19.00,0,299.37,304.48,0.0,0.0,0.000,451499.7,451499.7,36466,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466829910,674525.00
06/25/2016 00:45,2,0.000,ALERT,212.83,302.37,59.996,1466829903,"201051344000646","219011344069620",0.00,19.50,0,299.37,304.18,0.0,0.0,0.000,454090.0,454090.0,41012,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829912,674526.00
06/25/2016 00:45,2,0.000,ALERT,212.61,302.07,60.002,1466829903,"274151322000052","219011344069620",0.00,20.30,0,300.27,304.48,0.0,0.0,0.000,727706.2,727706.2,29794,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829914,674527.00
06/25/2016 00:45,2,0.000,ALERT,213.29,302.68,59.996,1466829903,"201051344000585","219011344069620",0.00,19.80,0,299.67,304.48,0.0,0.0,0.000,461657.7,461657.7,41019,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829916,674528.00
06/25/2016 00:45,2,0.000,ALERT,213.06,302.37,59.965,1466829903,"201051344001230","219011344069620",0.00,19.30,0,300.57,304.48,0.0,0.0,0.000,457611.9,457611.9,40826,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829917,674529.00
06/25/2016 00:45,2,0.000,ALERT,213.74,303.28,60.002,1466829903,"201051344000582","219011344069620",0.00,19.00,0,300.87,305.08,0.0,0.0,0.000,450842.5,450842.5,40970,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466829919,674530.00
06/25/2016 00:45,2,0.000,ALERT,212.83,302.37,59.996,1466829903,"201051344000955","219011344069620",0.00,19.50,0,299.97,304.18,0.0,0.0,0.000,463644.6,463644.6,40915,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466829921,674531.00
06/25/2016 00:45,2,0.000,ALERT,212.61,301.47,59.991,1466829903,"274151322000094","219011344069620",0.00,20.00,0,300.27,303.28,0.0,0.0,0.000,590669.6,590669.6,30905,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829923,674532.00
06/25/2016 00:45,2,0.000,ALERT,213.06,303.28,60.002,1466829903,"201051344000579","219011344069620",0.00,20.00,0,301.47,305.38,0.0,0.0,0.000,465544.0,465544.0,16537,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829925,674533.00
06/25/2016 00:45,2,0.000,ALERT,213.06,302.68,60.002,1466829903,"201051344000890","219011344069620",0.00,19.80,0,300.87,305.38,0.0,0.0,0.000,460848.9,460848.9,40929,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829926,674534.00
06/25/2016 00:45,2,0.000,ALERT,213.29,302.37,59.996,1466829903,"201051344000438","219011344069620",0.00,19.30,0,300.27,304.78,0.0,0.0,0.000,462713.8,462713.8,40934,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466829928,674535.00
06/25/2016 00:45,2,0.000,ALERT,213.29,301.77,60.007,1466829903,"201051344000417","219011344069620",0.00,19.80,0,299.37,303.58,0.0,0.0,0.000,454866.3,454866.3,41089,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829930,674536.00
06/25/2016 00:45,2,0.000,ALERT,212.61,302.37,59.959,1466829903,"274151322000083","219011344069620",0.00,20.00,0,300.57,304.48,0.0,0.0,0.000,721146.5,721146.5,29874,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829932,674537.00
06/25/2016 00:45,2,0.000,ALERT,213.29,302.07,60.007,1466829903,"274151322000076","219011344069620",0.00,20.30,0,300.57,304.18,0.0,0.0,0.000,768346.0,768346.0,29881,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466829934,674538.00
06/25/2016 00:45,2,0.000,ALERT,213.06,303.28,60.007,1466829903,"201051344000868","219011344069620",0.00,19.50,0,301.47,305.38,0.0,0.0,0.000,450489.6,450489.6,36188,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829935,674539.00
06/25/2016 00:45,2,0.000,ALERT,212.61,303.28,60.012,1466829903,"274151322000095","219011344069620",0.00,19.80,0,301.77,304.78,0.0,0.0,0.000,760475.6,760475.6,29795,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829937,674540.00
