ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2016 00:45,2,0.000,ALERT,213.06,302.68,60.007,1466829903,"201051344000988","219011344069620",0.00,19.80,0,298.47,304.48,0.0,0.0,0.000,447366.5,447366.5,36479,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829939,674541.00
06/25/2016 00:45,2,0.000,ALERT,213.06,301.77,60.007,1466829903,"201051344001025","219011344069620",0.00,19.30,0,299.97,304.78,0.0,0.0,0.000,461170.5,461170.5,40983,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466829941,674542.00
06/25/2016 00:45,2,0.000,ALERT,212.83,302.68,60.007,1466829903,"201051344000458","219011344069620",0.00,20.30,0,300.87,305.38,0.0,0.0,0.000,458212.3,458212.3,36403,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829943,674543.00
06/25/2016 00:45,2,0.000,ALERT,213.51,302.68,60.007,1466829903,"201051344000853","219011344069620",0.00,19.30,0,300.87,305.08,0.0,0.0,0.000,457071.7,457071.7,36002,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829944,674544.00
06/25/2016 00:45,2,0.000,ALERT,213.51,302.37,60.002,1466829903,"201051344000685","219011344069620",0.00,19.30,0,300.27,304.18,0.0,0.0,0.000,462087.5,462087.5,40840,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829946,674545.00
06/25/2016 00:45,2,0.000,ALERT,213.29,301.77,60.002,1466829903,"201051344000917","219011344069620",0.00,19.80,0,299.07,303.88,0.0,0.0,0.000,458914.7,458914.7,40836,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829948,674546.00
06/25/2016 00:45,2,0.000,ALERT,213.51,302.98,60.018,1466829903,"201051344001145","219011344069620",0.00,19.00,0,300.57,305.08,0.0,0.0,0.000,464116.3,464116.3,40692,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829950,674547.00
06/25/2016 00:45,2,0.000,ALERT,213.51,302.07,60.039,1466829903,"201051344000651","219011344069620",0.00,18.70,0,299.97,303.88,0.0,0.0,0.000,456695.8,456695.8,41039,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829952,674548.00
06/25/2016 00:45,2,0.000,ALERT,212.16,302.37,59.996,1466829903,"274151322000088","219011344069620",0.00,20.30,0,300.57,303.88,0.0,0.0,0.000,696328.5,696328.5,29526,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829954,674549.00
06/25/2016 00:45,2,0.000,ALERT,213.29,301.17,60.007,1466829903,"274151322000068","219011344069620",0.00,21.00,0,299.97,302.98,0.0,0.0,0.000,590604.6,590604.6,31116,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829955,674550.00
06/25/2016 00:45,2,0.000,ALERT,212.61,302.07,60.002,1466829903,"201051344001135","219011344069620",0.00,19.30,0,300.87,304.78,0.0,0.0,0.000,452700.3,452700.3,40971,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829957,674551.00
06/25/2016 00:45,2,0.000,ALERT,212.83,303.28,60.007,1466829903,"201051344000594","219011344069620",0.00,19.80,0,300.87,305.08,0.0,0.0,0.000,462268.4,462268.4,36444,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829959,674552.00
06/25/2016 00:45,2,0.000,ALERT,213.29,302.07,60.007,1466829903,"201051344001203","219011344069620",0.00,19.30,0,300.57,305.98,0.0,0.0,0.000,460036.9,460036.9,41014,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466829961,674553.00
06/25/2016 00:45,2,0.000,ALERT,212.38,302.68,59.965,1466829903,"274151322000054","219011344069620",0.00,20.70,0,300.57,304.78,0.0,0.0,0.000,711091.0,711091.0,29553,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829963,674554.00
06/25/2016 00:45,2,0.000,ALERT,213.29,302.37,60.018,1466829903,"201051344000867","219011344069620",0.00,20.00,0,300.57,305.08,0.0,0.0,0.000,449637.4,449637.4,36451,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829964,674555.00
06/25/2016 00:45,2,0.000,ALERT,213.29,302.37,60.002,1466829903,"201051344001093","219011344069620",0.00,19.80,0,300.57,304.18,0.0,0.0,0.000,458268.5,458268.5,40894,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829966,674556.00
06/25/2016 00:45,2,0.000,ALERT,213.06,302.98,60.007,1466829903,"201051344000900","219011344069620",0.00,19.30,0,300.57,304.48,0.0,0.0,0.000,465510.3,465510.3,35835,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466829968,674557.00
06/25/2016 00:45,2,0.000,ALERT,213.51,302.07,60.007,1466829903,"201051344000648","219011344069620",0.00,19.00,0,300.57,304.78,0.0,0.0,0.000,456706.0,456706.0,36133,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466829970,674558.00
06/25/2016 00:45,2,0.000,ALERT,213.06,303.28,60.012,1466829903,"201051344000569","219011344069620",0.00,19.50,0,301.47,305.68,0.0,0.0,0.000,466457.6,466457.6,35760,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466829972,674559.00
06/25/2016 00:45,2,0.000,ALERT,213.06,302.98,60.007,1466829903,"201051344000983","219011344069620",0.00,19.50,0,301.17,305.38,0.0,0.0,0.000,458123.9,458123.9,36249,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829973,674560.00
06/25/2016 00:45,2,0.000,ALERT,213.29,302.68,60.018,1466829903,"201051344001158","219011344069620",0.00,19.30,0,300.27,304.18,0.0,0.0,0.000,451908.2,451908.2,36514,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829975,674561.00
06/25/2016 00:45,2,0.000,ALERT,213.51,303.28,59.970,1466829903,"201051344000576","219011344069620",0.00,19.00,0,300.87,304.78,0.0,0.0,0.000,459047.0,459047.0,35913,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829977,674562.00
06/25/2016 00:45,2,0.000,ALERT,212.61,301.47,59.970,1466829903,"274151322000087","219011344069620",0.00,21.00,0,299.97,303.58,0.0,0.0,0.000,684339.2,684339.2,29678,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466829979,674563.00
06/25/2016 01:00,2,0.000,ALERT,213.96,303.28,59.986,1466830803,"201051344000645","219011344069620",0.00,19.50,0,300.57,304.48,0.0,0.0,0.000,458649.6,458649.6,36047,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466830805,674564.00
06/25/2016 01:00,2,0.000,ALERT,213.06,302.98,59.938,1466830803,"274151322000085","219011344069620",0.00,19.80,0,300.57,304.78,0.0,0.0,0.000,712438.9,712438.9,29566,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466830807,674565.00
06/25/2016 01:00,2,0.000,ALERT,213.96,302.98,59.975,1466830803,"201051344000633","219011344069620",0.00,19.00,0,298.47,303.88,0.0,0.0,0.000,449815.9,449815.9,36537,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466830808,674566.00
06/25/2016 01:00,2,0.000,ALERT,213.51,302.98,59.981,1466830803,"201051344000469","219011344069620",0.00,18.70,0,299.37,304.18,0.0,0.0,0.000,451499.7,451499.7,36468,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466830810,674567.00
06/25/2016 01:00,2,0.000,ALERT,213.29,302.68,59.975,1466830803,"201051344000646","219011344069620",0.00,19.30,0,299.97,304.18,0.0,0.0,0.000,454090.0,454090.0,41014,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466830812,674568.00
06/25/2016 01:00,2,0.000,ALERT,212.83,303.58,59.970,1466830803,"274151322000052","219011344069620",0.00,20.30,0,300.27,305.08,0.0,0.0,0.000,727706.2,727706.2,29796,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466830814,674569.00
06/25/2016 01:00,2,0.000,ALERT,213.74,303.28,59.949,1466830803,"201051344000585","219011344069620",0.00,19.50,0,299.97,304.48,0.0,0.0,0.000,461657.7,461657.7,41021,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466830815,674570.00
06/25/2016 01:00,2,0.000,ALERT,213.29,302.98,59.975,1466830803,"201051344001230","219011344069620",0.00,19.30,0,300.57,304.48,0.0,0.0,0.000,457611.9,457611.9,40828,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466830817,674571.00
06/25/2016 01:00,2,0.000,ALERT,213.96,303.88,59.975,1466830803,"201051344000582","219011344069620",0.00,18.70,0,301.17,304.78,0.0,0.0,0.000,450842.5,450842.5,40972,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466830819,674572.00
06/25/2016 01:00,2,0.000,ALERT,213.29,302.98,59.944,1466830803,"201051344000955","219011344069620",0.00,19.30,0,300.27,304.18,0.0,0.0,0.000,463644.6,463644.6,40917,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466830821,674573.00
06/25/2016 01:00,2,0.000,ALERT,212.83,302.07,59.965,1466830803,"274151322000094","219011344069620",0.00,19.80,0,300.27,304.18,0.0,0.0,0.000,590669.6,590669.6,30907,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466830823,674574.00
06/25/2016 01:00,2,0.000,ALERT,213.29,303.58,59.975,1466830803,"201051344000579","219011344069620",0.00,19.80,0,301.47,305.08,0.0,0.0,0.000,465544.0,465544.0,16539,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466830824,674575.00
06/25/2016 01:00,2,0.000,ALERT,213.29,303.28,59.970,1466830803,"201051344000890","219011344069620",0.00,19.50,0,301.17,305.38,0.0,0.0,0.000,460848.9,460848.9,40931,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466830826,674576.00
06/25/2016 01:00,2,0.000,ALERT,213.51,302.68,59.981,1466830803,"201051344000438","219011344069620",0.00,19.00,0,300.27,304.48,0.0,0.0,0.000,462713.8,462713.8,40936,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466830828,674577.00
06/25/2016 01:00,2,0.000,ALERT,213.51,302.07,59.970,1466830803,"201051344000417","219011344069620",0.00,19.50,0,299.67,303.58,0.0,0.0,0.000,454866.3,454866.3,41091,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466830830,674578.00
06/25/2016 01:00,2,0.000,ALERT,212.83,302.98,59.970,1466830803,"274151322000083","219011344069620",0.00,19.80,0,300.87,305.08,0.0,0.0,0.000,721146.5,721146.5,29876,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466830832,674579.00
06/25/2016 01:00,2,0.000,ALERT,213.29,302.98,59.928,1466830803,"274151322000076","219011344069620",0.00,20.00,0,300.57,305.08,0.0,0.0,0.000,768346.0,768346.0,29883,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466830834,674580.00
06/25/2016 01:00,2,0.000,ALERT,213.29,303.88,59.970,1466830803,"201051344000868","219011344069620",0.00,19.30,0,301.47,305.38,0.0,0.0,0.000,450489.6,450489.6,36190,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466830835,674581.00
06/25/2016 01:00,2,0.000,ALERT,212.83,303.58,59.991,1466830803,"274151322000095","219011344069620",0.00,19.50,0,301.77,305.38,0.0,0.0,0.000,760475.6,760475.6,29797,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466830837,674582.00
06/25/2016 01:00,2,0.000,ALERT,213.29,302.98,59.965,1466830803,"201051344000988","219011344069620",0.00,19.50,0,298.47,304.18,0.0,0.0,0.000,447366.5,447366.5,36481,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466830839,674583.00
06/25/2016 01:00,2,0.000,ALERT,213.29,302.37,59.954,1466830803,"201051344001025","219011344069620",0.00,19.00,0,299.97,305.08,0.0,0.0,0.000,461170.5,461170.5,40985,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466830841,674584.00
06/25/2016 01:00,2,0.000,ALERT,213.29,303.28,59.959,1466830803,"201051344000458","219011344069620",0.00,20.00,0,300.87,305.38,0.0,0.0,0.000,458212.3,458212.3,36405,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466830843,674585.00
06/25/2016 01:00,2,0.000,ALERT,213.96,302.98,59.965,1466830803,"201051344000853","219011344069620",0.00,19.30,0,300.87,304.78,0.0,0.0,0.000,457071.7,457071.7,36004,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466830844,674586.00
06/25/2016 01:00,2,0.000,ALERT,213.74,302.98,59.965,1466830803,"201051344000685","219011344069620",0.00,19.00,0,300.57,304.18,0.0,0.0,0.000,462087.5,462087.5,40842,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466830846,674587.00
06/25/2016 01:00,2,0.000,ALERT,213.51,302.07,59.959,1466830803,"201051344000917","219011344069620",0.00,19.50,0,299.07,303.88,0.0,0.0,0.000,458914.7,458914.7,40838,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466830848,674588.00
06/25/2016 01:00,2,0.000,ALERT,213.74,302.98,59.959,1466830803,"201051344001145","219011344069620",0.00,18.70,0,300.87,305.08,0.0,0.0,0.000,464116.3,464116.3,40694,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466830850,674589.00
06/25/2016 01:00,2,0.000,ALERT,213.51,302.07,59.954,1466830803,"201051344000651","219011344069620",0.00,18.30,0,299.67,303.88,0.0,0.0,0.000,456695.8,456695.8,41041,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466830852,674590.00
06/25/2016 01:00,2,0.000,ALERT,212.38,302.68,59.949,1466830803,"274151322000088","219011344069620",0.00,20.30,0,300.57,304.48,0.0,0.0,0.000,696328.5,696328.5,29528,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466830854,674591.00
06/25/2016 01:00,2,0.000,ALERT,213.51,301.47,59.917,1466830803,"274151322000068","219011344069620",0.00,21.00,0,299.97,303.58,0.0,0.0,0.000,590604.6,590604.6,31118,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466830855,674592.00
06/25/2016 01:00,2,0.000,ALERT,213.06,302.68,59.954,1466830803,"201051344001135","219011344069620",0.00,19.00,0,300.57,304.78,0.0,0.0,0.000,452700.3,452700.3,40973,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466830857,674593.00
06/25/2016 01:00,2,0.000,ALERT,212.83,303.28,59.986,1466830803,"201051344000594","219011344069620",0.00,19.50,0,300.27,305.08,0.0,0.0,0.000,462268.4,462268.4,36446,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466830859,674594.00
06/25/2016 01:00,2,0.000,ALERT,213.51,302.68,59.938,1466830803,"201051344001203","219011344069620",0.00,19.00,0,300.27,305.98,0.0,0.0,0.000,460036.9,460036.9,41016,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466830861,674595.00
06/25/2016 01:00,2,0.000,ALERT,212.83,302.98,59.944,1466830803,"274151322000054","219011344069620",0.00,20.30,0,300.57,305.08,0.0,0.0,0.000,711091.0,711091.0,29555,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466830863,674596.00
06/25/2016 01:00,2,0.000,ALERT,213.51,302.68,59.907,1466830803,"201051344000867","219011344069620",0.00,19.80,0,300.27,305.08,0.0,0.0,0.000,449637.4,449637.4,36453,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466830864,674597.00
06/25/2016 01:00,2,0.000,ALERT,213.29,302.37,59.949,1466830803,"201051344001093","219011344069620",0.00,19.50,0,300.27,304.18,0.0,0.0,0.000,458268.5,458268.5,40896,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466830866,674598.00
06/25/2016 01:00,2,0.000,ALERT,213.06,302.68,59.996,1466830803,"201051344000900","219011344069620",0.00,19.00,0,300.27,304.48,0.0,0.0,0.000,465510.3,465510.3,35837,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466830868,674599.00
06/25/2016 01:00,2,0.000,ALERT,213.51,302.07,59.954,1466830803,"201051344000648","219011344069620",0.00,18.70,0,300.27,304.78,0.0,0.0,0.000,456706.0,456706.0,36135,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466830870,674600.00
06/25/2016 01:00,2,0.000,ALERT,213.29,303.58,59.944,1466830803,"201051344000569","219011344069620",0.00,19.50,0,301.47,305.38,0.0,0.0,0.000,466457.6,466457.6,35762,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466830872,674601.00
06/25/2016 01:00,2,0.000,ALERT,213.06,302.68,59.970,1466830803,"201051344000983","219011344069620",0.00,19.50,0,300.87,305.08,0.0,0.0,0.000,458123.9,458123.9,36251,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466830873,674602.00
06/25/2016 01:00,2,0.000,ALERT,213.29,302.37,59.981,1466830803,"201051344001158","219011344069620",0.00,19.00,0,300.27,303.88,0.0,0.0,0.000,451908.2,451908.2,36516,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466830875,674603.00
06/25/2016 01:00,2,0.000,ALERT,213.74,302.98,59.986,1466830803,"201051344000576","219011344069620",0.00,19.00,0,300.87,304.78,0.0,0.0,0.000,459047.0,459047.0,35915,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466830877,674604.00
06/25/2016 01:00,2,0.000,ALERT,213.06,302.37,59.938,1466830803,"274151322000087","219011344069620",0.00,20.70,0,300.27,304.18,0.0,0.0,0.000,684339.2,684339.2,29680,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466830879,674605.00
06/25/2016 01:15,2,0.000,ALERT,213.74,303.28,60.034,1466831703,"201051344000645","219011344069620",0.00,19.00,0,301.47,304.78,0.0,0.0,0.000,458649.6,458649.6,36049,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466831705,674606.00
06/25/2016 01:15,2,0.000,ALERT,212.83,302.68,60.007,1466831703,"274151322000085","219011344069620",0.00,19.50,0,300.87,304.48,0.0,0.0,0.000,712438.9,712438.9,29568,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466831707,674607.00
06/25/2016 01:15,2,0.000,ALERT,213.74,302.98,60.039,1466831703,"201051344000633","219011344069620",0.00,18.70,0,299.37,304.48,0.0,0.0,0.000,449815.9,449815.9,36539,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466831709,674608.00
06/25/2016 01:15,2,0.000,ALERT,213.51,302.98,60.007,1466831703,"201051344000469","219011344069620",0.00,18.30,0,300.27,304.48,0.0,0.0,0.000,451499.7,451499.7,36470,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466831711,674609.00
06/25/2016 01:15,2,0.000,ALERT,213.29,303.28,60.007,1466831703,"201051344000646","219011344069620",0.00,19.00,0,300.57,304.48,0.0,0.0,0.000,454090.0,454090.0,41016,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466831712,674610.00
06/25/2016 01:15,2,0.000,ALERT,212.38,303.58,60.002,1466831703,"274151322000052","219011344069620",0.00,20.00,0,300.27,304.78,0.0,0.0,0.000,727706.2,727706.2,29798,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466831714,674611.00
06/25/2016 01:15,2,0.000,ALERT,213.74,303.28,60.007,1466831703,"201051344000585","219011344069620",0.00,19.30,0,300.57,304.78,0.0,0.0,0.000,461657.7,461657.7,41023,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466831716,674612.00
06/25/2016 01:15,2,0.000,ALERT,213.29,303.28,60.002,1466831703,"201051344001230","219011344069620",0.00,18.70,0,301.17,305.08,0.0,0.0,0.000,457611.9,457611.9,40830,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466831718,674613.00
06/25/2016 01:15,2,0.000,ALERT,213.96,304.18,60.012,1466831703,"201051344000582","219011344069620",0.00,18.30,0,302.07,305.38,0.0,0.0,0.000,450842.5,450842.5,40974,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466831719,674614.00
06/25/2016 01:15,2,0.000,ALERT,213.06,303.28,60.018,1466831703,"201051344000955","219011344069620",0.00,19.00,0,300.87,304.48,0.0,0.0,0.000,463644.6,463644.6,40919,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466831721,674615.00
06/25/2016 01:15,2,0.000,ALERT,212.61,301.77,59.965,1466831703,"274151322000094","219011344069620",0.00,19.50,0,300.27,303.58,0.0,0.0,0.000,590669.6,590669.6,30909,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466831723,674616.00
06/25/2016 01:15,2,0.000,ALERT,213.29,303.58,60.018,1466831703,"201051344000579","219011344069620",0.00,19.50,0,301.47,305.08,0.0,0.0,0.000,465544.0,465544.0,16541,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466831725,674617.00
06/25/2016 01:15,2,0.000,ALERT,213.51,303.88,60.023,1466831703,"201051344000890","219011344069620",0.00,19.30,0,301.17,305.68,0.0,0.0,0.000,460848.9,460848.9,40933,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466831727,674618.00
06/25/2016 01:15,2,0.000,ALERT,213.74,303.58,60.012,1466831703,"201051344000438","219011344069620",0.00,18.70,0,301.17,305.08,0.0,0.0,0.000,462713.8,462713.8,40938,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466831729,674619.00
06/25/2016 01:15,2,0.000,ALERT,213.96,303.28,59.981,1466831703,"201051344000417","219011344069620",0.00,19.30,0,299.97,304.18,0.0,0.0,0.000,454866.3,454866.3,41093,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466831730,674620.00
06/25/2016 01:15,2,0.000,ALERT,212.61,303.28,59.959,1466831703,"274151322000083","219011344069620",0.00,19.50,0,300.87,304.78,0.0,0.0,0.000,721146.5,721146.5,29878,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466831732,674621.00
06/25/2016 01:15,2,0.000,ALERT,213.51,302.37,60.012,1466831703,"274151322000076","219011344069620",0.00,19.80,0,300.57,304.48,0.0,0.0,0.000,768346.0,768346.0,29885,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466831734,674622.00
06/25/2016 01:15,2,0.000,ALERT,213.29,303.88,60.012,1466831703,"201051344000868","219011344069620",0.00,19.00,0,301.47,305.38,0.0,0.0,0.000,450489.6,450489.6,36192,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466831736,674623.00
06/25/2016 01:15,2,0.000,ALERT,212.83,303.58,60.007,1466831703,"274151322000095","219011344069620",0.00,19.30,0,301.77,305.38,0.0,0.0,0.000,760475.6,760475.6,29799,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466831738,674624.00
06/25/2016 01:15,2,0.000,ALERT,213.29,302.98,60.007,1466831703,"201051344000988","219011344069620",0.00,19.30,0,298.77,304.48,0.0,0.0,0.000,447366.5,447366.5,36483,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466831740,674625.00
06/25/2016 01:15,2,0.000,ALERT,213.51,302.98,60.002,1466831703,"201051344001025","219011344069620",0.00,18.70,0,300.57,305.38,0.0,0.0,0.000,461170.5,461170.5,40987,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466831742,674626.00
06/25/2016 01:15,2,0.000,ALERT,213.29,303.28,60.007,1466831703,"201051344000458","219011344069620",0.00,19.80,0,301.17,305.38,0.0,0.0,0.000,458212.3,458212.3,36407,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466831744,674627.00
06/25/2016 01:15,2,0.000,ALERT,214.19,303.58,60.007,1466831703,"201051344000853","219011344069620",0.00,18.70,0,301.47,305.08,0.0,0.0,0.000,457071.7,457071.7,36006,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466831745,674628.00
06/25/2016 01:15,2,0.000,ALERT,213.96,303.58,59.970,1466831703,"201051344000685","219011344069620",0.00,18.70,0,300.57,304.78,0.0,0.0,0.000,462087.5,462087.5,40844,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466831747,674629.00
06/25/2016 01:15,2,0.000,ALERT,213.74,302.68,60.012,1466831703,"201051344000917","219011344069620",0.00,19.30,0,299.37,304.18,0.0,0.0,0.000,458914.7,458914.7,40840,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466831749,674630.00
06/25/2016 01:15,2,0.000,ALERT,213.74,303.58,60.023,1466831703,"201051344001145","219011344069620",0.00,18.30,0,301.17,305.68,0.0,0.0,0.000,464116.3,464116.3,40696,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466831751,674631.00
06/25/2016 01:15,2,0.000,ALERT,213.74,302.68,60.012,1466831703,"201051344000651","219011344069620",0.00,18.00,0,300.57,304.48,0.0,0.0,0.000,456695.8,456695.8,41043,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466831752,674632.00
06/25/2016 01:15,2,0.000,ALERT,212.38,302.98,60.007,1466831703,"274151322000088","219011344069620",0.00,20.00,0,300.57,304.18,0.0,0.0,0.000,696328.5,696328.5,29530,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466831754,674633.00
06/25/2016 01:15,2,0.000,ALERT,213.29,301.47,60.002,1466831703,"274151322000068","219011344069620",0.00,20.30,0,299.97,303.28,0.0,0.0,0.000,590604.6,590604.6,31120,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466831756,674634.00
06/25/2016 01:15,2,0.000,ALERT,213.06,302.68,60.007,1466831703,"201051344001135","219011344069620",0.00,18.70,0,300.87,305.38,0.0,0.0,0.000,452700.3,452700.3,40975,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466831758,674635.00
06/25/2016 01:15,2,0.000,ALERT,213.06,303.88,60.018,1466831703,"201051344000594","219011344069620",0.00,19.50,0,300.57,305.38,0.0,0.0,0.000,462268.4,462268.4,36448,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466831760,674636.00
06/25/2016 01:15,2,0.000,ALERT,213.74,302.98,59.986,1466831703,"201051344001203","219011344069620",0.00,19.00,0,300.57,306.58,0.0,0.0,0.000,460036.9,460036.9,41018,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466831761,674637.00
06/25/2016 01:15,2,0.000,ALERT,212.61,302.68,60.007,1466831703,"274151322000054","219011344069620",0.00,20.00,0,300.87,304.78,0.0,0.0,0.000,711091.0,711091.0,29557,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466831763,674638.00
06/25/2016 01:15,2,0.000,ALERT,213.74,302.98,60.012,1466831703,"201051344000867","219011344069620",0.00,19.30,0,300.57,305.08,0.0,0.0,0.000,449637.4,449637.4,36455,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466831765,674639.00
06/25/2016 01:15,2,0.000,ALERT,213.74,303.58,60.012,1466831703,"201051344001093","219011344069620",0.00,19.30,0,300.57,304.48,0.0,0.0,0.000,458268.5,458268.5,40898,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466831767,674640.00
06/25/2016 01:15,2,0.000,ALERT,213.29,302.98,60.007,1466831703,"201051344000900","219011344069620",0.00,18.70,0,300.57,304.48,0.0,0.0,0.000,465510.3,465510.3,35839,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466831769,674641.00
06/25/2016 01:15,2,0.000,ALERT,213.74,302.68,60.012,1466831703,"201051344000648","219011344069620",0.00,18.30,0,300.27,304.78,0.0,0.0,0.000,456706.0,456706.0,36137,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466831770,674642.00
06/25/2016 01:15,2,0.000,ALERT,213.29,303.58,60.002,1466831703,"201051344000569","219011344069620",0.00,19.00,0,301.47,305.38,0.0,0.0,0.000,466457.6,466457.6,35764,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466831772,674643.00
06/25/2016 01:15,2,0.000,ALERT,213.29,303.58,60.012,1466831703,"201051344000983","219011344069620",0.00,19.00,0,301.17,305.38,0.0,0.0,0.000,458123.9,458123.9,36253,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466831774,674644.00
06/25/2016 01:15,2,0.000,ALERT,213.51,302.98,60.002,1466831703,"201051344001158","219011344069620",0.00,18.70,0,300.27,304.18,0.0,0.0,0.000,451908.2,451908.2,36518,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466831776,674645.00
06/25/2016 01:15,2,0.000,ALERT,213.74,303.58,60.002,1466831703,"201051344000576","219011344069620",0.00,18.30,0,300.87,304.78,0.0,0.0,0.000,459047.0,459047.0,35917,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466831778,674646.00
06/25/2016 01:15,2,0.000,ALERT,212.83,302.37,60.002,1466831703,"274151322000087","219011344069620",0.00,20.30,0,299.97,303.88,0.0,0.0,0.000,684339.2,684339.2,29682,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466831779,674647.00
06/25/2016 01:30,2,0.000,ALERT,212.61,301.17,59.981,1466832603,"201051344000645","219011344069620",0.00,18.70,0,299.67,304.78,0.0,0.0,0.000,458649.6,458649.6,36051,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466832605,674648.00
06/25/2016 01:30,2,0.000,ALERT,212.16,300.57,59.986,1466832603,"274151322000085","219011344069620",0.00,19.30,0,299.37,304.48,0.0,0.0,0.000,712438.9,712438.9,29570,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466832607,674649.00
06/25/2016 01:30,2,0.000,ALERT,212.83,300.57,59.981,1466832603,"201051344000633","219011344069620",0.00,18.30,0,297.87,304.48,0.0,0.0,0.000,449815.9,449815.9,36541,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466832608,674650.00
06/25/2016 01:30,2,0.000,ALERT,212.38,301.17,59.996,1466832603,"201051344000469","219011344069620",0.00,18.00,0,298.47,304.48,0.0,0.0,0.000,451499.7,451499.7,36472,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466832610,674651.00
06/25/2016 01:30,2,0.000,ALERT,212.16,300.87,59.975,1466832603,"201051344000646","219011344069620",0.00,18.70,0,299.07,304.78,0.0,0.0,0.000,454090.0,454090.0,41018,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466832612,674652.00
06/25/2016 01:30,2,0.000,ALERT,211.70,301.17,59.975,1466832603,"274151322000052","219011344069620",0.00,19.80,0,299.37,304.78,0.0,0.0,0.000,727706.2,727706.2,29800,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466832614,674653.00
06/25/2016 01:30,2,0.000,ALERT,212.61,301.17,59.991,1466832603,"201051344000585","219011344069620",0.00,19.00,0,299.07,305.08,0.0,0.0,0.000,461657.7,461657.7,41025,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466832615,674654.00
06/25/2016 01:30,2,0.000,ALERT,212.61,301.77,59.970,1466832603,"201051344001230","219011344069620",0.00,18.30,0,299.97,305.08,0.0,0.0,0.000,457611.9,457611.9,40832,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466832617,674655.00
06/25/2016 01:30,2,0.000,ALERT,212.83,301.77,59.970,1466832603,"201051344000582","219011344069620",0.00,18.00,0,300.27,305.68,0.0,0.0,0.000,450842.5,450842.5,40976,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466832619,674656.00
06/25/2016 01:30,2,0.000,ALERT,211.93,300.87,59.986,1466832603,"201051344000955","219011344069620",0.00,18.70,0,299.67,305.08,0.0,0.0,0.000,463644.6,463644.6,40921,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466832621,674657.00
06/25/2016 01:30,2,0.000,ALERT,211.93,300.27,59.949,1466832603,"274151322000094","219011344069620",0.00,19.30,0,299.07,303.88,0.0,0.0,0.000,590669.6,590669.6,30911,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466832623,674658.00
06/25/2016 01:30,2,0.000,ALERT,212.16,301.77,59.981,1466832603,"201051344000579","219011344069620",0.00,19.00,0,299.97,305.38,0.0,0.0,0.000,465544.0,465544.0,16543,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466832624,674659.00
06/25/2016 01:30,2,0.000,ALERT,212.38,301.47,59.991,1466832603,"201051344000890","219011344069620",0.00,19.00,0,300.27,306.28,0.0,0.0,0.000,460848.9,460848.9,40935,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466832626,674660.00
06/25/2016 01:30,2,0.000,ALERT,212.61,300.87,60.023,1466832603,"201051344000438","219011344069620",0.00,18.30,0,299.97,305.38,0.0,0.0,0.000,462713.8,462713.8,40940,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466832628,674661.00
06/25/2016 01:30,2,0.000,ALERT,212.61,300.57,59.981,1466832603,"201051344000417","219011344069620",0.00,19.00,0,299.07,304.48,0.0,0.0,0.000,454866.3,454866.3,41095,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466832630,674662.00
06/25/2016 01:30,2,0.000,ALERT,211.93,301.17,59.970,1466832603,"274151322000083","219011344069620",0.00,19.30,0,299.67,304.78,0.0,0.0,0.000,721146.5,721146.5,29880,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466832632,674663.00
06/25/2016 01:30,2,0.000,ALERT,212.38,300.57,59.981,1466832603,"274151322000076","219011344069620",0.00,19.50,0,299.37,304.48,0.0,0.0,0.000,768346.0,768346.0,29887,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466832634,674664.00
06/25/2016 01:30,2,0.000,ALERT,212.38,302.07,59.944,1466832603,"201051344000868","219011344069620",0.00,18.30,0,300.57,305.38,0.0,0.0,0.000,450489.6,450489.6,36194,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466832635,674665.00
06/25/2016 01:30,2,0.000,ALERT,211.93,301.47,59.981,1466832603,"274151322000095","219011344069620",0.00,19.00,0,300.57,305.08,0.0,0.0,0.000,760475.6,760475.6,29801,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466832637,674666.00
06/25/2016 01:30,2,0.000,ALERT,212.38,301.47,59.991,1466832603,"201051344000988","219011344069620",0.00,18.70,0,297.26,304.78,0.0,0.0,0.000,447366.5,447366.5,36485,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466832639,674667.00
06/25/2016 01:30,2,0.000,ALERT,212.38,300.57,59.970,1466832603,"201051344001025","219011344069620",0.00,18.00,0,299.07,305.68,0.0,0.0,0.000,461170.5,461170.5,40989,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466832641,674668.00
06/25/2016 01:30,2,0.000,ALERT,212.16,301.47,59.975,1466832603,"201051344000458","219011344069620",0.00,19.30,0,299.97,305.68,0.0,0.0,0.000,458212.3,458212.3,36409,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466832643,674669.00
06/25/2016 01:30,2,0.000,ALERT,212.83,301.17,59.954,1466832603,"201051344000853","219011344069620",0.00,18.30,0,299.67,305.08,0.0,0.0,0.000,457071.7,457071.7,36008,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466832645,674670.00
06/25/2016 01:30,2,0.000,ALERT,212.83,301.47,59.949,1466832603,"201051344000685","219011344069620",0.00,18.30,0,299.67,305.08,0.0,0.0,0.000,462087.5,462087.5,40846,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466832646,674671.00
06/25/2016 01:30,2,0.000,ALERT,212.83,301.17,59.981,1466832603,"201051344000917","219011344069620",0.00,19.00,0,298.17,304.48,0.0,0.0,0.000,458914.7,458914.7,40842,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466832648,674672.00
06/25/2016 01:30,2,0.000,ALERT,212.83,301.47,59.986,1466832603,"201051344001145","219011344069620",0.00,18.00,0,300.27,305.68,0.0,0.0,0.000,464116.3,464116.3,40698,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466832650,674673.00
06/25/2016 01:30,2,0.000,ALERT,212.61,300.57,59.996,1466832603,"201051344000651","219011344069620",0.00,17.80,0,299.07,304.48,0.0,0.0,0.000,456695.8,456695.8,41045,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466832652,674674.00
06/25/2016 01:30,2,0.000,ALERT,211.70,300.87,59.970,1466832603,"274151322000088","219011344069620",0.00,19.50,0,299.37,304.18,0.0,0.0,0.000,696328.5,696328.5,29532,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466832653,674675.00
06/25/2016 01:30,2,0.000,ALERT,212.38,299.67,59.981,1466832603,"274151322000068","219011344069620",0.00,20.30,0,298.77,303.58,0.0,0.0,0.000,590604.6,590604.6,31122,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466832656,674676.00
06/25/2016 01:30,2,0.000,ALERT,212.38,301.47,59.975,1466832603,"201051344001135","219011344069620",0.00,18.30,0,299.67,305.38,0.0,0.0,0.000,452700.3,452700.3,40977,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466832657,674677.00
06/25/2016 01:30,2,0.000,ALERT,212.16,302.07,59.991,1466832603,"201051344000594","219011344069620",0.00,19.00,0,299.37,305.08,0.0,0.0,0.000,462268.4,462268.4,36450,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466832659,674678.00
06/25/2016 01:30,2,0.000,ALERT,212.61,300.87,59.970,1466832603,"201051344001203","219011344069620",0.00,18.30,0,299.37,306.58,0.0,0.0,0.000,460036.9,460036.9,41020,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466832661,674679.00
06/25/2016 01:30,2,0.000,ALERT,211.70,301.17,60.002,1466832603,"274151322000054","219011344069620",0.00,19.80,0,299.37,304.78,0.0,0.0,0.000,711091.0,711091.0,29559,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466832663,674680.00
06/25/2016 01:30,2,0.000,ALERT,212.61,301.17,59.991,1466832603,"201051344000867","219011344069620",0.00,19.00,0,299.67,305.38,0.0,0.0,0.000,449637.4,449637.4,36457,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466832665,674681.00
06/25/2016 01:30,2,0.000,ALERT,212.61,301.17,60.007,1466832603,"201051344001093","219011344069620",0.00,19.00,0,299.67,304.78,0.0,0.0,0.000,458268.5,458268.5,40900,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466832666,674682.00
06/25/2016 01:30,2,0.000,ALERT,212.38,301.77,59.991,1466832603,"201051344000900","219011344069620",0.00,18.00,0,299.37,304.78,0.0,0.0,0.000,465510.3,465510.3,35841,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466832668,674683.00
06/25/2016 01:30,2,0.000,ALERT,212.61,300.57,59.986,1466832603,"201051344000648","219011344069620",0.00,18.00,0,299.07,304.78,0.0,0.0,0.000,456706.0,456706.0,36139,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466832670,674684.00
06/25/2016 01:30,2,0.000,ALERT,212.61,302.07,60.002,1466832603,"201051344000569","219011344069620",0.00,18.70,0,300.27,305.68,0.0,0.0,0.000,466457.6,466457.6,35766,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466832672,674685.00
