ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2016 01:30,2,0.000,ALERT,212.38,301.77,59.996,1466832603,"201051344000983","219011344069620",0.00,18.70,0,299.97,305.68,0.0,0.0,0.000,458123.9,458123.9,36255,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466832674,674686.00
06/25/2016 01:30,2,0.000,ALERT,212.38,300.87,59.975,1466832603,"201051344001158","219011344069620",0.00,18.30,0,299.07,304.18,0.0,0.0,0.000,451908.2,451908.2,36520,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466832676,674687.00
06/25/2016 01:30,2,0.000,ALERT,212.83,301.77,59.996,1466832603,"201051344000576","219011344069620",0.00,18.00,0,299.67,305.08,0.0,0.0,0.000,459047.0,459047.0,35919,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466832677,674688.00
06/25/2016 01:30,2,0.000,ALERT,211.93,299.97,60.007,1466832603,"274151322000087","219011344069620",0.00,20.00,0,299.07,303.88,0.0,0.0,0.000,684339.2,684339.2,29684,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466832679,674689.00
06/25/2016 01:45,2,0.000,ALERT,213.29,302.07,60.002,1466833503,"201051344000645","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,458649.6,458649.6,36053,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466833505,674690.00
06/25/2016 01:45,2,0.000,ALERT,212.38,301.47,59.986,1466833503,"274151322000085","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,712438.9,712438.9,29572,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466833507,674691.00
06/25/2016 01:45,2,0.000,ALERT,213.29,301.47,59.991,1466833503,"201051344000633","219011344069620",0.00,18.00,0,297.26,302.98,0.0,0.0,0.000,449815.9,449815.9,36543,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466833509,674692.00
06/25/2016 01:45,2,0.000,ALERT,212.83,301.77,59.991,1466833503,"201051344000469","219011344069620",0.00,17.80,0,298.47,303.28,0.0,0.0,0.000,451499.7,451499.7,36474,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466833510,674693.00
06/25/2016 01:45,2,0.000,ALERT,212.61,301.77,59.944,1466833503,"201051344000646","219011344069620",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,454090.0,454090.0,41020,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466833512,674694.00
06/25/2016 01:45,2,0.000,ALERT,212.16,302.07,59.986,1466833503,"274151322000052","219011344069620",0.00,19.50,0,298.77,303.28,0.0,0.0,0.000,727706.2,727706.2,29802,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466833514,674695.00
06/25/2016 01:45,2,0.000,ALERT,213.06,302.07,59.996,1466833503,"201051344000585","219011344069620",0.00,18.70,0,298.47,303.28,0.0,0.0,0.000,461657.7,461657.7,41027,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466833516,674696.00
06/25/2016 01:45,2,0.000,ALERT,212.61,301.77,60.012,1466833503,"201051344001230","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,457611.9,457611.9,40834,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466833518,674697.00
06/25/2016 01:45,2,0.000,ALERT,213.29,302.68,59.970,1466833503,"201051344000582","219011344069620",0.00,17.80,0,299.97,303.88,0.0,0.0,0.000,450842.5,450842.5,40978,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466833520,674698.00
06/25/2016 01:45,2,0.000,ALERT,212.61,301.77,59.996,1466833503,"201051344000955","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,463644.6,463644.6,40923,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466833522,674699.00
06/25/2016 01:45,2,0.000,ALERT,212.16,300.57,60.007,1466833503,"274151322000094","219011344069620",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,590669.6,590669.6,30913,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466833523,674700.00
06/25/2016 01:45,2,0.000,ALERT,212.83,302.68,60.028,1466833503,"201051344000579","219011344069620",0.00,18.70,0,299.97,304.18,0.0,0.0,0.000,465544.0,465544.0,16545,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466833525,674701.00
06/25/2016 01:45,2,0.000,ALERT,212.83,302.37,60.002,1466833503,"201051344000890","219011344069620",0.00,18.70,0,299.67,304.18,0.0,0.0,0.000,460848.9,460848.9,40937,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466833527,674702.00
06/25/2016 01:45,2,0.000,ALERT,212.83,301.77,59.996,1466833503,"201051344000438","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,462713.8,462713.8,40942,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466833529,674703.00
06/25/2016 01:45,2,0.000,ALERT,212.83,301.17,60.002,1466833503,"201051344000417","219011344069620",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,454866.3,454866.3,41097,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466833531,674704.00
06/25/2016 01:45,2,0.000,ALERT,212.16,300.87,59.996,1466833503,"274151322000083","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,721146.5,721146.5,29882,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466833533,674705.00
06/25/2016 01:45,2,0.000,ALERT,213.06,301.77,60.034,1466833503,"274151322000076","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,768346.0,768346.0,29889,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466833534,674706.00
06/25/2016 01:45,2,0.000,ALERT,213.06,302.98,59.996,1466833503,"201051344000868","219011344069620",0.00,18.30,0,300.27,304.18,0.0,0.0,0.000,450489.6,450489.6,36196,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466833536,674707.00
06/25/2016 01:45,2,0.000,ALERT,212.16,302.07,59.996,1466833503,"274151322000095","219011344069620",0.00,18.70,0,299.97,303.58,0.0,0.0,0.000,760475.6,760475.6,29803,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466833538,674708.00
06/25/2016 01:45,2,0.000,ALERT,212.83,302.07,60.012,1466833503,"201051344000988","219011344069620",0.00,18.70,0,296.96,303.28,0.0,0.0,0.000,447366.5,447366.5,36487,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466833540,674709.00
06/25/2016 01:45,2,0.000,ALERT,212.83,301.47,60.007,1466833503,"201051344001025","219011344069620",0.00,18.00,0,298.77,303.58,0.0,0.0,0.000,461170.5,461170.5,40991,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466833542,674710.00
06/25/2016 01:45,2,0.000,ALERT,212.83,302.37,60.002,1466833503,"201051344000458","219011344069620",0.00,19.00,0,299.37,304.18,0.0,0.0,0.000,458212.3,458212.3,36411,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466833543,674711.00
06/25/2016 01:45,2,0.000,ALERT,213.51,302.07,60.012,1466833503,"201051344000853","219011344069620",0.00,18.00,0,299.37,303.88,0.0,0.0,0.000,457071.7,457071.7,36010,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466833545,674712.00
06/25/2016 01:45,2,0.000,ALERT,213.06,301.77,60.034,1466833503,"201051344000685","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,462087.5,462087.5,40848,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466833547,674713.00
06/25/2016 01:45,2,0.000,ALERT,212.83,301.17,60.002,1466833503,"201051344000917","219011344069620",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,458914.7,458914.7,40844,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466833549,674714.00
06/25/2016 01:45,2,0.000,ALERT,213.06,302.07,60.012,1466833503,"201051344001145","219011344069620",0.00,17.80,0,299.97,303.88,0.0,0.0,0.000,464116.3,464116.3,40700,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466833551,674715.00
06/25/2016 01:45,2,0.000,ALERT,213.06,301.17,60.002,1466833503,"201051344000651","219011344069620",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,456695.8,456695.8,41047,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466833552,674716.00
06/25/2016 01:45,2,0.000,ALERT,211.70,301.47,59.991,1466833503,"274151322000088","219011344069620",0.00,19.30,0,298.77,302.68,0.0,0.0,0.000,696328.5,696328.5,29534,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466833554,674717.00
06/25/2016 01:45,2,0.000,ALERT,212.83,300.57,60.018,1466833503,"274151322000068","219011344069620",0.00,19.80,0,298.17,301.77,0.0,0.0,0.000,590604.6,590604.6,31124,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466833556,674718.00
06/25/2016 01:45,2,0.000,ALERT,212.61,301.77,59.996,1466833503,"201051344001135","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,452700.3,452700.3,40979,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466833558,674719.00
06/25/2016 01:45,2,0.000,ALERT,212.61,302.98,59.991,1466833503,"201051344000594","219011344069620",0.00,18.70,0,299.37,303.88,0.0,0.0,0.000,462268.4,462268.4,36452,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466833559,674720.00
06/25/2016 01:45,2,0.000,ALERT,211.93,301.77,59.986,1466833503,"274151322000054","219011344069620",0.00,19.50,0,299.07,303.28,0.0,0.0,0.000,711091.0,711091.0,29561,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466833562,674721.00
06/25/2016 01:45,2,0.000,ALERT,213.29,302.37,60.012,1466833503,"201051344000867","219011344069620",0.00,19.00,0,299.07,303.88,0.0,0.0,0.000,449637.4,449637.4,36459,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466833564,674722.00
06/25/2016 01:45,2,0.000,ALERT,213.06,302.07,60.002,1466833503,"201051344001093","219011344069620",0.00,18.70,0,299.37,302.98,0.0,0.0,0.000,458268.5,458268.5,40902,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466833566,674723.00
06/25/2016 01:45,2,0.000,ALERT,212.83,302.37,59.965,1466833503,"201051344000900","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,465510.3,465510.3,35843,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466833568,674724.00
06/25/2016 01:45,2,0.000,ALERT,213.29,301.77,60.002,1466833503,"201051344000648","219011344069620",0.00,17.80,0,299.07,303.58,0.0,0.0,0.000,456706.0,456706.0,36141,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466833570,674725.00
06/25/2016 01:45,2,0.000,ALERT,212.83,302.68,60.002,1466833503,"201051344000569","219011344069620",0.00,18.30,0,300.27,304.48,0.0,0.0,0.000,466457.6,466457.6,35768,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466833571,674726.00
06/25/2016 01:45,2,0.000,ALERT,213.06,302.68,59.991,1466833503,"201051344000983","219011344069620",0.00,18.30,0,299.97,304.18,0.0,0.0,0.000,458123.9,458123.9,36257,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466833573,674727.00
06/25/2016 01:45,2,0.000,ALERT,213.06,302.37,60.002,1466833503,"201051344001158","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,451908.2,451908.2,36522,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466833575,674728.00
06/25/2016 01:45,2,0.000,ALERT,213.29,302.68,59.996,1466833503,"201051344000576","219011344069620",0.00,17.80,0,299.67,303.58,0.0,0.0,0.000,459047.0,459047.0,35921,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466833577,674729.00
06/25/2016 01:45,2,0.000,ALERT,212.38,300.27,60.007,1466833503,"274151322000087","219011344069620",0.00,19.80,0,298.17,302.37,0.0,0.0,0.000,684339.2,684339.2,29686,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466833579,674730.00
06/25/2016 01:45,2,0.000,ALERT,213.06,301.77,59.996,1466833503,"201051344001203","219011344069620",0.00,18.00,0,299.07,304.78,0.0,0.0,0.000,460036.9,460036.9,41022,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466833580,674731.00
06/25/2016 02:00,2,0.000,ALERT,213.29,301.47,59.991,1466834403,"201051344000645","219011344069620",0.00,18.30,0,300.27,303.88,0.0,0.0,0.000,458649.6,458649.6,36055,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466834405,674732.00
06/25/2016 02:00,2,0.000,ALERT,212.61,301.17,60.018,1466834403,"274151322000085","219011344069620",0.00,18.70,0,299.07,302.68,0.0,0.0,0.000,712438.9,712438.9,29574,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466834407,674733.00
06/25/2016 02:00,2,0.000,ALERT,213.29,301.17,59.986,1466834403,"201051344000633","219011344069620",0.00,17.80,0,298.17,302.98,0.0,0.0,0.000,449815.9,449815.9,36545,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466834409,674734.00
06/25/2016 02:00,2,0.000,ALERT,213.06,301.47,60.018,1466834403,"201051344000469","219011344069620",0.00,17.50,0,299.07,303.58,0.0,0.0,0.000,451499.7,451499.7,36476,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466834411,674735.00
06/25/2016 02:00,2,0.000,ALERT,212.61,302.37,59.986,1466834403,"201051344000646","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,454090.0,454090.0,41022,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466834412,674736.00
06/25/2016 02:00,2,0.000,ALERT,211.93,301.47,59.981,1466834403,"274151322000052","219011344069620",0.00,19.30,0,298.77,303.28,0.0,0.0,0.000,727706.2,727706.2,29804,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466834414,674737.00
06/25/2016 02:00,2,0.000,ALERT,213.06,302.37,60.023,1466834403,"201051344000585","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,461657.7,461657.7,41029,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466834416,674738.00
06/25/2016 02:00,2,0.000,ALERT,212.83,302.68,59.991,1466834403,"201051344001230","219011344069620",0.00,17.80,0,299.97,303.88,0.0,0.0,0.000,457611.9,457611.9,40836,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466834418,674739.00
06/25/2016 02:00,2,0.000,ALERT,213.06,302.98,59.991,1466834403,"201051344000582","219011344069620",0.00,17.50,0,300.57,304.18,0.0,0.0,0.000,450842.5,450842.5,40980,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466834420,674740.00
06/25/2016 02:00,2,0.000,ALERT,212.38,302.37,59.996,1466834403,"201051344000955","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,463644.6,463644.6,40925,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466834421,674741.00
06/25/2016 02:00,2,0.000,ALERT,212.38,299.97,59.991,1466834403,"274151322000094","219011344069620",0.00,18.70,0,298.77,302.07,0.0,0.0,0.000,590669.6,590669.6,30915,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466834423,674742.00
06/25/2016 02:00,2,0.000,ALERT,212.61,302.07,60.002,1466834403,"201051344000579","219011344069620",0.00,18.30,0,300.57,304.48,0.0,0.0,0.000,465544.0,465544.0,16547,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466834425,674743.00
06/25/2016 02:00,2,0.000,ALERT,212.83,302.68,59.991,1466834403,"201051344000890","219011344069620",0.00,18.30,0,300.57,304.48,0.0,0.0,0.000,460848.9,460848.9,40939,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466834427,674744.00
06/25/2016 02:00,2,0.000,ALERT,212.83,302.37,59.996,1466834403,"201051344000438","219011344069620",0.00,17.80,0,299.97,303.88,0.0,0.0,0.000,462713.8,462713.8,40944,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466834429,674745.00
06/25/2016 02:00,2,0.000,ALERT,212.83,301.77,60.002,1466834403,"201051344000417","219011344069620",0.00,18.30,0,299.37,302.68,0.0,0.0,0.000,454866.3,454866.3,41099,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466834431,674746.00
06/25/2016 02:00,2,0.000,ALERT,212.16,301.77,59.996,1466834403,"274151322000083","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,721146.5,721146.5,29884,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466834432,674747.00
06/25/2016 02:00,2,0.000,ALERT,212.61,300.57,60.012,1466834403,"274151322000076","219011344069620",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,768346.0,768346.0,29891,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466834434,674748.00
06/25/2016 02:00,2,0.000,ALERT,212.83,302.37,60.039,1466834403,"201051344000868","219011344069620",0.00,17.80,0,300.87,304.48,0.0,0.0,0.000,450489.6,450489.6,36198,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466834436,674749.00
06/25/2016 02:00,2,0.000,ALERT,212.16,302.07,60.002,1466834403,"274151322000095","219011344069620",0.00,18.30,0,300.27,303.58,0.0,0.0,0.000,760475.6,760475.6,29805,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466834438,674750.00
06/25/2016 02:00,2,0.000,ALERT,212.83,301.77,60.007,1466834403,"201051344000988","219011344069620",0.00,18.30,0,297.87,303.58,0.0,0.0,0.000,447366.5,447366.5,36489,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466834440,674751.00
06/25/2016 02:00,2,0.000,ALERT,212.61,301.77,59.996,1466834403,"201051344001025","219011344069620",0.00,17.80,0,299.37,304.18,0.0,0.0,0.000,461170.5,461170.5,40993,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466834442,674752.00
06/25/2016 02:00,2,0.000,ALERT,212.61,301.47,60.002,1466834403,"201051344000458","219011344069620",0.00,18.70,0,300.57,304.78,0.0,0.0,0.000,458212.3,458212.3,36413,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466834444,674753.00
06/25/2016 02:00,2,0.000,ALERT,213.29,301.47,59.991,1466834403,"201051344000853","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,457071.7,457071.7,36012,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466834445,674754.00
06/25/2016 02:00,2,0.000,ALERT,213.29,302.37,59.965,1466834403,"201051344000685","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,462087.5,462087.5,40850,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466834447,674755.00
06/25/2016 02:00,2,0.000,ALERT,212.83,301.77,60.007,1466834403,"201051344000917","219011344069620",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,458914.7,458914.7,40846,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466834449,674756.00
06/25/2016 02:00,2,0.000,ALERT,213.06,302.37,59.991,1466834403,"201051344001145","219011344069620",0.00,17.50,0,300.27,304.18,0.0,0.0,0.000,464116.3,464116.3,40702,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466834451,674757.00
06/25/2016 02:00,2,0.000,ALERT,213.06,301.77,59.996,1466834403,"201051344000651","219011344069620",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,456695.8,456695.8,41049,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466834453,674758.00
06/25/2016 02:00,2,0.000,ALERT,211.70,301.17,59.996,1466834403,"274151322000088","219011344069620",0.00,19.30,0,299.07,302.68,0.0,0.0,0.000,696328.5,696328.5,29536,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466834455,674759.00
06/25/2016 02:00,2,0.000,ALERT,212.83,299.97,60.002,1466834403,"274151322000068","219011344069620",0.00,19.80,0,298.47,301.77,0.0,0.0,0.000,590604.6,590604.6,31126,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466834456,674760.00
06/25/2016 02:00,2,0.000,ALERT,212.38,302.07,59.996,1466834403,"201051344001135","219011344069620",0.00,17.80,0,299.97,303.88,0.0,0.0,0.000,452700.3,452700.3,40981,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466834458,674761.00
06/25/2016 02:00,2,0.000,ALERT,212.61,302.07,60.002,1466834403,"201051344000594","219011344069620",0.00,18.30,0,299.97,304.18,0.0,0.0,0.000,462268.4,462268.4,36454,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466834460,674762.00
06/25/2016 02:00,2,0.000,ALERT,213.06,302.07,60.002,1466834403,"201051344001203","219011344069620",0.00,18.00,0,300.27,305.38,0.0,0.0,0.000,460036.9,460036.9,41024,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466834462,674763.00
06/25/2016 02:00,2,0.000,ALERT,211.93,300.87,59.986,1466834403,"274151322000054","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,711091.0,711091.0,29563,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466834463,674764.00
06/25/2016 02:00,2,0.000,ALERT,212.83,301.17,60.002,1466834403,"201051344000867","219011344069620",0.00,18.70,0,300.27,304.18,0.0,0.0,0.000,449637.4,449637.4,36461,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466834465,674765.00
06/25/2016 02:00,2,0.000,ALERT,213.06,302.37,59.981,1466834403,"201051344001093","219011344069620",0.00,18.70,0,299.97,303.58,0.0,0.0,0.000,458268.5,458268.5,40904,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466834467,674766.00
06/25/2016 02:00,2,0.000,ALERT,212.83,301.47,59.996,1466834403,"201051344000900","219011344069620",0.00,17.80,0,300.27,303.88,0.0,0.0,0.000,465510.3,465510.3,35845,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466834469,674767.00
06/25/2016 02:00,2,0.000,ALERT,213.06,300.87,60.012,1466834403,"201051344000648","219011344069620",0.00,17.50,0,299.97,304.18,0.0,0.0,0.000,456706.0,456706.0,36143,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466834471,674768.00
06/25/2016 02:00,2,0.000,ALERT,212.83,302.07,59.970,1466834403,"201051344000569","219011344069620",0.00,18.00,0,301.17,304.78,0.0,0.0,0.000,466457.6,466457.6,35770,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466834472,674769.00
06/25/2016 02:00,2,0.000,ALERT,212.83,301.77,59.996,1466834403,"201051344000983","219011344069620",0.00,18.00,0,300.57,304.78,0.0,0.0,0.000,458123.9,458123.9,36259,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466834474,674770.00
06/25/2016 02:00,2,0.000,ALERT,212.83,301.17,60.002,1466834403,"201051344001158","219011344069620",0.00,17.80,0,299.67,303.58,0.0,0.0,0.000,451908.2,451908.2,36524,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466834476,674771.00
06/25/2016 02:00,2,0.000,ALERT,213.29,301.77,59.991,1466834403,"201051344000576","219011344069620",0.00,17.50,0,300.57,304.18,0.0,0.0,0.000,459047.0,459047.0,35923,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466834478,674772.00
06/25/2016 02:00,2,0.000,ALERT,212.16,300.57,59.996,1466834403,"274151322000087","219011344069620",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,684339.2,684339.2,29688,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466834480,674773.00
06/25/2016 02:15,2,0.000,ALERT,213.74,302.37,60.002,1466835303,"201051344000645","219011344069620",0.00,18.00,0,299.97,304.18,0.0,0.0,0.000,458649.6,458649.6,36057,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466835305,674774.00
06/25/2016 02:15,2,0.000,ALERT,212.61,301.47,59.986,1466835303,"274151322000085","219011344069620",0.00,18.30,0,299.37,303.28,0.0,0.0,0.000,712438.9,712438.9,29576,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466835307,674775.00
06/25/2016 02:15,2,0.000,ALERT,213.74,302.07,60.007,1466835303,"201051344000633","219011344069620",0.00,17.50,0,297.57,303.28,0.0,0.0,0.000,449815.9,449815.9,36547,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466835309,674776.00
06/25/2016 02:15,2,0.000,ALERT,213.29,302.37,60.002,1466835303,"201051344000469","219011344069620",0.00,17.30,0,298.47,303.58,0.0,0.0,0.000,451499.7,451499.7,36478,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466835311,674777.00
06/25/2016 02:15,2,0.000,ALERT,212.83,302.07,59.991,1466835303,"201051344000646","219011344069620",0.00,17.80,0,299.67,303.58,0.0,0.0,0.000,454090.0,454090.0,41024,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466835312,674778.00
06/25/2016 02:15,2,0.000,ALERT,212.38,301.17,59.986,1466835303,"274151322000052","219011344069620",0.00,19.00,0,299.37,303.58,0.0,0.0,0.000,727706.2,727706.2,29806,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466835314,674779.00
06/25/2016 02:15,2,0.000,ALERT,213.51,302.37,60.002,1466835303,"201051344000585","219011344069620",0.00,18.00,0,299.97,303.88,0.0,0.0,0.000,461657.7,461657.7,41031,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466835316,674780.00
06/25/2016 02:15,2,0.000,ALERT,213.06,302.37,59.996,1466835303,"201051344001230","219011344069620",0.00,17.80,0,300.57,304.18,0.0,0.0,0.000,457611.9,457611.9,40838,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466835318,674781.00
06/25/2016 02:15,2,0.000,ALERT,213.74,302.98,60.007,1466835303,"201051344000582","219011344069620",0.00,17.50,0,300.87,304.48,0.0,0.0,0.000,450842.5,450842.5,40982,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466835320,674782.00
06/25/2016 02:15,2,0.000,ALERT,213.06,302.07,60.002,1466835303,"201051344000955","219011344069620",0.00,18.00,0,300.27,303.88,0.0,0.0,0.000,463644.6,463644.6,40927,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466835321,674783.00
06/25/2016 02:15,2,0.000,ALERT,212.61,300.87,60.002,1466835303,"274151322000094","219011344069620",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,590669.6,590669.6,30917,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466835323,674784.00
06/25/2016 02:15,2,0.000,ALERT,213.06,302.98,60.007,1466835303,"201051344000579","219011344069620",0.00,18.30,0,300.27,304.78,0.0,0.0,0.000,465544.0,465544.0,16549,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466835325,674785.00
06/25/2016 02:15,2,0.000,ALERT,213.06,302.68,59.981,1466835303,"201051344000890","219011344069620",0.00,18.30,0,300.57,304.78,0.0,0.0,0.000,460848.9,460848.9,40941,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466835327,674786.00
06/25/2016 02:15,2,0.000,ALERT,213.29,302.07,60.002,1466835303,"201051344000438","219011344069620",0.00,17.50,0,300.57,304.18,0.0,0.0,0.000,462713.8,462713.8,40946,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466835329,674787.00
06/25/2016 02:15,2,0.000,ALERT,213.29,301.47,60.007,1466835303,"201051344000417","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,454866.3,454866.3,41101,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466835331,674788.00
06/25/2016 02:15,2,0.000,ALERT,212.61,302.07,60.002,1466835303,"274151322000083","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,721146.5,721146.5,29886,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466835333,674789.00
06/25/2016 02:15,2,0.000,ALERT,213.29,302.07,60.002,1466835303,"274151322000076","219011344069620",0.00,19.00,0,299.37,303.28,0.0,0.0,0.000,768346.0,768346.0,29893,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466835334,674790.00
06/25/2016 02:15,2,0.000,ALERT,213.29,303.28,59.986,1466835303,"201051344000868","219011344069620",0.00,17.80,0,300.27,304.78,0.0,0.0,0.000,450489.6,450489.6,36200,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466835336,674791.00
06/25/2016 02:15,2,0.000,ALERT,212.61,302.37,59.981,1466835303,"274151322000095","219011344069620",0.00,18.00,0,300.87,303.88,0.0,0.0,0.000,760475.6,760475.6,29807,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466835338,674792.00
06/25/2016 02:15,2,0.000,ALERT,213.06,302.68,59.970,1466835303,"201051344000988","219011344069620",0.00,18.00,0,297.57,303.88,0.0,0.0,0.000,447366.5,447366.5,36491,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466835340,674793.00
06/25/2016 02:15,2,0.000,ALERT,213.06,301.47,60.028,1466835303,"201051344001025","219011344069620",0.00,17.50,0,299.97,304.48,0.0,0.0,0.000,461170.5,461170.5,40995,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466835342,674794.00
06/25/2016 02:15,2,0.000,ALERT,213.06,302.68,59.991,1466835303,"201051344000458","219011344069620",0.00,18.70,0,299.67,304.78,0.0,0.0,0.000,458212.3,458212.3,36415,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466835343,674795.00
06/25/2016 02:15,2,0.000,ALERT,213.96,302.98,59.981,1466835303,"201051344000853","219011344069620",0.00,17.50,0,299.67,304.18,0.0,0.0,0.000,457071.7,457071.7,36014,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466835345,674796.00
06/25/2016 02:15,2,0.000,ALERT,213.51,302.37,59.996,1466835303,"201051344000685","219011344069620",0.00,17.80,0,300.27,303.88,0.0,0.0,0.000,462087.5,462087.5,40852,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466835347,674797.00
06/25/2016 02:15,2,0.000,ALERT,213.29,301.77,59.949,1466835303,"201051344000917","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,458914.7,458914.7,40848,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466835349,674798.00
06/25/2016 02:15,2,0.000,ALERT,213.74,302.68,59.991,1466835303,"201051344001145","219011344069620",0.00,17.30,0,300.57,304.48,0.0,0.0,0.000,464116.3,464116.3,40704,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466835350,674799.00
06/25/2016 02:15,2,0.000,ALERT,213.29,301.47,59.991,1466835303,"201051344000651","219011344069620",0.00,17.00,0,299.67,303.28,0.0,0.0,0.000,456695.8,456695.8,41051,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466835352,674800.00
06/25/2016 02:15,2,0.000,ALERT,212.38,301.47,59.986,1466835303,"274151322000088","219011344069620",0.00,19.00,0,299.37,302.98,0.0,0.0,0.000,696328.5,696328.5,29538,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466835354,674801.00
06/25/2016 02:15,2,0.000,ALERT,213.51,301.17,59.991,1466835303,"274151322000068","219011344069620",0.00,19.50,0,299.07,302.07,0.0,0.0,0.000,590604.6,590604.6,31128,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466835356,674802.00
06/25/2016 02:15,2,0.000,ALERT,213.06,302.37,59.981,1466835303,"201051344001135","219011344069620",0.00,17.80,0,300.57,304.18,0.0,0.0,0.000,452700.3,452700.3,40983,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466835358,674803.00
06/25/2016 02:15,2,0.000,ALERT,213.06,303.28,60.002,1466835303,"201051344000594","219011344069620",0.00,18.30,0,299.37,304.48,0.0,0.0,0.000,462268.4,462268.4,36456,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466835360,674804.00
06/25/2016 02:15,2,0.000,ALERT,213.51,302.37,59.996,1466835303,"201051344001203","219011344069620",0.00,17.80,0,299.97,305.38,0.0,0.0,0.000,460036.9,460036.9,41026,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466835361,674805.00
06/25/2016 02:15,2,0.000,ALERT,212.61,301.47,59.986,1466835303,"274151322000054","219011344069620",0.00,19.30,0,299.67,303.58,0.0,0.0,0.000,711091.0,711091.0,29565,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466835363,674806.00
06/25/2016 02:15,2,0.000,ALERT,213.51,302.37,59.996,1466835303,"201051344000867","219011344069620",0.00,18.30,0,299.07,304.48,0.0,0.0,0.000,449637.4,449637.4,36463,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466835365,674807.00
06/25/2016 02:15,2,0.000,ALERT,213.29,302.37,59.996,1466835303,"201051344001093","219011344069620",0.00,18.00,0,300.27,303.58,0.0,0.0,0.000,458268.5,458268.5,40906,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466835367,674808.00
06/25/2016 02:15,2,0.000,ALERT,213.06,302.68,59.996,1466835303,"201051344000900","219011344069620",0.00,17.50,0,299.07,303.88,0.0,0.0,0.000,465510.3,465510.3,35847,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466835369,674809.00
06/25/2016 02:15,2,0.000,ALERT,213.51,302.07,59.975,1466835303,"201051344000648","219011344069620",0.00,17.30,0,299.07,304.18,0.0,0.0,0.000,456706.0,456706.0,36145,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466835371,674810.00
06/25/2016 02:15,2,0.000,ALERT,213.29,302.98,59.991,1466835303,"201051344000569","219011344069620",0.00,17.80,0,300.27,304.78,0.0,0.0,0.000,466457.6,466457.6,35772,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466835372,674811.00
06/25/2016 02:15,2,0.000,ALERT,213.29,302.68,59.991,1466835303,"201051344000983","219011344069620",0.00,18.00,0,299.97,304.78,0.0,0.0,0.000,458123.9,458123.9,36261,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466835374,674812.00
06/25/2016 02:15,2,0.000,ALERT,213.29,302.37,59.981,1466835303,"201051344001158","219011344069620",0.00,17.80,0,299.07,303.58,0.0,0.0,0.000,451908.2,451908.2,36526,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466835376,674813.00
06/25/2016 02:15,2,0.000,ALERT,213.74,302.98,60.028,1466835303,"201051344000576","219011344069620",0.00,17.30,0,299.37,304.18,0.0,0.0,0.000,459047.0,459047.0,35925,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466835378,674814.00
06/25/2016 02:15,2,0.000,ALERT,212.83,300.87,59.996,1466835303,"274151322000087","219011344069620",0.00,19.30,0,298.77,302.68,0.0,0.0,0.000,684339.2,684339.2,29690,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466835379,674815.00
06/25/2016 02:30,2,0.000,ALERT,213.74,302.68,60.007,1466836203,"201051344000645","219011344069620",0.00,17.80,0,300.57,304.48,0.0,0.0,0.000,458649.6,458649.6,36059,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466836205,674816.00
06/25/2016 02:30,2,0.000,ALERT,212.61,301.77,59.986,1466836203,"274151322000085","219011344069620",0.00,18.30,0,299.97,304.18,0.0,0.0,0.000,712438.9,712438.9,29578,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466836207,674817.00
06/25/2016 02:30,2,0.000,ALERT,213.74,302.37,59.996,1466836203,"201051344000633","219011344069620",0.00,17.50,0,298.47,303.88,0.0,0.0,0.000,449815.9,449815.9,36549,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466836209,674818.00
06/25/2016 02:30,2,0.000,ALERT,213.51,302.68,60.007,1466836203,"201051344000469","219011344069620",0.00,17.00,0,299.37,304.18,0.0,0.0,0.000,451499.7,451499.7,36480,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466836210,674819.00
06/25/2016 02:30,2,0.000,ALERT,213.06,302.37,59.991,1466836203,"201051344000646","219011344069620",0.00,17.80,0,299.67,303.88,0.0,0.0,0.000,454090.0,454090.0,41026,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466836212,674820.00
06/25/2016 02:30,2,0.000,ALERT,212.16,301.17,60.002,1466836203,"274151322000052","219011344069620",0.00,18.70,0,299.67,304.48,0.0,0.0,0.000,727706.2,727706.2,29808,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466836214,674821.00
06/25/2016 02:30,2,0.000,ALERT,213.51,303.28,59.996,1466836203,"201051344000585","219011344069620",0.00,18.00,0,299.97,304.18,0.0,0.0,0.000,461657.7,461657.7,41033,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466836216,674822.00
06/25/2016 02:30,2,0.000,ALERT,213.29,302.68,59.986,1466836203,"201051344001230","219011344069620",0.00,17.50,0,300.27,304.48,0.0,0.0,0.000,457611.9,457611.9,40840,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466836217,674823.00
06/25/2016 02:30,2,0.000,ALERT,213.96,303.58,59.996,1466836203,"201051344000582","219011344069620",0.00,17.30,0,301.17,304.78,0.0,0.0,0.000,450842.5,450842.5,40984,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466836219,674824.00
06/25/2016 02:30,2,0.000,ALERT,213.06,302.98,60.007,1466836203,"201051344000955","219011344069620",0.00,17.80,0,299.97,303.88,0.0,0.0,0.000,463644.6,463644.6,40929,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466836221,674825.00
06/25/2016 02:30,2,0.000,ALERT,212.61,300.87,60.002,1466836203,"274151322000094","219011344069620",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,590669.6,590669.6,30919,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466836223,674826.00
06/25/2016 02:30,2,0.000,ALERT,213.29,303.58,60.002,1466836203,"201051344000579","219011344069620",0.00,18.00,0,301.17,305.08,0.0,0.0,0.000,465544.0,465544.0,16551,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466836225,674827.00
06/25/2016 02:30,2,0.000,ALERT,213.29,303.28,59.981,1466836203,"201051344000890","219011344069620",0.00,18.00,0,300.57,305.08,0.0,0.0,0.000,460848.9,460848.9,40943,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466836227,674828.00
06/25/2016 02:30,2,0.000,ALERT,213.51,302.68,60.002,1466836203,"201051344000438","219011344069620",0.00,17.50,0,300.57,304.48,0.0,0.0,0.000,462713.8,462713.8,40948,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466836229,674829.00
06/25/2016 02:30,2,0.000,ALERT,213.51,302.37,59.996,1466836203,"201051344000417","219011344069620",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,454866.3,454866.3,41103,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466836231,674830.00
