ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2016 02:30,2,0.000,ALERT,212.61,301.77,59.991,1466836203,"274151322000083","219011344069620",0.00,18.00,0,300.27,304.48,0.0,0.0,0.000,721146.5,721146.5,29888,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466836232,674831.00
06/25/2016 02:30,2,0.000,ALERT,213.29,301.47,59.996,1466836203,"274151322000076","219011344069620",0.00,18.70,0,299.97,304.48,0.0,0.0,0.000,768346.0,768346.0,29895,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466836234,674832.00
06/25/2016 02:30,2,0.000,ALERT,213.29,303.58,59.996,1466836203,"201051344000868","219011344069620",0.00,17.50,0,301.17,305.38,0.0,0.0,0.000,450489.6,450489.6,36202,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466836236,674833.00
06/25/2016 02:30,2,0.000,ALERT,212.61,302.68,60.002,1466836203,"274151322000095","219011344069620",0.00,17.80,0,301.17,305.08,0.0,0.0,0.000,760475.6,760475.6,29809,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466836238,674834.00
06/25/2016 02:30,2,0.000,ALERT,213.29,302.98,59.996,1466836203,"201051344000988","219011344069620",0.00,18.00,0,298.47,304.18,0.0,0.0,0.000,447366.5,447366.5,36493,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466836240,674835.00
06/25/2016 02:30,2,0.000,ALERT,213.29,302.37,59.996,1466836203,"201051344001025","219011344069620",0.00,17.30,0,299.97,304.78,0.0,0.0,0.000,461170.5,461170.5,40997,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466836241,674836.00
06/25/2016 02:30,2,0.000,ALERT,213.29,302.98,59.981,1466836203,"201051344000458","219011344069620",0.00,18.30,0,300.87,305.38,0.0,0.0,0.000,458212.3,458212.3,36417,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466836243,674837.00
06/25/2016 02:30,2,0.000,ALERT,214.19,302.98,59.986,1466836203,"201051344000853","219011344069620",0.00,17.50,0,300.87,304.78,0.0,0.0,0.000,457071.7,457071.7,36016,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466836245,674838.00
06/25/2016 02:30,2,0.000,ALERT,213.96,302.98,59.981,1466836203,"201051344000685","219011344069620",0.00,17.50,0,300.27,304.18,0.0,0.0,0.000,462087.5,462087.5,40854,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466836247,674839.00
06/25/2016 02:30,2,0.000,ALERT,213.51,302.37,59.986,1466836203,"201051344000917","219011344069620",0.00,18.00,0,299.07,303.58,0.0,0.0,0.000,458914.7,458914.7,40850,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466836249,674840.00
06/25/2016 02:30,2,0.000,ALERT,213.96,303.28,59.991,1466836203,"201051344001145","219011344069620",0.00,17.30,0,300.57,305.08,0.0,0.0,0.000,464116.3,464116.3,40706,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466836250,674841.00
06/25/2016 02:30,2,0.000,ALERT,213.51,302.07,59.991,1466836203,"201051344000651","219011344069620",0.00,17.00,0,299.97,303.88,0.0,0.0,0.000,456695.8,456695.8,41053,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466836252,674842.00
06/25/2016 02:30,2,0.000,ALERT,212.16,301.47,59.986,1466836203,"274151322000088","219011344069620",0.00,18.70,0,299.67,304.18,0.0,0.0,0.000,696328.5,696328.5,29540,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466836254,674843.00
06/25/2016 02:30,2,0.000,ALERT,213.29,300.87,59.981,1466836203,"274151322000068","219011344069620",0.00,19.30,0,299.07,303.28,0.0,0.0,0.000,590604.6,590604.6,31130,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466836256,674844.00
06/25/2016 02:30,2,0.000,ALERT,213.29,302.98,59.996,1466836203,"201051344001135","219011344069620",0.00,17.50,0,300.27,304.78,0.0,0.0,0.000,452700.3,452700.3,40985,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466836258,674845.00
06/25/2016 02:30,2,0.000,ALERT,213.29,303.58,60.007,1466836203,"201051344000594","219011344069620",0.00,18.00,0,300.57,305.08,0.0,0.0,0.000,462268.4,462268.4,36458,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466836259,674846.00
06/25/2016 02:30,2,0.000,ALERT,213.51,302.98,59.944,1466836203,"201051344001203","219011344069620",0.00,17.50,0,300.57,305.98,0.0,0.0,0.000,460036.9,460036.9,41028,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466836261,674847.00
06/25/2016 02:30,2,0.000,ALERT,212.38,302.07,59.986,1466836203,"274151322000054","219011344069620",0.00,19.00,0,299.67,304.48,0.0,0.0,0.000,711091.0,711091.0,29567,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466836263,674848.00
06/25/2016 02:30,2,0.000,ALERT,213.74,302.68,59.991,1466836203,"201051344000867","219011344069620",0.00,18.00,0,300.27,305.08,0.0,0.0,0.000,449637.4,449637.4,36465,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466836265,674849.00
06/25/2016 02:30,2,0.000,ALERT,213.74,302.98,59.986,1466836203,"201051344001093","219011344069620",0.00,18.00,0,300.27,304.18,0.0,0.0,0.000,458268.5,458268.5,40908,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466836267,674850.00
06/25/2016 02:30,2,0.000,ALERT,213.29,302.98,59.986,1466836203,"201051344000900","219011344069620",0.00,17.30,0,299.97,304.18,0.0,0.0,0.000,465510.3,465510.3,35849,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466836268,674851.00
06/25/2016 02:30,2,0.000,ALERT,213.74,302.37,60.002,1466836203,"201051344000648","219011344069620",0.00,17.00,0,300.27,304.48,0.0,0.0,0.000,456706.0,456706.0,36147,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466836270,674852.00
06/25/2016 02:30,2,0.000,ALERT,213.51,303.58,59.986,1466836203,"201051344000569","219011344069620",0.00,17.80,0,301.17,305.38,0.0,0.0,0.000,466457.6,466457.6,35774,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466836272,674853.00
06/25/2016 02:30,2,0.000,ALERT,213.29,302.98,59.991,1466836203,"201051344000983","219011344069620",0.00,17.80,0,300.87,305.08,0.0,0.0,0.000,458123.9,458123.9,36263,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466836274,674854.00
06/25/2016 02:30,2,0.000,ALERT,213.51,302.68,59.986,1466836203,"201051344001158","219011344069620",0.00,17.50,0,300.27,303.88,0.0,0.0,0.000,451908.2,451908.2,36528,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466836276,674855.00
06/25/2016 02:30,2,0.000,ALERT,213.74,303.28,59.959,1466836203,"201051344000576","219011344069620",0.00,17.30,0,300.87,304.48,0.0,0.0,0.000,459047.0,459047.0,35927,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466836277,674856.00
06/25/2016 02:30,2,0.000,ALERT,212.61,300.87,59.991,1466836203,"274151322000087","219011344069620",0.00,19.00,0,299.37,303.58,0.0,0.0,0.000,684339.2,684339.2,29692,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466836279,674857.00
06/25/2016 02:45,2,0.000,ALERT,213.96,302.98,59.996,1466837103,"201051344000645","219011344069620",0.00,17.50,0,301.17,304.48,0.0,0.0,0.000,458649.6,458649.6,36061,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466837105,674858.00
06/25/2016 02:45,2,0.000,ALERT,213.29,302.98,59.954,1466837103,"274151322000085","219011344069620",0.00,18.00,0,299.97,303.88,0.0,0.0,0.000,712438.9,712438.9,29580,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466837107,674859.00
06/25/2016 02:45,2,0.000,ALERT,214.19,302.68,59.996,1466837103,"201051344000633","219011344069620",0.00,17.30,0,299.07,303.88,0.0,0.0,0.000,449815.9,449815.9,36551,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466837109,674860.00
06/25/2016 02:45,2,0.000,ALERT,213.51,302.98,59.944,1466837103,"201051344000469","219011344069620",0.00,17.00,0,299.67,304.18,0.0,0.0,0.000,451499.7,451499.7,36482,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466837111,674861.00
06/25/2016 02:45,2,0.000,ALERT,213.51,303.28,59.986,1466837103,"201051344000646","219011344069620",0.00,17.50,0,299.97,304.48,0.0,0.0,0.000,454090.0,454090.0,41028,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466837113,674862.00
06/25/2016 02:45,2,0.000,ALERT,212.83,302.07,59.981,1466837103,"274151322000052","219011344069620",0.00,18.30,0,299.67,304.48,0.0,0.0,0.000,727706.2,727706.2,29810,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466837114,674863.00
06/25/2016 02:45,2,0.000,ALERT,213.74,303.28,60.012,1466837103,"201051344000585","219011344069620",0.00,17.80,0,300.27,304.48,0.0,0.0,0.000,461657.7,461657.7,41035,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466837116,674864.00
06/25/2016 02:45,2,0.000,ALERT,213.74,303.58,59.991,1466837103,"201051344001230","219011344069620",0.00,17.30,0,300.87,304.78,0.0,0.0,0.000,457611.9,457611.9,40842,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466837118,674865.00
06/25/2016 02:45,2,0.000,ALERT,214.19,303.88,59.981,1466837103,"201051344000582","219011344069620",0.00,17.00,0,302.07,305.08,0.0,0.0,0.000,450842.5,450842.5,40986,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466837120,674866.00
06/25/2016 02:45,2,0.000,ALERT,213.29,302.98,59.981,1466837103,"201051344000955","219011344069620",0.00,17.50,0,300.87,304.18,0.0,0.0,0.000,463644.6,463644.6,40931,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466837122,674867.00
06/25/2016 02:45,2,0.000,ALERT,213.29,302.37,59.991,1466837103,"274151322000094","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,590669.6,590669.6,30921,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466837123,674868.00
06/25/2016 02:45,2,0.000,ALERT,213.51,303.88,59.991,1466837103,"201051344000579","219011344069620",0.00,17.80,0,301.47,305.08,0.0,0.0,0.000,465544.0,465544.0,16553,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466837125,674869.00
06/25/2016 02:45,2,0.000,ALERT,213.51,303.58,59.986,1466837103,"201051344000890","219011344069620",0.00,17.80,0,301.47,305.68,0.0,0.0,0.000,460848.9,460848.9,40945,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466837127,674870.00
06/25/2016 02:45,2,0.000,ALERT,213.96,303.28,59.986,1466837103,"201051344000438","219011344069620",0.00,17.30,0,301.17,304.78,0.0,0.0,0.000,462713.8,462713.8,40950,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466837129,674871.00
06/25/2016 02:45,2,0.000,ALERT,213.74,302.37,59.975,1466837103,"201051344000417","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,454866.3,454866.3,41105,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466837131,674872.00
06/25/2016 02:45,2,0.000,ALERT,213.06,302.37,59.981,1466837103,"274151322000083","219011344069620",0.00,17.80,0,300.27,304.48,0.0,0.0,0.000,721146.5,721146.5,29890,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466837133,674873.00
06/25/2016 02:45,2,0.000,ALERT,213.51,302.98,59.991,1466837103,"274151322000076","219011344069620",0.00,18.30,0,299.97,304.18,0.0,0.0,0.000,768346.0,768346.0,29897,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466837135,674874.00
06/25/2016 02:45,2,0.000,ALERT,213.51,303.88,60.018,1466837103,"201051344000868","219011344069620",0.00,17.30,0,301.77,305.08,0.0,0.0,0.000,450489.6,450489.6,36204,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466837136,674875.00
06/25/2016 02:45,2,0.000,ALERT,213.29,303.28,59.986,1466837103,"274151322000095","219011344069620",0.00,17.50,0,301.17,304.78,0.0,0.0,0.000,760475.6,760475.6,29811,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466837138,674876.00
06/25/2016 02:45,2,0.000,ALERT,213.29,303.28,59.981,1466837103,"201051344000988","219011344069620",0.00,17.80,0,298.77,304.48,0.0,0.0,0.000,447366.5,447366.5,36495,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466837140,674877.00
06/25/2016 02:45,2,0.000,ALERT,213.51,302.37,59.959,1466837103,"201051344001025","219011344069620",0.00,17.00,0,300.87,305.08,0.0,0.0,0.000,461170.5,461170.5,40999,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466837142,674878.00
06/25/2016 02:45,2,0.000,ALERT,213.51,303.28,60.002,1466837103,"201051344000458","219011344069620",0.00,18.00,0,301.47,305.38,0.0,0.0,0.000,458212.3,458212.3,36419,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466837144,674879.00
06/25/2016 02:45,2,0.000,ALERT,213.96,302.98,59.938,1466837103,"201051344000853","219011344069620",0.00,17.30,0,301.17,304.78,0.0,0.0,0.000,457071.7,457071.7,36018,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466837145,674880.00
06/25/2016 02:45,2,0.000,ALERT,213.96,303.28,59.981,1466837103,"201051344000685","219011344069620",0.00,17.30,0,301.17,304.48,0.0,0.0,0.000,462087.5,462087.5,40856,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466837147,674881.00
06/25/2016 02:45,2,0.000,ALERT,213.74,302.37,59.975,1466837103,"201051344000917","219011344069620",0.00,17.80,0,299.67,303.88,0.0,0.0,0.000,458914.7,458914.7,40852,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466837149,674882.00
06/25/2016 02:45,2,0.000,ALERT,213.96,302.98,59.975,1466837103,"201051344001145","219011344069620",0.00,17.00,0,301.47,305.38,0.0,0.0,0.000,464116.3,464116.3,40708,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466837151,674883.00
06/25/2016 02:45,2,0.000,ALERT,213.74,302.37,59.975,1466837103,"201051344000651","219011344069620",0.00,16.70,0,300.57,303.88,0.0,0.0,0.000,456695.8,456695.8,41055,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466837153,674884.00
06/25/2016 02:45,2,0.000,ALERT,212.61,302.68,59.965,1466837103,"274151322000088","219011344069620",0.00,18.30,0,300.27,303.88,0.0,0.0,0.000,696328.5,696328.5,29542,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466837154,674885.00
06/25/2016 02:45,2,0.000,ALERT,213.74,301.47,60.002,1466837103,"274151322000068","219011344069620",0.00,19.00,0,299.67,302.98,0.0,0.0,0.000,590604.6,590604.6,31132,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466837156,674886.00
06/25/2016 02:45,2,0.000,ALERT,213.29,302.98,60.018,1466837103,"201051344001135","219011344069620",0.00,17.30,0,301.17,305.08,0.0,0.0,0.000,452700.3,452700.3,40987,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466837158,674887.00
06/25/2016 02:45,2,0.000,ALERT,213.29,303.88,59.975,1466837103,"201051344000594","219011344069620",0.00,17.80,0,300.87,305.08,0.0,0.0,0.000,462268.4,462268.4,36460,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466837160,674888.00
06/25/2016 02:45,2,0.000,ALERT,213.74,302.68,60.012,1466837103,"201051344001203","219011344069620",0.00,17.30,0,301.17,306.28,0.0,0.0,0.000,460036.9,460036.9,41030,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466837162,674889.00
06/25/2016 02:45,2,0.000,ALERT,213.06,302.68,59.970,1466837103,"274151322000054","219011344069620",0.00,18.70,0,300.27,304.48,0.0,0.0,0.000,711091.0,711091.0,29569,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466837163,674890.00
06/25/2016 02:45,2,0.000,ALERT,213.96,303.28,59.981,1466837103,"201051344000867","219011344069620",0.00,17.80,0,300.57,305.08,0.0,0.0,0.000,449637.4,449637.4,36467,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466837165,674891.00
06/25/2016 02:45,2,0.000,ALERT,213.74,302.98,59.991,1466837103,"201051344001093","219011344069620",0.00,17.80,0,300.87,304.18,0.0,0.0,0.000,458268.5,458268.5,40910,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466837167,674892.00
06/25/2016 02:45,2,0.000,ALERT,213.74,303.88,59.981,1466837103,"201051344000900","219011344069620",0.00,17.30,0,300.57,304.48,0.0,0.0,0.000,465510.3,465510.3,35851,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466837169,674893.00
06/25/2016 02:45,2,0.000,ALERT,213.74,302.68,59.975,1466837103,"201051344000648","219011344069620",0.00,17.00,0,300.27,304.48,0.0,0.0,0.000,456706.0,456706.0,36149,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466837171,674894.00
06/25/2016 02:45,2,0.000,ALERT,213.51,303.58,59.981,1466837103,"201051344000569","219011344069620",0.00,17.50,0,301.77,305.38,0.0,0.0,0.000,466457.6,466457.6,35776,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466837173,674895.00
06/25/2016 02:45,2,0.000,ALERT,213.74,303.58,59.981,1466837103,"201051344000983","219011344069620",0.00,17.50,0,301.47,305.08,0.0,0.0,0.000,458123.9,458123.9,36265,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466837174,674896.00
06/25/2016 02:45,2,0.000,ALERT,213.51,302.98,59.975,1466837103,"201051344001158","219011344069620",0.00,17.30,0,300.57,304.18,0.0,0.0,0.000,451908.2,451908.2,36530,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466837176,674897.00
06/25/2016 02:45,2,0.000,ALERT,213.96,303.88,59.986,1466837103,"201051344000576","219011344069620",0.00,17.30,0,300.87,304.78,0.0,0.0,0.000,459047.0,459047.0,35929,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466837178,674898.00
06/25/2016 02:45,2,0.000,ALERT,213.29,302.07,59.975,1466837103,"274151322000087","219011344069620",0.00,18.70,0,299.37,303.58,0.0,0.0,0.000,684339.2,684339.2,29694,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466837180,674899.00
06/25/2016 03:00,2,0.000,ALERT,214.19,303.58,60.007,1466838004,"201051344000645","219011344069620",0.00,17.30,0,301.17,305.38,0.0,0.0,0.000,458649.6,458649.6,36063,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466838006,674900.00
06/25/2016 03:00,2,0.000,ALERT,213.29,302.98,59.996,1466838004,"274151322000085","219011344069620",0.00,17.80,0,300.87,306.58,0.0,0.0,0.000,712438.9,712438.9,29582,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466838007,674901.00
06/25/2016 03:00,2,0.000,ALERT,214.41,303.28,59.996,1466838004,"201051344000633","219011344069620",0.00,17.00,0,299.37,304.78,0.0,0.0,0.000,449815.9,449815.9,36553,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466838009,674902.00
06/25/2016 03:00,2,0.000,ALERT,213.74,303.58,60.007,1466838004,"201051344000469","219011344069620",0.00,16.70,0,299.97,305.08,0.0,0.0,0.000,451499.7,451499.7,36484,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466838011,674903.00
06/25/2016 03:00,2,0.000,ALERT,213.51,302.98,59.996,1466838004,"201051344000646","219011344069620",0.00,17.30,0,300.87,304.78,0.0,0.0,0.000,454090.0,454090.0,41030,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466838013,674904.00
06/25/2016 03:00,2,0.000,ALERT,212.83,303.28,59.959,1466838004,"274151322000052","219011344069620",0.00,18.00,0,300.27,306.58,0.0,0.0,0.000,727706.2,727706.2,29812,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466838014,674905.00
06/25/2016 03:00,2,0.000,ALERT,213.74,303.28,60.007,1466838004,"201051344000585","219011344069620",0.00,17.50,0,300.57,304.78,0.0,0.0,0.000,461657.7,461657.7,41037,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466838016,674906.00
06/25/2016 03:00,2,0.000,ALERT,213.74,303.58,60.002,1466838004,"201051344001230","219011344069620",0.00,17.00,0,301.47,305.08,0.0,0.0,0.000,457611.9,457611.9,40844,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466838018,674907.00
06/25/2016 03:00,2,0.000,ALERT,214.19,303.88,60.023,1466838004,"201051344000582","219011344069620",0.00,16.70,0,301.77,305.38,0.0,0.0,0.000,450842.5,450842.5,40988,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466838020,674908.00
06/25/2016 03:00,2,0.000,ALERT,213.51,302.98,60.007,1466838004,"201051344000955","219011344069620",0.00,17.30,0,301.17,304.48,0.0,0.0,0.000,463644.6,463644.6,40933,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466838022,674909.00
06/25/2016 03:00,2,0.000,ALERT,213.29,302.07,59.991,1466838004,"274151322000094","219011344069620",0.00,17.50,0,300.27,305.98,0.0,0.0,0.000,590669.6,590669.6,30923,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466838023,674910.00
06/25/2016 03:00,2,0.000,ALERT,213.74,304.18,59.996,1466838004,"201051344000579","219011344069620",0.00,17.50,0,301.77,306.28,0.0,0.0,0.000,465544.0,465544.0,16555,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466838025,674911.00
06/25/2016 03:00,2,0.000,ALERT,213.96,303.28,59.991,1466838004,"201051344000438","219011344069620",0.00,17.00,0,301.47,305.08,0.0,0.0,0.000,462713.8,462713.8,40952,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466838028,674912.00
06/25/2016 03:00,2,0.000,ALERT,213.96,302.68,60.034,1466838004,"201051344000417","219011344069620",0.00,17.50,0,300.57,304.18,0.0,0.0,0.000,454866.3,454866.3,41107,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466838030,674913.00
06/25/2016 03:00,2,0.000,ALERT,213.06,302.98,59.996,1466838004,"274151322000083","219011344069620",0.00,17.50,0,300.87,306.88,0.0,0.0,0.000,721146.5,721146.5,29892,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466838032,674914.00
06/25/2016 03:00,2,0.000,ALERT,213.74,303.28,60.002,1466838004,"274151322000076","219011344069620",0.00,18.00,0,300.57,306.58,0.0,0.0,0.000,768346.0,768346.0,29899,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466838034,674915.00
06/25/2016 03:00,2,0.000,ALERT,213.74,304.18,60.007,1466838004,"201051344000868","219011344069620",0.00,17.00,0,302.07,306.28,0.0,0.0,0.000,450489.6,450489.6,36206,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466838036,674916.00
06/25/2016 03:00,2,0.000,ALERT,213.06,303.88,60.007,1466838004,"274151322000095","219011344069620",0.00,17.50,0,301.77,307.18,0.0,0.0,0.000,760475.6,760475.6,29813,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466838038,674917.00
06/25/2016 03:00,2,0.000,ALERT,213.51,303.58,60.002,1466838004,"201051344000988","219011344069620",0.00,17.50,0,298.77,305.08,0.0,0.0,0.000,447366.5,447366.5,36497,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466838040,674918.00
06/25/2016 03:00,2,0.000,ALERT,213.51,302.37,60.002,1466838004,"201051344001025","219011344069620",0.00,17.00,0,300.87,305.38,0.0,0.0,0.000,461170.5,461170.5,41001,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466838041,674919.00
06/25/2016 03:00,2,0.000,ALERT,213.74,304.18,59.996,1466838004,"201051344000458","219011344069620",0.00,17.80,0,301.17,306.28,0.0,0.0,0.000,458212.3,458212.3,36421,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466838043,674920.00
06/25/2016 03:00,2,0.000,ALERT,214.19,303.58,59.996,1466838004,"201051344000853","219011344069620",0.00,16.70,0,301.47,305.68,0.0,0.0,0.000,457071.7,457071.7,36020,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466838045,674921.00
06/25/2016 03:00,2,0.000,ALERT,214.19,303.58,60.034,1466838004,"201051344000685","219011344069620",0.00,17.00,0,300.87,304.78,0.0,0.0,0.000,462087.5,462087.5,40858,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466838047,674922.00
06/25/2016 03:00,2,0.000,ALERT,214.19,302.98,60.002,1466838004,"201051344000917","219011344069620",0.00,17.50,0,299.67,304.18,0.0,0.0,0.000,458914.7,458914.7,40854,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466838049,674923.00
06/25/2016 03:00,2,0.000,ALERT,214.19,303.58,59.986,1466838004,"201051344001145","219011344069620",0.00,16.70,0,301.17,305.68,0.0,0.0,0.000,464116.3,464116.3,40710,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466838050,674924.00
06/25/2016 03:00,2,0.000,ALERT,213.96,302.68,60.012,1466838004,"201051344000651","219011344069620",0.00,16.30,0,300.87,304.48,0.0,0.0,0.000,456695.8,456695.8,41057,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466838052,674925.00
06/25/2016 03:00,2,0.000,ALERT,212.83,302.98,59.975,1466838004,"274151322000088","219011344069620",0.00,18.30,0,300.57,305.98,0.0,0.0,0.000,696328.5,696328.5,29544,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466838054,674926.00
06/25/2016 03:00,2,0.000,ALERT,213.96,302.07,59.991,1466838004,"274151322000068","219011344069620",0.00,18.70,0,299.97,305.38,0.0,0.0,0.000,590604.6,590604.6,31134,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466838056,674927.00
06/25/2016 03:00,2,0.000,ALERT,213.51,303.28,59.996,1466838004,"201051344001135","219011344069620",0.00,17.00,0,301.17,305.08,0.0,0.0,0.000,452700.3,452700.3,40989,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466838057,674928.00
06/25/2016 03:00,2,0.000,ALERT,213.74,304.78,59.949,1466838004,"201051344000594","219011344069620",0.00,17.50,0,300.87,305.98,0.0,0.0,0.000,462268.4,462268.4,36462,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466838059,674929.00
06/25/2016 03:00,2,0.000,ALERT,213.96,303.28,59.991,1466838004,"201051344001203","219011344069620",0.00,17.00,0,300.87,306.58,0.0,0.0,0.000,460036.9,460036.9,41032,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466838061,674930.00
06/25/2016 03:00,2,0.000,ALERT,213.06,302.98,59.970,1466838004,"274151322000054","219011344069620",0.00,18.30,0,300.57,306.58,0.0,0.0,0.000,711091.0,711091.0,29571,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466838063,674931.00
06/25/2016 03:00,2,0.000,ALERT,214.19,303.58,59.996,1466838004,"201051344000867","219011344069620",0.00,17.50,0,301.17,305.98,0.0,0.0,0.000,449637.4,449637.4,36469,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466838065,674932.00
06/25/2016 03:00,2,0.000,ALERT,213.96,303.28,59.996,1466838004,"201051344001093","219011344069620",0.00,17.50,0,301.17,304.78,0.0,0.0,0.000,458268.5,458268.5,40912,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466838066,674933.00
06/25/2016 03:00,2,0.000,ALERT,213.74,303.58,60.007,1466838004,"201051344000900","219011344069620",0.00,16.70,0,301.17,305.38,0.0,0.0,0.000,465510.3,465510.3,35853,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466838068,674934.00
06/25/2016 03:00,2,0.000,ALERT,213.96,302.98,60.007,1466838004,"201051344000648","219011344069620",0.00,16.70,0,300.87,305.68,0.0,0.0,0.000,456706.0,456706.0,36151,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466838070,674935.00
06/25/2016 03:00,2,0.000,ALERT,212.61,302.37,59.986,1466838004,"201051344000569","219011344069620",0.00,17.30,0,290.95,306.58,0.0,0.0,0.000,466457.6,466457.6,35778,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466838072,674936.00
06/25/2016 03:00,2,0.000,ALERT,212.61,302.37,59.996,1466838004,"201051344000983","219011344069620",0.00,17.30,0,290.95,305.98,0.0,0.0,0.000,458123.9,458123.9,36267,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466838074,674937.00
06/25/2016 03:00,2,0.000,ALERT,212.61,301.77,59.986,1466838004,"201051344001158","219011344069620",0.00,17.00,0,289.75,305.08,0.0,0.0,0.000,451908.2,451908.2,36532,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466838076,674938.00
06/25/2016 03:00,2,0.000,ALERT,213.06,302.37,60.002,1466838004,"201051344000576","219011344069620",0.00,16.70,0,290.35,305.68,0.0,0.0,0.000,459047.0,459047.0,35931,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466838077,674939.00
06/25/2016 03:00,2,0.000,ALERT,212.38,300.87,60.007,1466838004,"274151322000087","219011344069620",0.00,18.30,0,289.15,305.68,0.0,0.0,0.000,684339.2,684339.2,29696,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466838079,674940.00
06/25/2016 03:00,2,0.000,ALERT,212.61,302.37,60.002,1466838004,"201051344000890","219011344069620",0.00,17.50,0,290.65,305.68,0.0,0.0,0.000,460848.9,460848.9,40947,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466838081,674941.00
06/25/2016 03:15,2,0.000,ACTIVE_NO_POWER,214.19,303.58,59.981,1466838904,"201051344000645","219011344069620",0.00,17.00,0,290.35,305.38,0.0,0.0,0.000,458649.6,458649.6,36065,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466838906,674942.00
06/25/2016 03:15,2,0.000,ALERT,213.06,302.68,59.959,1466838904,"274151322000085","219011344069620",0.00,17.50,0,290.05,305.98,0.0,0.0,0.000,712438.9,712438.9,29584,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466838908,674943.00
06/25/2016 03:15,2,0.000,ALERT,214.19,303.28,59.981,1466838904,"201051344000633","219011344069620",0.00,16.70,0,288.55,305.08,0.0,0.0,0.000,449815.9,449815.9,36555,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466838910,674944.00
06/25/2016 03:15,2,0.000,ALERT,213.51,303.58,59.970,1466838904,"201051344000469","219011344069620",0.00,16.00,0,289.15,305.08,0.0,0.0,0.000,451499.7,451499.7,36486,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466838911,674945.00
06/25/2016 03:15,2,0.000,ALERT,212.61,302.07,59.949,1466838904,"201051344000646","219011344069620",0.00,16.70,0,289.45,305.08,0.0,0.0,0.000,454090.0,454090.0,41032,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466838913,674946.00
06/25/2016 03:15,2,0.000,ALERT,212.83,303.58,60.002,1466838904,"274151322000052","219011344069620",0.00,17.80,0,289.45,305.98,0.0,0.0,0.000,727706.2,727706.2,29814,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466838915,674947.00
06/25/2016 03:15,2,0.000,ALERT,213.29,302.37,59.991,1466838904,"201051344000585","219011344069620",0.00,17.00,0,289.45,305.08,0.0,0.0,0.000,461657.7,461657.7,41039,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466838917,674948.00
06/25/2016 03:15,2,0.000,ALERT,212.83,302.37,59.986,1466838904,"201051344001230","219011344069620",0.00,16.70,0,290.35,305.38,0.0,0.0,0.000,457611.9,457611.9,40846,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466838918,674949.00
06/25/2016 03:15,2,0.000,ALERT,213.51,302.98,59.986,1466838904,"201051344000582","219011344069620",0.00,16.30,0,290.65,305.68,0.0,0.0,0.000,450842.5,450842.5,40990,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466838920,674950.00
06/25/2016 03:15,2,0.000,ALERT,212.83,302.07,60.002,1466838904,"201051344000955","219011344069620",0.00,17.00,0,290.05,304.78,0.0,0.0,0.000,463644.6,463644.6,40935,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466838922,674951.00
06/25/2016 03:15,2,0.000,ALERT,212.83,302.07,59.975,1466838904,"274151322000094","219011344069620",0.00,17.30,0,289.15,305.08,0.0,0.0,0.000,590669.6,590669.6,30925,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466838924,674952.00
06/25/2016 03:15,2,0.000,ALERT,213.51,304.18,59.991,1466838904,"201051344000579","219011344069620",0.00,17.30,0,290.95,306.28,0.0,0.0,0.000,465544.0,465544.0,16557,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466838926,674953.00
06/25/2016 03:15,2,0.000,ALERT,213.06,302.98,59.991,1466838904,"201051344000890","219011344069620",0.00,17.00,0,300.27,305.98,0.0,0.0,0.000,460848.9,460848.9,40949,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466838927,674954.00
06/25/2016 03:15,2,0.000,ALERT,213.29,302.37,59.991,1466838904,"201051344000438","219011344069620",0.00,16.30,0,290.35,305.38,0.0,0.0,0.000,462713.8,462713.8,40954,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466838929,674955.00
06/25/2016 03:15,2,0.000,ALERT,213.51,301.77,59.986,1466838904,"201051344000417","219011344069620",0.00,17.00,0,289.45,304.48,0.0,0.0,0.000,454866.3,454866.3,41109,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466838931,674956.00
06/25/2016 03:15,2,0.000,ALERT,212.83,303.28,59.986,1466838904,"274151322000083","219011344069620",0.00,17.30,0,289.75,305.98,0.0,0.0,0.000,721146.5,721146.5,29894,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466838933,674957.00
06/25/2016 03:15,2,0.000,ALERT,213.74,303.28,59.991,1466838904,"274151322000076","219011344069620",0.00,17.80,0,290.05,305.98,0.0,0.0,0.000,768346.0,768346.0,29901,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466838935,674958.00
06/25/2016 03:15,2,0.000,ALERT,213.74,304.48,59.959,1466838904,"201051344000868","219011344069620",0.00,16.70,0,291.25,306.28,0.0,0.0,0.000,450489.6,450489.6,36208,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466838937,674959.00
06/25/2016 03:15,2,0.000,ALERT,213.06,303.58,59.991,1466838904,"274151322000095","219011344069620",0.00,17.00,0,290.65,306.58,0.0,0.0,0.000,760475.6,760475.6,29815,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466838938,674960.00
06/25/2016 03:15,2,0.000,ALERT,213.74,304.18,60.034,1466838904,"201051344000988","219011344069620",0.00,17.00,0,287.95,305.38,0.0,0.0,0.000,447366.5,447366.5,36499,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466838940,674961.00
06/25/2016 03:15,2,0.000,ALERT,213.06,301.77,59.986,1466838904,"201051344001025","219011344069620",0.00,16.30,0,289.45,305.68,0.0,0.0,0.000,461170.5,461170.5,41003,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466838942,674962.00
06/25/2016 03:15,2,0.000,ALERT,213.51,303.88,60.023,1466838904,"201051344000458","219011344069620",0.00,17.50,0,290.65,306.28,0.0,0.0,0.000,458212.3,458212.3,36423,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466838944,674963.00
06/25/2016 03:15,2,0.000,ALERT,214.41,303.88,60.028,1466838904,"201051344000853","219011344069620",0.00,16.70,0,290.65,305.68,0.0,0.0,0.000,457071.7,457071.7,36022,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466838946,674964.00
06/25/2016 03:15,2,0.000,ALERT,213.51,302.37,59.986,1466838904,"201051344000685","219011344069620",0.00,16.70,0,290.05,305.08,0.0,0.0,0.000,462087.5,462087.5,40860,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466838947,674965.00
06/25/2016 03:15,2,0.000,ALERT,213.29,301.77,60.007,1466838904,"201051344000917","219011344069620",0.00,17.30,0,288.85,304.48,0.0,0.0,0.000,458914.7,458914.7,40856,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466838949,674966.00
06/25/2016 03:15,2,0.000,ALERT,213.51,302.68,60.034,1466838904,"201051344001145","219011344069620",0.00,16.30,0,290.65,305.68,0.0,0.0,0.000,464116.3,464116.3,40712,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466838951,674967.00
06/25/2016 03:15,2,0.000,ALERT,213.29,301.47,59.991,1466838904,"201051344000651","219011344069620",0.00,16.00,0,289.45,304.48,0.0,0.0,0.000,456695.8,456695.8,41059,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466838953,674968.00
06/25/2016 03:15,2,0.000,ALERT,212.61,302.37,59.996,1466838904,"274151322000088","219011344069620",0.00,17.80,0,289.45,305.38,0.0,0.0,0.000,696328.5,696328.5,29546,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466838955,674969.00
06/25/2016 03:15,2,0.000,ALERT,213.74,302.07,59.981,1466838904,"274151322000068","219011344069620",0.00,18.30,0,289.15,304.78,0.0,0.0,0.000,590604.6,590604.6,31136,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466838956,674970.00
06/25/2016 03:15,2,0.000,ALERT,212.83,302.07,59.986,1466838904,"201051344001135","219011344069620",0.00,16.70,0,290.05,305.68,0.0,0.0,0.000,452700.3,452700.3,40991,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466838958,674971.00
06/25/2016 03:15,2,0.000,ALERT,213.29,304.18,60.012,1466838904,"201051344000594","219011344069620",0.00,17.30,0,290.05,305.98,0.0,0.0,0.000,462268.4,462268.4,36464,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466838960,674972.00
06/25/2016 03:15,2,0.000,ALERT,213.29,302.07,59.986,1466838904,"201051344001203","219011344069620",0.00,16.70,0,290.05,306.88,0.0,0.0,0.000,460036.9,460036.9,41034,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466838962,674973.00
06/25/2016 03:15,2,0.000,ALERT,212.83,302.98,59.986,1466838904,"274151322000054","219011344069620",0.00,18.00,0,289.75,305.98,0.0,0.0,0.000,711091.0,711091.0,29573,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466838964,674974.00
06/25/2016 03:15,2,0.000,ALERT,213.96,303.58,59.996,1466838904,"201051344000867","219011344069620",0.00,17.30,0,290.35,305.98,0.0,0.0,0.000,449637.4,449637.4,36471,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466838966,674975.00
