ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2016 03:15,2,0.000,ALERT,213.06,302.37,59.981,1466838904,"201051344001093","219011344069620",0.00,17.30,0,289.75,305.08,0.0,0.0,0.000,458268.5,458268.5,40914,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466838967,674976.00
06/25/2016 03:15,2,0.000,ALERT,213.51,303.58,59.991,1466838904,"201051344000900","219011344069620",0.00,16.30,0,290.05,305.38,0.0,0.0,0.000,465510.3,465510.3,35855,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466838969,674977.00
06/25/2016 03:15,2,0.000,ALERT,213.96,303.28,60.034,1466838904,"201051344000648","219011344069620",0.00,16.00,0,288.25,305.68,0.0,0.0,0.000,456706.0,456706.0,36153,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466838971,674978.00
06/25/2016 03:15,2,0.000,ALERT,213.51,304.18,59.991,1466838904,"201051344000569","219011344069620",0.00,16.70,0,300.87,306.28,0.0,0.0,0.000,466457.6,466457.6,35780,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466838973,674979.00
06/25/2016 03:15,2,0.000,ALERT,213.29,303.58,59.991,1466838904,"201051344000983","219011344069620",0.00,17.00,0,300.57,305.98,0.0,0.0,0.000,458123.9,458123.9,36269,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466838975,674980.00
06/25/2016 03:15,2,0.000,ALERT,213.74,303.28,59.991,1466838904,"201051344001158","219011344069620",0.00,16.70,0,299.37,305.08,0.0,0.0,0.000,451908.2,451908.2,36534,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466838976,674981.00
06/25/2016 03:15,2,0.000,ALERT,213.96,303.88,59.986,1466838904,"201051344000576","219011344069620",0.00,16.30,0,300.27,305.68,0.0,0.0,0.000,459047.0,459047.0,35933,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466838978,674982.00
06/25/2016 03:15,2,0.000,ALERT,212.83,302.37,59.986,1466838904,"274151322000087","219011344069620",0.00,18.00,0,299.37,305.08,0.0,0.0,0.000,684339.2,684339.2,29698,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466838980,674983.00
06/25/2016 03:30,2,0.000,ALERT,213.74,302.98,59.991,1466839803,"201051344000645","219011344069620",0.00,17.00,0,301.17,305.38,0.0,0.0,0.000,458649.6,458649.6,36066,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466839806,674984.00
06/25/2016 03:30,2,0.000,ALERT,212.61,302.07,60.023,1466839803,"274151322000085","219011344069620",0.00,17.30,0,299.67,304.48,0.0,0.0,0.000,712438.9,712438.9,29586,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466839807,674985.00
06/25/2016 03:30,2,0.000,ALERT,213.74,302.68,59.954,1466839803,"201051344000633","219011344069620",0.00,16.30,0,299.37,304.78,0.0,0.0,0.000,449815.9,449815.9,36557,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466839809,674986.00
06/25/2016 03:30,2,0.000,ALERT,213.06,302.68,59.981,1466839803,"201051344000469","219011344069620",0.00,16.00,0,300.27,305.08,0.0,0.0,0.000,451499.7,451499.7,36488,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466839811,674987.00
06/25/2016 03:30,2,0.000,ALERT,212.16,300.87,59.986,1466839803,"201051344000646","219011344069620",0.00,16.70,0,298.77,303.58,0.0,0.0,0.000,454090.0,454090.0,41034,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466839813,674988.00
06/25/2016 03:30,2,0.000,ALERT,212.38,302.37,60.018,1466839803,"274151322000052","219011344069620",0.00,17.50,0,299.37,304.78,0.0,0.0,0.000,727706.2,727706.2,29816,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466839815,674989.00
06/25/2016 03:30,2,0.000,ALERT,212.83,301.47,59.975,1466839803,"201051344000585","219011344069620",0.00,17.00,0,299.07,303.88,0.0,0.0,0.000,461657.7,461657.7,41041,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466839817,674990.00
06/25/2016 03:30,2,0.000,ALERT,212.38,301.47,59.986,1466839803,"201051344001230","219011344069620",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,457611.9,457611.9,40848,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466839818,674991.00
06/25/2016 03:30,2,0.000,ALERT,213.06,302.07,59.991,1466839803,"201051344000582","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,450842.5,450842.5,40992,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466839820,674992.00
06/25/2016 03:30,2,0.000,ALERT,212.16,301.17,59.981,1466839803,"201051344000955","219011344069620",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,463644.6,463644.6,40937,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466839822,674993.00
06/25/2016 03:30,2,0.000,ALERT,212.61,301.17,59.981,1466839803,"274151322000094","219011344069620",0.00,17.30,0,299.07,303.58,0.0,0.0,0.000,590669.6,590669.6,30927,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466839824,674994.00
06/25/2016 03:30,2,0.000,ALERT,213.29,303.58,59.944,1466839803,"201051344000579","219011344069620",0.00,17.00,0,301.77,305.98,0.0,0.0,0.000,465544.0,465544.0,16559,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466839826,674995.00
06/25/2016 03:30,2,0.000,ALERT,212.38,301.77,59.981,1466839803,"201051344000890","219011344069620",0.00,17.00,0,299.97,305.08,0.0,0.0,0.000,460848.9,460848.9,40951,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466839828,674996.00
06/25/2016 03:30,2,0.000,ALERT,212.83,301.17,59.986,1466839803,"201051344000438","219011344069620",0.00,16.30,0,299.67,304.18,0.0,0.0,0.000,462713.8,462713.8,40956,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466839829,674997.00
06/25/2016 03:30,2,0.000,ALERT,212.61,300.27,59.991,1466839803,"201051344000417","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,454866.3,454866.3,41111,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466839831,674998.00
06/25/2016 03:30,2,0.000,ALERT,212.61,301.77,59.975,1466839803,"274151322000083","219011344069620",0.00,17.00,0,299.67,304.78,0.0,0.0,0.000,721146.5,721146.5,29896,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466839833,674999.00
06/25/2016 03:30,2,0.000,ALERT,213.29,302.37,59.981,1466839803,"274151322000076","219011344069620",0.00,17.50,0,299.37,304.78,0.0,0.0,0.000,768346.0,768346.0,29903,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466839835,675000.00
06/25/2016 03:30,2,0.000,ALERT,213.06,303.58,59.954,1466839803,"201051344000868","219011344069620",0.00,16.30,0,301.77,306.28,0.0,0.0,0.000,450489.6,450489.6,36210,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466839837,675001.00
06/25/2016 03:30,2,0.000,ALERT,212.61,302.98,59.975,1466839803,"274151322000095","219011344069620",0.00,17.00,0,300.57,305.38,0.0,0.0,0.000,760475.6,760475.6,29817,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466839839,675002.00
06/25/2016 03:30,2,0.000,ALERT,213.06,302.98,59.949,1466839803,"201051344000988","219011344069620",0.00,17.00,0,298.77,305.68,0.0,0.0,0.000,447366.5,447366.5,36501,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466839840,675003.00
06/25/2016 03:30,2,0.000,ALERT,212.38,300.27,60.007,1466839803,"201051344001025","219011344069620",0.00,16.00,0,299.07,304.78,0.0,0.0,0.000,461170.5,461170.5,41005,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466839842,675004.00
06/25/2016 03:30,2,0.000,ALERT,213.06,303.28,59.975,1466839803,"201051344000458","219011344069620",0.00,17.30,0,301.17,305.98,0.0,0.0,0.000,458212.3,458212.3,36425,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466839844,675005.00
06/25/2016 03:30,2,0.000,ALERT,213.51,302.68,59.975,1466839803,"201051344000853","219011344069620",0.00,16.30,0,301.17,305.68,0.0,0.0,0.000,457071.7,457071.7,36024,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466839846,675006.00
06/25/2016 03:30,2,0.000,ALERT,212.61,301.17,59.970,1466839803,"201051344000685","219011344069620",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,462087.5,462087.5,40862,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466839848,675007.00
06/25/2016 03:30,2,0.000,ALERT,212.61,300.57,59.975,1466839803,"201051344000917","219011344069620",0.00,17.00,0,298.47,303.28,0.0,0.0,0.000,458914.7,458914.7,40858,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466839849,675008.00
06/25/2016 03:30,2,0.000,ALERT,212.83,301.47,59.959,1466839803,"201051344001145","219011344069620",0.00,16.00,0,299.97,304.48,0.0,0.0,0.000,464116.3,464116.3,40714,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466839851,675009.00
06/25/2016 03:30,2,0.000,ALERT,212.61,300.27,59.970,1466839803,"201051344000651","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,456695.8,456695.8,41061,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466839853,675010.00
06/25/2016 03:30,2,0.000,ALERT,212.16,302.07,59.938,1466839803,"274151322000088","219011344069620",0.00,17.50,0,299.37,304.48,0.0,0.0,0.000,696328.5,696328.5,29548,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466839855,675011.00
06/25/2016 03:30,2,0.000,ALERT,213.29,301.17,59.965,1466839803,"274151322000068","219011344069620",0.00,18.00,0,298.77,303.58,0.0,0.0,0.000,590604.6,590604.6,31138,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466839857,675012.00
06/25/2016 03:30,2,0.000,ALERT,212.16,301.17,59.975,1466839803,"201051344001135","219011344069620",0.00,16.30,0,299.67,304.18,0.0,0.0,0.000,452700.3,452700.3,40993,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466839858,675013.00
06/25/2016 03:30,2,0.000,ALERT,212.83,303.58,60.028,1466839803,"201051344000594","219011344069620",0.00,17.00,0,301.17,305.68,0.0,0.0,0.000,462268.4,462268.4,36466,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466839860,675014.00
06/25/2016 03:30,2,0.000,ALERT,212.61,300.57,59.991,1466839803,"201051344001203","219011344069620",0.00,16.30,0,299.37,305.38,0.0,0.0,0.000,460036.9,460036.9,41036,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466839862,675015.00
06/25/2016 03:30,2,0.000,ALERT,212.38,302.37,59.965,1466839803,"274151322000054","219011344069620",0.00,17.80,0,299.37,304.78,0.0,0.0,0.000,711091.0,711091.0,29575,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466839864,675016.00
06/25/2016 03:30,2,0.000,ALERT,213.29,302.98,59.970,1466839803,"201051344000867","219011344069620",0.00,17.00,0,300.87,305.68,0.0,0.0,0.000,449637.4,449637.4,36473,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466839866,675017.00
06/25/2016 03:30,2,0.000,ALERT,212.38,300.57,59.965,1466839803,"201051344001093","219011344069620",0.00,17.00,0,299.37,303.58,0.0,0.0,0.000,458268.5,458268.5,40916,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466839867,675018.00
06/25/2016 03:30,2,0.000,ALERT,213.06,302.98,59.975,1466839803,"201051344000900","219011344069620",0.00,16.30,0,300.87,305.08,0.0,0.0,0.000,465510.3,465510.3,35857,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466839869,675019.00
06/25/2016 03:30,2,0.000,ALERT,213.29,302.37,59.970,1466839803,"201051344000648","219011344069620",0.00,16.00,0,300.57,305.38,0.0,0.0,0.000,456706.0,456706.0,36155,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466839871,675020.00
06/25/2016 03:30,2,0.000,ALERT,212.83,303.28,59.965,1466839803,"201051344000569","219011344069620",0.00,16.70,0,301.77,305.98,0.0,0.0,0.000,466457.6,466457.6,35782,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466839873,675021.00
06/25/2016 03:30,2,0.000,ALERT,212.83,302.98,59.975,1466839803,"201051344000983","219011344069620",0.00,16.70,0,301.47,305.68,0.0,0.0,0.000,458123.9,458123.9,36271,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466839875,675022.00
06/25/2016 03:30,2,0.000,ALERT,213.06,302.37,59.959,1466839803,"201051344001158","219011344069620",0.00,16.30,0,300.57,304.78,0.0,0.0,0.000,451908.2,451908.2,36536,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466839876,675023.00
06/25/2016 03:30,2,0.000,ALERT,213.51,302.98,59.965,1466839803,"201051344000576","219011344069620",0.00,16.30,0,301.17,305.38,0.0,0.0,0.000,459047.0,459047.0,35935,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466839878,675024.00
06/25/2016 03:30,2,0.000,ALERT,212.83,301.77,59.970,1466839803,"274151322000087","219011344069620",0.00,17.80,0,298.77,303.88,0.0,0.0,0.000,684339.2,684339.2,29700,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466839880,675025.00
06/25/2016 03:45,2,0.000,ALERT,213.51,302.98,59.986,1466840703,"201051344000645","219011344069620",0.00,16.70,0,300.87,304.48,0.0,0.0,0.000,458649.6,458649.6,36068,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466840706,675026.00
06/25/2016 03:45,2,0.000,ALERT,212.38,301.47,59.965,1466840703,"274151322000085","219011344069620",0.00,17.00,0,300.27,303.88,0.0,0.0,0.000,712438.9,712438.9,29588,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466840707,675027.00
06/25/2016 03:45,2,0.000,ALERT,213.74,302.37,59.975,1466840703,"201051344000633","219011344069620",0.00,16.00,0,299.37,304.18,0.0,0.0,0.000,449815.9,449815.9,36559,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466840709,675028.00
06/25/2016 03:45,2,0.000,ALERT,213.29,302.68,59.996,1466840703,"201051344000469","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,451499.7,451499.7,36490,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466840711,675029.00
06/25/2016 03:45,2,0.000,ALERT,212.16,300.87,59.975,1466840703,"201051344000646","219011344069620",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,454090.0,454090.0,41036,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466840713,675030.00
06/25/2016 03:45,2,0.000,ALERT,212.38,302.07,59.986,1466840703,"274151322000052","219011344069620",0.00,17.30,0,299.97,304.18,0.0,0.0,0.000,727706.2,727706.2,29818,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466840715,675031.00
06/25/2016 03:45,2,0.000,ALERT,212.61,301.17,60.002,1466840703,"201051344000585","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,461657.7,461657.7,41043,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466840716,675032.00
06/25/2016 03:45,2,0.000,ALERT,212.38,301.17,59.981,1466840703,"201051344001230","219011344069620",0.00,16.30,0,299.67,302.98,0.0,0.0,0.000,457611.9,457611.9,40850,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466840718,675033.00
06/25/2016 03:45,2,0.000,ALERT,212.83,302.07,59.975,1466840703,"201051344000582","219011344069620",0.00,16.00,0,300.27,303.28,0.0,0.0,0.000,450842.5,450842.5,40994,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466840720,675034.00
06/25/2016 03:45,2,0.000,ALERT,212.16,301.17,59.991,1466840703,"201051344000955","219011344069620",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,463644.6,463644.6,40939,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466840722,675035.00
06/25/2016 03:45,2,0.000,ALERT,212.61,301.17,59.996,1466840703,"274151322000094","219011344069620",0.00,17.00,0,299.97,302.98,0.0,0.0,0.000,590669.6,590669.6,30929,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466840724,675036.00
06/25/2016 03:45,2,0.000,ALERT,213.06,303.28,59.986,1466840703,"201051344000579","219011344069620",0.00,17.00,0,301.47,305.08,0.0,0.0,0.000,465544.0,465544.0,16561,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466840725,675037.00
06/25/2016 03:45,2,0.000,ALERT,212.61,301.47,59.975,1466840703,"201051344000890","219011344069620",0.00,16.70,0,299.97,303.88,0.0,0.0,0.000,460848.9,460848.9,40953,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466840727,675038.00
06/25/2016 03:45,2,0.000,ALERT,212.61,300.87,59.970,1466840703,"201051344000438","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,462713.8,462713.8,40958,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466840729,675039.00
06/25/2016 03:45,2,0.000,ALERT,212.83,300.57,59.986,1466840703,"201051344000417","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,454866.3,454866.3,41113,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466840731,675040.00
06/25/2016 03:45,2,0.000,ALERT,212.61,302.68,59.986,1466840703,"274151322000083","219011344069620",0.00,16.70,0,300.57,304.18,0.0,0.0,0.000,721146.5,721146.5,29898,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466840733,675041.00
06/25/2016 03:45,2,0.000,ALERT,213.06,301.47,59.981,1466840703,"274151322000076","219011344069620",0.00,17.30,0,300.27,303.88,0.0,0.0,0.000,768346.0,768346.0,29905,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466840734,675042.00
06/25/2016 03:45,2,0.000,ALERT,213.29,303.88,59.981,1466840703,"201051344000868","219011344069620",0.00,16.30,0,301.77,305.38,0.0,0.0,0.000,450489.6,450489.6,36212,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466840736,675043.00
06/25/2016 03:45,2,0.000,ALERT,212.61,302.37,59.959,1466840703,"274151322000095","219011344069620",0.00,16.70,0,301.47,304.48,0.0,0.0,0.000,760475.6,760475.6,29819,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466840738,675044.00
06/25/2016 03:45,2,0.000,ALERT,213.06,302.98,59.991,1466840703,"201051344000988","219011344069620",0.00,16.70,0,298.47,304.18,0.0,0.0,0.000,447366.5,447366.5,36503,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466840740,675045.00
06/25/2016 03:45,2,0.000,ALERT,212.38,300.27,60.023,1466840703,"201051344001025","219011344069620",0.00,16.00,0,298.77,303.28,0.0,0.0,0.000,461170.5,461170.5,41007,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466840742,675046.00
06/25/2016 03:45,2,0.000,ALERT,213.06,302.98,59.996,1466840703,"201051344000458","219011344069620",0.00,17.30,0,301.17,305.38,0.0,0.0,0.000,458212.3,458212.3,36427,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466840744,675047.00
06/25/2016 03:45,2,0.000,ALERT,213.74,302.98,59.996,1466840703,"201051344000853","219011344069620",0.00,16.00,0,300.87,304.48,0.0,0.0,0.000,457071.7,457071.7,36026,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466840745,675048.00
06/25/2016 03:45,2,0.000,ALERT,212.83,301.47,59.986,1466840703,"201051344000685","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,462087.5,462087.5,40864,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466840747,675049.00
06/25/2016 03:45,2,0.000,ALERT,212.61,300.57,59.991,1466840703,"201051344000917","219011344069620",0.00,17.00,0,297.87,302.37,0.0,0.0,0.000,458914.7,458914.7,40860,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466840749,675050.00
06/25/2016 03:45,2,0.000,ALERT,212.83,301.47,59.981,1466840703,"201051344001145","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,464116.3,464116.3,40716,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466840751,675051.00
06/25/2016 03:45,2,0.000,ALERT,212.61,300.57,60.039,1466840703,"201051344000651","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,456695.8,456695.8,41063,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466840753,675052.00
06/25/2016 03:45,2,0.000,ALERT,212.38,301.77,59.991,1466840703,"274151322000088","219011344069620",0.00,17.30,0,300.27,303.58,0.0,0.0,0.000,696328.5,696328.5,29550,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466840755,675053.00
06/25/2016 03:45,2,0.000,ALERT,213.06,300.57,59.970,1466840703,"274151322000068","219011344069620",0.00,18.00,0,299.67,302.68,0.0,0.0,0.000,590604.6,590604.6,31140,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466840756,675054.00
06/25/2016 03:45,2,0.000,ALERT,212.16,301.17,60.012,1466840703,"201051344001135","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,452700.3,452700.3,40995,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466840758,675055.00
06/25/2016 03:45,2,0.000,ALERT,213.06,303.58,59.991,1466840703,"201051344000594","219011344069620",0.00,16.70,0,300.57,305.08,0.0,0.0,0.000,462268.4,462268.4,36468,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466840760,675056.00
06/25/2016 03:45,2,0.000,ALERT,212.83,300.87,60.034,1466840703,"201051344001203","219011344069620",0.00,16.30,0,299.07,304.18,0.0,0.0,0.000,460036.9,460036.9,41038,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466840762,675057.00
06/25/2016 03:45,2,0.000,ALERT,212.61,301.47,59.991,1466840703,"274151322000054","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,711091.0,711091.0,29577,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466840764,675058.00
06/25/2016 03:45,2,0.000,ALERT,213.51,302.98,59.986,1466840703,"201051344000867","219011344069620",0.00,17.00,0,300.87,305.08,0.0,0.0,0.000,449637.4,449637.4,36475,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466840765,675059.00
06/25/2016 03:45,2,0.000,ALERT,212.61,301.17,60.002,1466840703,"201051344001093","219011344069620",0.00,17.00,0,299.07,302.37,0.0,0.0,0.000,458268.5,458268.5,40918,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466840767,675060.00
06/25/2016 03:45,2,0.000,ALERT,212.83,302.68,59.981,1466840703,"201051344000900","219011344069620",0.00,16.00,0,300.87,304.48,0.0,0.0,0.000,465510.3,465510.3,35859,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466840769,675061.00
06/25/2016 03:45,2,0.000,ALERT,213.51,302.37,59.986,1466840703,"201051344000648","219011344069620",0.00,15.80,0,300.57,304.78,0.0,0.0,0.000,456706.0,456706.0,36157,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466840771,675062.00
06/25/2016 03:45,2,0.000,ALERT,213.29,303.28,60.012,1466840703,"201051344000569","219011344069620",0.00,16.30,0,301.47,305.38,0.0,0.0,0.000,466457.6,466457.6,35784,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466840773,675063.00
06/25/2016 03:45,2,0.000,ALERT,212.83,302.98,60.007,1466840703,"201051344000983","219011344069620",0.00,16.30,0,301.47,305.08,0.0,0.0,0.000,458123.9,458123.9,36273,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466840774,675064.00
06/25/2016 03:45,2,0.000,ALERT,213.29,302.68,59.986,1466840703,"201051344001158","219011344069620",0.00,16.30,0,300.57,303.88,0.0,0.0,0.000,451908.2,451908.2,36538,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466840776,675065.00
06/25/2016 03:45,2,0.000,ALERT,213.51,303.28,59.975,1466840703,"201051344000576","219011344069620",0.00,16.00,0,300.87,304.78,0.0,0.0,0.000,459047.0,459047.0,35937,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466840778,675066.00
06/25/2016 03:45,2,0.000,ALERT,212.83,300.87,59.981,1466840703,"274151322000087","219011344069620",0.00,17.50,0,299.67,303.28,0.0,0.0,0.000,684339.2,684339.2,29702,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466840780,675067.00
06/25/2016 04:00,2,0.000,ALERT,213.51,302.68,59.959,1466841604,"201051344000645","219011344069620",0.00,16.70,0,300.57,304.18,0.0,0.0,0.000,458649.6,458649.6,36070,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466841606,675068.00
06/25/2016 04:00,2,0.000,ALERT,212.61,301.77,60.012,1466841604,"274151322000085","219011344069620",0.00,17.00,0,299.37,303.28,0.0,0.0,0.000,712438.9,712438.9,29590,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466841608,675069.00
06/25/2016 04:00,2,0.000,ALERT,213.51,302.37,59.991,1466841604,"201051344000633","219011344069620",0.00,16.30,0,299.07,303.88,0.0,0.0,0.000,449815.9,449815.9,36561,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466841610,675070.00
06/25/2016 04:00,2,0.000,ALERT,213.06,302.68,59.965,1466841604,"201051344000469","219011344069620",0.00,16.00,0,299.67,304.18,0.0,0.0,0.000,451499.7,451499.7,36492,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466841611,675071.00
06/25/2016 04:00,2,0.000,ALERT,212.16,301.17,59.975,1466841604,"201051344000646","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,454090.0,454090.0,41038,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466841613,675072.00
06/25/2016 04:00,2,0.000,ALERT,212.38,301.17,59.981,1466841604,"274151322000052","219011344069620",0.00,17.30,0,299.07,303.58,0.0,0.0,0.000,727706.2,727706.2,29820,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466841615,675073.00
06/25/2016 04:00,2,0.000,ALERT,212.61,301.47,59.975,1466841604,"201051344000585","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,461657.7,461657.7,41045,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466841617,675074.00
06/25/2016 04:00,2,0.000,ALERT,212.38,301.77,59.981,1466841604,"201051344001230","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,457611.9,457611.9,40852,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466841618,675075.00
06/25/2016 04:00,2,0.000,ALERT,213.06,302.07,59.991,1466841604,"201051344000582","219011344069620",0.00,16.00,0,299.97,303.28,0.0,0.0,0.000,450842.5,450842.5,40996,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466841620,675076.00
06/25/2016 04:00,2,0.000,ALERT,212.16,301.17,59.986,1466841604,"201051344000955","219011344069620",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,463644.6,463644.6,40941,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466841622,675077.00
06/25/2016 04:00,2,0.000,ALERT,212.61,301.17,59.981,1466841604,"274151322000094","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,590669.6,590669.6,30931,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466841624,675078.00
06/25/2016 04:00,2,0.000,ALERT,212.83,303.28,59.986,1466841604,"201051344000579","219011344069620",0.00,17.00,0,301.17,305.08,0.0,0.0,0.000,465544.0,465544.0,16563,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466841626,675079.00
06/25/2016 04:00,2,0.000,ALERT,212.38,301.47,59.975,1466841604,"201051344000890","219011344069620",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,460848.9,460848.9,40955,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466841627,675080.00
06/25/2016 04:00,2,0.000,ALERT,212.38,300.87,59.970,1466841604,"201051344000438","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,462713.8,462713.8,40960,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466841629,675081.00
06/25/2016 04:00,2,0.000,ALERT,212.61,300.57,59.991,1466841604,"201051344000417","219011344069620",0.00,16.70,0,298.77,302.07,0.0,0.0,0.000,454866.3,454866.3,41115,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466841631,675082.00
06/25/2016 04:00,2,0.000,ALERT,212.61,302.07,59.981,1466841604,"274151322000083","219011344069620",0.00,16.70,0,299.37,303.58,0.0,0.0,0.000,721146.5,721146.5,29900,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466841633,675083.00
06/25/2016 04:00,2,0.000,ALERT,212.83,301.77,60.023,1466841604,"274151322000076","219011344069620",0.00,17.30,0,299.37,303.58,0.0,0.0,0.000,768346.0,768346.0,29907,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466841634,675084.00
06/25/2016 04:00,2,0.000,ALERT,212.83,303.28,59.986,1466841604,"201051344000868","219011344069620",0.00,16.30,0,301.47,305.38,0.0,0.0,0.000,450489.6,450489.6,36214,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466841636,675085.00
06/25/2016 04:00,2,0.000,ALERT,212.38,302.68,59.981,1466841604,"274151322000095","219011344069620",0.00,16.70,0,300.27,304.18,0.0,0.0,0.000,760475.6,760475.6,29821,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466841638,675086.00
06/25/2016 04:00,2,0.000,ALERT,212.61,302.98,59.986,1466841604,"201051344000988","219011344069620",0.00,16.70,0,298.47,304.48,0.0,0.0,0.000,447366.5,447366.5,36505,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466841640,675087.00
06/25/2016 04:00,2,0.000,ALERT,212.38,300.87,59.986,1466841604,"201051344001025","219011344069620",0.00,16.00,0,298.47,303.28,0.0,0.0,0.000,461170.5,461170.5,41009,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466841642,675088.00
06/25/2016 04:00,2,0.000,ALERT,212.83,302.68,59.986,1466841604,"201051344000458","219011344069620",0.00,17.30,0,300.87,305.38,0.0,0.0,0.000,458212.3,458212.3,36429,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466841644,675089.00
06/25/2016 04:00,2,0.000,ALERT,213.51,302.68,60.002,1466841604,"201051344000853","219011344069620",0.00,16.30,0,300.57,304.78,0.0,0.0,0.000,457071.7,457071.7,36028,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466841645,675090.00
06/25/2016 04:00,2,0.000,ALERT,213.06,301.47,59.991,1466841604,"201051344000685","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,462087.5,462087.5,40866,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466841647,675091.00
06/25/2016 04:00,2,0.000,ALERT,212.61,300.57,59.991,1466841604,"201051344000917","219011344069620",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,458914.7,458914.7,40862,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466841649,675092.00
06/25/2016 04:00,2,0.000,ALERT,212.83,301.47,59.986,1466841604,"201051344001145","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,464116.3,464116.3,40718,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466841651,675093.00
06/25/2016 04:00,2,0.000,ALERT,212.61,300.57,59.959,1466841604,"201051344000651","219011344069620",0.00,15.80,0,298.77,302.07,0.0,0.0,0.000,456695.8,456695.8,41065,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466841653,675094.00
06/25/2016 04:00,2,0.000,ALERT,211.93,302.07,59.991,1466841604,"274151322000088","219011344069620",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,696328.5,696328.5,29552,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466841654,675095.00
06/25/2016 04:00,2,0.000,ALERT,213.06,301.17,59.986,1466841604,"274151322000068","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,590604.6,590604.6,31142,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466841656,675096.00
06/25/2016 04:00,2,0.000,ALERT,212.16,301.17,60.018,1466841604,"201051344001135","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,452700.3,452700.3,40997,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466841658,675097.00
06/25/2016 04:00,2,0.000,ALERT,212.61,303.28,60.002,1466841604,"201051344000594","219011344069620",0.00,17.00,0,300.87,305.08,0.0,0.0,0.000,462268.4,462268.4,36470,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466841660,675098.00
06/25/2016 04:00,2,0.000,ALERT,212.38,300.57,59.986,1466841604,"201051344001203","219011344069620",0.00,16.70,0,299.07,304.18,0.0,0.0,0.000,460036.9,460036.9,41040,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466841662,675099.00
06/25/2016 04:00,2,0.000,ALERT,212.16,302.68,59.975,1466841604,"274151322000054","219011344069620",0.00,17.80,0,299.07,303.88,0.0,0.0,0.000,711091.0,711091.0,29579,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466841663,675100.00
06/25/2016 04:00,2,0.000,ALERT,212.83,302.37,59.981,1466841604,"201051344000867","219011344069620",0.00,17.00,0,300.57,304.78,0.0,0.0,0.000,449637.4,449637.4,36477,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466841665,675101.00
06/25/2016 04:00,2,0.000,ALERT,212.38,301.17,59.981,1466841604,"201051344001093","219011344069620",0.00,17.30,0,299.07,302.37,0.0,0.0,0.000,458268.5,458268.5,40920,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466841667,675102.00
06/25/2016 04:00,2,0.000,ALERT,212.83,302.68,59.981,1466841604,"201051344000900","219011344069620",0.00,16.30,0,300.57,304.48,0.0,0.0,0.000,465510.3,465510.3,35861,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466841669,675103.00
06/25/2016 04:00,2,0.000,ALERT,212.83,301.77,59.986,1466841604,"201051344000648","219011344069620",0.00,16.00,0,299.97,304.48,0.0,0.0,0.000,456706.0,456706.0,36159,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466841671,675104.00
06/25/2016 04:00,2,0.000,ALERT,212.83,302.98,59.991,1466841604,"201051344000569","219011344069620",0.00,16.70,0,301.17,305.08,0.0,0.0,0.000,466457.6,466457.6,35786,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466841672,675105.00
06/25/2016 04:00,2,0.000,ALERT,212.61,302.68,59.981,1466841604,"201051344000983","219011344069620",0.00,16.70,0,301.17,304.78,0.0,0.0,0.000,458123.9,458123.9,36275,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466841674,675106.00
06/25/2016 04:00,2,0.000,ALERT,212.61,302.07,59.986,1466841604,"201051344001158","219011344069620",0.00,16.30,0,300.27,304.18,0.0,0.0,0.000,451908.2,451908.2,36540,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466841676,675107.00
06/25/2016 04:00,2,0.000,ALERT,213.29,302.68,59.986,1466841604,"201051344000576","219011344069620",0.00,16.00,0,300.87,304.78,0.0,0.0,0.000,459047.0,459047.0,35939,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466841678,675108.00
06/25/2016 04:00,2,0.000,ALERT,212.38,300.27,59.970,1466841604,"274151322000087","219011344069620",0.00,17.50,0,298.47,302.98,0.0,0.0,0.000,684339.2,684339.2,29704,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466841680,675109.00
06/25/2016 04:15,2,0.000,ALERT,213.51,302.37,59.996,1466842503,"201051344000645","219011344069620",0.00,17.30,0,300.87,304.78,0.0,0.0,0.000,458649.6,458649.6,36072,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466842505,675110.00
06/25/2016 04:15,2,0.000,ALERT,212.83,302.37,59.991,1466842503,"274151322000085","219011344069620",0.00,17.30,0,299.97,303.58,0.0,0.0,0.000,712438.9,712438.9,29592,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466842507,675111.00
06/25/2016 04:15,2,0.000,ALERT,213.51,302.37,59.981,1466842503,"201051344000633","219011344069620",0.00,17.00,0,298.47,303.58,0.0,0.0,0.000,449815.9,449815.9,36563,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466842509,675112.00
06/25/2016 04:15,2,0.000,ALERT,213.06,302.68,59.970,1466842503,"201051344000469","219011344069620",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,451499.7,451499.7,36494,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466842511,675113.00
06/25/2016 04:15,2,0.000,ALERT,212.16,300.87,59.991,1466842503,"201051344000646","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,454090.0,454090.0,41040,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466842513,675114.00
06/25/2016 04:15,2,0.000,ALERT,212.38,302.98,60.018,1466842503,"274151322000052","219011344069620",0.00,17.50,0,299.97,303.88,0.0,0.0,0.000,727706.2,727706.2,29822,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466842515,675115.00
06/25/2016 04:15,2,0.000,ALERT,212.61,301.17,59.970,1466842503,"201051344000585","219011344069620",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,461657.7,461657.7,41047,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466842516,675116.00
06/25/2016 04:15,2,0.000,ALERT,212.38,301.17,59.981,1466842503,"201051344001230","219011344069620",0.00,17.00,0,299.37,303.28,0.0,0.0,0.000,457611.9,457611.9,40854,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466842518,675117.00
06/25/2016 04:15,2,0.000,ALERT,212.83,301.77,59.996,1466842503,"201051344000582","219011344069620",0.00,17.00,0,299.97,303.28,0.0,0.0,0.000,450842.5,450842.5,40998,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466842520,675118.00
06/25/2016 04:15,2,0.000,ALERT,212.16,301.17,59.986,1466842503,"201051344000955","219011344069620",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,463644.6,463644.6,40943,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466842522,675119.00
06/25/2016 04:15,2,0.000,ALERT,212.61,301.17,59.981,1466842503,"274151322000094","219011344069620",0.00,17.00,0,299.67,302.68,0.0,0.0,0.000,590669.6,590669.6,30933,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466842524,675120.00
