ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2016 04:15,2,0.000,ALERT,212.83,302.98,59.991,1466842503,"201051344000579","219011344069620",0.00,17.50,0,301.47,305.08,0.0,0.0,0.000,465544.0,465544.0,16565,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466842525,675121.00
06/25/2016 04:15,2,0.000,ALERT,212.38,301.17,59.991,1466842503,"201051344000890","219011344069620",0.00,17.30,0,299.67,303.88,0.0,0.0,0.000,460848.9,460848.9,40957,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466842527,675122.00
06/25/2016 04:15,2,0.000,ALERT,212.61,300.87,59.986,1466842503,"201051344000438","219011344069620",0.00,17.00,0,299.37,302.98,0.0,0.0,0.000,462713.8,462713.8,40962,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466842529,675123.00
06/25/2016 04:15,2,0.000,ALERT,212.61,300.27,59.981,1466842503,"201051344000417","219011344069620",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,454866.3,454866.3,41117,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466842531,675124.00
06/25/2016 04:15,2,0.000,ALERT,212.83,302.68,59.991,1466842503,"274151322000083","219011344069620",0.00,17.00,0,300.27,303.88,0.0,0.0,0.000,721146.5,721146.5,29902,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466842533,675125.00
06/25/2016 04:15,2,0.000,ALERT,213.06,302.07,59.981,1466842503,"274151322000076","219011344069620",0.00,17.50,0,299.97,303.58,0.0,0.0,0.000,768346.0,768346.0,29909,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466842535,675126.00
06/25/2016 04:15,2,0.000,ALERT,213.06,303.28,59.970,1466842503,"201051344000868","219011344069620",0.00,17.30,0,301.17,305.08,0.0,0.0,0.000,450489.6,450489.6,36216,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466842536,675127.00
06/25/2016 04:15,2,0.000,ALERT,212.61,302.98,59.981,1466842503,"274151322000095","219011344069620",0.00,16.70,0,300.87,304.18,0.0,0.0,0.000,760475.6,760475.6,29823,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466842538,675128.00
06/25/2016 04:15,2,0.000,ALERT,212.83,302.37,59.949,1466842503,"201051344000988","219011344069620",0.00,17.50,0,298.17,303.88,0.0,0.0,0.000,447366.5,447366.5,36507,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466842540,675129.00
06/25/2016 04:15,2,0.000,ALERT,212.38,300.57,59.991,1466842503,"201051344001025","219011344069620",0.00,17.00,0,298.77,303.58,0.0,0.0,0.000,461170.5,461170.5,41011,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466842542,675130.00
06/25/2016 04:15,2,0.000,ALERT,213.06,302.68,59.981,1466842503,"201051344000458","219011344069620",0.00,17.80,0,300.87,305.08,0.0,0.0,0.000,458212.3,458212.3,36431,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466842544,675131.00
06/25/2016 04:15,2,0.000,ALERT,213.51,302.07,59.949,1466842503,"201051344000853","219011344069620",0.00,17.00,0,300.57,304.48,0.0,0.0,0.000,457071.7,457071.7,36030,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466842545,675132.00
06/25/2016 04:15,2,0.000,ALERT,212.83,301.17,60.028,1466842503,"201051344000685","219011344069620",0.00,17.00,0,299.37,302.68,0.0,0.0,0.000,462087.5,462087.5,40868,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466842547,675133.00
06/25/2016 04:15,2,0.000,ALERT,212.61,300.57,59.981,1466842503,"201051344000917","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,458914.7,458914.7,40864,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466842549,675134.00
06/25/2016 04:15,2,0.000,ALERT,212.83,301.17,59.981,1466842503,"201051344001145","219011344069620",0.00,17.00,0,299.97,303.28,0.0,0.0,0.000,464116.3,464116.3,40720,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466842551,675135.00
06/25/2016 04:15,2,0.000,ALERT,212.61,300.27,59.954,1466842503,"201051344000651","219011344069620",0.00,16.70,0,298.77,302.07,0.0,0.0,0.000,456695.8,456695.8,41067,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466842553,675136.00
06/25/2016 04:15,2,0.000,ALERT,212.16,301.77,59.970,1466842503,"274151322000088","219011344069620",0.00,17.80,0,299.97,303.28,0.0,0.0,0.000,696328.5,696328.5,29554,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466842554,675137.00
06/25/2016 04:15,2,0.000,ALERT,213.29,301.17,59.975,1466842503,"274151322000068","219011344069620",0.00,18.00,0,299.37,302.37,0.0,0.0,0.000,590604.6,590604.6,31144,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466842556,675138.00
06/25/2016 04:15,2,0.000,ALERT,212.16,300.87,59.981,1466842503,"201051344001135","219011344069620",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,452700.3,452700.3,40999,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466842558,675139.00
06/25/2016 04:15,2,0.000,ALERT,212.83,303.28,59.986,1466842503,"201051344000594","219011344069620",0.00,17.30,0,299.97,304.78,0.0,0.0,0.000,462268.4,462268.4,36472,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466842560,675140.00
06/25/2016 04:15,2,0.000,ALERT,212.38,300.57,59.981,1466842503,"201051344001203","219011344069620",0.00,17.30,0,298.77,304.18,0.0,0.0,0.000,460036.9,460036.9,41042,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466842562,675141.00
06/25/2016 04:15,2,0.000,ALERT,212.61,302.07,59.986,1466842503,"274151322000054","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,711091.0,711091.0,29581,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466842563,675142.00
06/25/2016 04:15,2,0.000,ALERT,213.29,302.37,59.938,1466842503,"201051344000867","219011344069620",0.00,17.50,0,300.27,304.78,0.0,0.0,0.000,449637.4,449637.4,36479,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466842565,675143.00
06/25/2016 04:15,2,0.000,ALERT,212.38,300.57,60.028,1466842503,"201051344001093","219011344069620",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,458268.5,458268.5,40922,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466842567,675144.00
06/25/2016 04:15,2,0.000,ALERT,213.06,302.68,59.986,1466842503,"201051344000900","219011344069620",0.00,17.00,0,300.27,304.18,0.0,0.0,0.000,465510.3,465510.3,35863,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466842569,675145.00
06/25/2016 04:15,2,0.000,ALERT,213.29,301.77,59.981,1466842503,"201051344000648","219011344069620",0.00,17.00,0,299.97,304.18,0.0,0.0,0.000,456706.0,456706.0,36161,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466842570,675146.00
06/25/2016 04:15,2,0.000,ALERT,213.06,302.98,59.991,1466842503,"201051344000569","219011344069620",0.00,17.30,0,300.57,305.08,0.0,0.0,0.000,466457.6,466457.6,35788,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466842572,675147.00
06/25/2016 04:15,2,0.000,ALERT,213.06,302.98,60.007,1466842503,"201051344000983","219011344069620",0.00,17.30,0,300.87,304.78,0.0,0.0,0.000,458123.9,458123.9,36277,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466842574,675148.00
06/25/2016 04:15,2,0.000,ALERT,213.06,302.37,60.012,1466842503,"201051344001158","219011344069620",0.00,17.00,0,299.97,303.88,0.0,0.0,0.000,451908.2,451908.2,36542,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466842576,675149.00
06/25/2016 04:15,2,0.000,ALERT,213.51,302.98,59.991,1466842503,"201051344000576","219011344069620",0.00,17.00,0,300.27,304.48,0.0,0.0,0.000,459047.0,459047.0,35941,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466842578,675150.00
06/25/2016 04:15,2,0.000,ALERT,212.83,301.77,59.986,1466842503,"274151322000087","219011344069620",0.00,18.00,0,299.37,302.98,0.0,0.0,0.000,684339.2,684339.2,29706,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466842580,675151.00
06/25/2016 04:30,2,0.000,ALERT,213.51,302.37,59.975,1466843403,"201051344000645","219011344069620",0.00,18.00,0,300.57,304.18,0.0,0.0,0.000,458649.6,458649.6,36074,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466843405,675152.00
06/25/2016 04:30,2,0.000,ALERT,212.61,301.47,59.970,1466843403,"274151322000085","219011344069620",0.00,17.80,0,300.27,303.58,0.0,0.0,0.000,712438.9,712438.9,29594,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466843407,675153.00
06/25/2016 04:30,2,0.000,ALERT,213.51,301.77,59.928,1466843403,"201051344000633","219011344069620",0.00,17.50,0,299.07,303.88,0.0,0.0,0.000,449815.9,449815.9,36565,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466843409,675154.00
06/25/2016 04:30,2,0.000,ALERT,213.06,302.07,60.012,1466843403,"201051344000469","219011344069620",0.00,17.30,0,299.67,303.58,0.0,0.0,0.000,451499.7,451499.7,36496,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466843410,675155.00
06/25/2016 04:30,2,0.000,ALERT,211.93,300.87,59.965,1466843403,"201051344000646","219011344069620",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,454090.0,454090.0,41042,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466843412,675156.00
06/25/2016 04:30,2,0.000,ALERT,212.61,301.77,59.970,1466843403,"274151322000052","219011344069620",0.00,18.00,0,300.27,304.18,0.0,0.0,0.000,727706.2,727706.2,29824,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466843414,675157.00
06/25/2016 04:30,2,0.000,ALERT,212.38,301.47,59.965,1466843403,"201051344000585","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,461657.7,461657.7,41049,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466843416,675158.00
06/25/2016 04:30,2,0.000,ALERT,212.16,301.17,59.975,1466843403,"201051344001230","219011344069620",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,457611.9,457611.9,40856,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466843417,675159.00
06/25/2016 04:30,2,0.000,ALERT,212.83,301.77,59.986,1466843403,"201051344000582","219011344069620",0.00,17.50,0,299.67,303.28,0.0,0.0,0.000,450842.5,450842.5,41000,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466843419,675160.00
06/25/2016 04:30,2,0.000,ALERT,211.93,300.87,59.975,1466843403,"201051344000955","219011344069620",0.00,17.80,0,299.07,302.37,0.0,0.0,0.000,463644.6,463644.6,40945,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466843421,675161.00
06/25/2016 04:30,2,0.000,ALERT,212.83,301.47,59.975,1466843403,"274151322000094","219011344069620",0.00,17.50,0,299.97,302.98,0.0,0.0,0.000,590669.6,590669.6,30935,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466843423,675162.00
06/25/2016 04:30,2,0.000,ALERT,212.83,302.68,59.970,1466843403,"201051344000579","219011344069620",0.00,18.00,0,301.17,305.08,0.0,0.0,0.000,465544.0,465544.0,16567,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466843425,675163.00
06/25/2016 04:30,2,0.000,ALERT,212.16,301.47,59.970,1466843403,"201051344000890","219011344069620",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,460848.9,460848.9,40959,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466843426,675164.00
06/25/2016 04:30,2,0.000,ALERT,212.38,301.17,59.970,1466843403,"201051344000438","219011344069620",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,462713.8,462713.8,40964,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466843428,675165.00
06/25/2016 04:30,2,0.000,ALERT,212.61,300.57,59.981,1466843403,"201051344000417","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,454866.3,454866.3,41119,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466843430,675166.00
06/25/2016 04:30,2,0.000,ALERT,212.61,302.37,59.933,1466843403,"274151322000083","219011344069620",0.00,17.30,0,300.57,304.18,0.0,0.0,0.000,721146.5,721146.5,29904,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466843432,675167.00
06/25/2016 04:30,2,0.000,ALERT,213.06,301.77,59.975,1466843403,"274151322000076","219011344069620",0.00,18.00,0,300.27,303.58,0.0,0.0,0.000,768346.0,768346.0,29911,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466843434,675168.00
06/25/2016 04:30,2,0.000,ALERT,213.06,302.98,59.981,1466843403,"201051344000868","219011344069620",0.00,17.80,0,301.47,304.78,0.0,0.0,0.000,450489.6,450489.6,36218,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466843436,675169.00
06/25/2016 04:30,2,0.000,ALERT,212.61,302.98,59.959,1466843403,"274151322000095","219011344069620",0.00,17.30,0,301.17,304.48,0.0,0.0,0.000,760475.6,760475.6,29825,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466843438,675170.00
06/25/2016 04:30,2,0.000,ALERT,213.06,302.37,59.981,1466843403,"201051344000988","219011344069620",0.00,17.80,0,298.17,303.88,0.0,0.0,0.000,447366.5,447366.5,36509,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466843440,675171.00
06/25/2016 04:30,2,0.000,ALERT,212.16,300.57,59.954,1466843403,"201051344001025","219011344069620",0.00,17.50,0,298.77,303.28,0.0,0.0,0.000,461170.5,461170.5,41013,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466843441,675172.00
06/25/2016 04:30,2,0.000,ALERT,212.83,302.68,59.986,1466843403,"201051344000458","219011344069620",0.00,18.30,0,300.57,305.08,0.0,0.0,0.000,458212.3,458212.3,36433,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466843443,675173.00
06/25/2016 04:30,2,0.000,ALERT,213.51,302.37,60.007,1466843403,"201051344000853","219011344069620",0.00,17.50,0,300.57,304.18,0.0,0.0,0.000,457071.7,457071.7,36032,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466843445,675174.00
06/25/2016 04:30,2,0.000,ALERT,212.61,301.17,60.002,1466843403,"201051344000685","219011344069620",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,462087.5,462087.5,40870,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466843447,675175.00
06/25/2016 04:30,2,0.000,ALERT,212.38,300.57,59.949,1466843403,"201051344000917","219011344069620",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,458914.7,458914.7,40866,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466843449,675176.00
06/25/2016 04:30,2,0.000,ALERT,212.61,301.47,59.981,1466843403,"201051344001145","219011344069620",0.00,17.50,0,299.37,303.58,0.0,0.0,0.000,464116.3,464116.3,40722,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466843450,675177.00
06/25/2016 04:30,2,0.000,ALERT,212.38,300.27,59.975,1466843403,"201051344000651","219011344069620",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,456695.8,456695.8,41069,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466843452,675178.00
06/25/2016 04:30,2,0.000,ALERT,212.38,301.77,59.975,1466843403,"274151322000088","219011344069620",0.00,18.00,0,300.27,303.28,0.0,0.0,0.000,696328.5,696328.5,29556,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466843454,675179.00
06/25/2016 04:30,2,0.000,ALERT,213.29,301.17,59.981,1466843403,"274151322000068","219011344069620",0.00,18.70,0,299.67,302.68,0.0,0.0,0.000,590604.6,590604.6,31146,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466843456,675180.00
06/25/2016 04:30,2,0.000,ALERT,211.93,300.87,59.975,1466843403,"201051344001135","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,452700.3,452700.3,41001,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466843457,675181.00
06/25/2016 04:30,2,0.000,ALERT,212.83,302.98,59.981,1466843403,"201051344000594","219011344069620",0.00,17.80,0,300.57,304.78,0.0,0.0,0.000,462268.4,462268.4,36474,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466843459,675182.00
06/25/2016 04:30,2,0.000,ALERT,212.38,300.57,59.975,1466843403,"201051344001203","219011344069620",0.00,17.80,0,298.77,304.18,0.0,0.0,0.000,460036.9,460036.9,41044,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466843461,675183.00
06/25/2016 04:30,2,0.000,ALERT,212.61,301.77,59.970,1466843403,"274151322000054","219011344069620",0.00,18.30,0,300.27,303.88,0.0,0.0,0.000,711091.0,711091.0,29583,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466843463,675184.00
06/25/2016 04:30,2,0.000,ALERT,213.06,302.07,59.986,1466843403,"201051344000867","219011344069620",0.00,18.00,0,299.97,304.48,0.0,0.0,0.000,449637.4,449637.4,36481,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466843465,675185.00
06/25/2016 04:30,2,0.000,ALERT,212.38,301.17,59.970,1466843403,"201051344001093","219011344069620",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,458268.5,458268.5,40924,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466843466,675186.00
06/25/2016 04:30,2,0.000,ALERT,212.83,302.37,60.018,1466843403,"201051344000900","219011344069620",0.00,17.50,0,300.57,304.18,0.0,0.0,0.000,465510.3,465510.3,35865,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466843468,675187.00
06/25/2016 04:30,2,0.000,ALERT,213.06,301.47,59.986,1466843403,"201051344000648","219011344069620",0.00,17.30,0,299.67,304.18,0.0,0.0,0.000,456706.0,456706.0,36163,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466843470,675188.00
06/25/2016 04:30,2,0.000,ALERT,213.06,302.68,59.970,1466843403,"201051344000569","219011344069620",0.00,17.80,0,301.17,305.08,0.0,0.0,0.000,466457.6,466457.6,35790,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466843472,675189.00
06/25/2016 04:30,2,0.000,ALERT,213.06,302.37,59.922,1466843403,"201051344000983","219011344069620",0.00,18.00,0,300.87,304.48,0.0,0.0,0.000,458123.9,458123.9,36279,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466843474,675190.00
06/25/2016 04:30,2,0.000,ALERT,213.06,301.77,59.975,1466843403,"201051344001158","219011344069620",0.00,17.50,0,300.27,303.88,0.0,0.0,0.000,451908.2,451908.2,36544,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466843475,675191.00
06/25/2016 04:30,2,0.000,ALERT,213.51,302.68,60.023,1466843403,"201051344000576","219011344069620",0.00,17.50,0,300.87,304.48,0.0,0.0,0.000,459047.0,459047.0,35943,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466843477,675192.00
06/25/2016 04:30,2,0.000,ALERT,212.61,300.57,59.970,1466843403,"274151322000087","219011344069620",0.00,18.30,0,299.67,303.28,0.0,0.0,0.000,684339.2,684339.2,29708,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466843479,675193.00
06/25/2016 04:45,2,0.000,ALERT,213.06,302.07,59.996,1466844303,"201051344000645","219011344069620",0.00,18.30,0,299.97,304.18,0.0,0.0,0.000,458649.6,458649.6,36076,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466844305,675194.00
06/25/2016 04:45,2,0.000,ALERT,212.16,301.77,59.970,1466844303,"274151322000085","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,712438.9,712438.9,29596,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466844307,675195.00
06/25/2016 04:45,2,0.000,ALERT,213.06,301.77,59.944,1466844303,"201051344000633","219011344069620",0.00,17.80,0,297.87,303.58,0.0,0.0,0.000,449815.9,449815.9,36567,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466844309,675196.00
06/25/2016 04:45,2,0.000,ALERT,212.83,302.07,59.981,1466844303,"201051344000469","219011344069620",0.00,17.50,0,299.37,303.88,0.0,0.0,0.000,451499.7,451499.7,36498,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466844310,675197.00
06/25/2016 04:45,2,0.000,ALERT,212.16,301.17,59.959,1466844303,"201051344000646","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,454090.0,454090.0,41044,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466844312,675198.00
06/25/2016 04:45,2,0.000,ALERT,211.93,301.47,59.986,1466844303,"274151322000052","219011344069620",0.00,18.30,0,299.37,303.88,0.0,0.0,0.000,727706.2,727706.2,29826,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466844314,675199.00
06/25/2016 04:45,2,0.000,ALERT,212.83,301.77,59.986,1466844303,"201051344000585","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,461657.7,461657.7,41051,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466844316,675200.00
06/25/2016 04:45,2,0.000,ALERT,212.38,301.77,59.986,1466844303,"201051344001230","219011344069620",0.00,17.50,0,299.37,302.98,0.0,0.0,0.000,457611.9,457611.9,40858,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466844318,675201.00
06/25/2016 04:45,2,0.000,ALERT,212.83,302.37,59.986,1466844303,"201051344000582","219011344069620",0.00,17.80,0,299.97,303.58,0.0,0.0,0.000,450842.5,450842.5,41002,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466844319,675202.00
06/25/2016 04:45,2,0.000,ALERT,211.93,301.47,59.986,1466844303,"201051344000955","219011344069620",0.00,18.00,0,299.37,302.68,0.0,0.0,0.000,463644.6,463644.6,40947,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466844321,675203.00
06/25/2016 04:45,2,0.000,ALERT,211.93,300.87,59.991,1466844303,"274151322000094","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,590669.6,590669.6,30937,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466844323,675204.00
06/25/2016 04:45,2,0.000,ALERT,212.61,302.68,60.002,1466844303,"201051344000579","219011344069620",0.00,18.30,0,301.17,304.78,0.0,0.0,0.000,465544.0,465544.0,16569,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466844325,675205.00
06/25/2016 04:45,2,0.000,ALERT,212.16,302.07,60.002,1466844303,"201051344000890","219011344069620",0.00,18.00,0,299.07,303.88,0.0,0.0,0.000,460848.9,460848.9,40961,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466844326,675206.00
06/25/2016 04:45,2,0.000,ALERT,212.38,301.47,59.991,1466844303,"201051344000438","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,462713.8,462713.8,40966,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466844328,675207.00
06/25/2016 04:45,2,0.000,ALERT,212.61,300.57,59.991,1466844303,"201051344000417","219011344069620",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,454866.3,454866.3,41121,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466844330,675208.00
06/25/2016 04:45,2,0.000,ALERT,211.93,301.47,59.959,1466844303,"274151322000083","219011344069620",0.00,17.80,0,299.97,303.88,0.0,0.0,0.000,721146.5,721146.5,29906,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466844332,675209.00
06/25/2016 04:45,2,0.000,ALERT,212.61,301.77,59.991,1466844303,"274151322000076","219011344069620",0.00,18.30,0,299.67,303.88,0.0,0.0,0.000,768346.0,768346.0,29913,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466844334,675210.00
06/25/2016 04:45,2,0.000,ALERT,212.38,302.37,59.991,1466844303,"201051344000868","219011344069620",0.00,18.00,0,301.17,305.08,0.0,0.0,0.000,450489.6,450489.6,36220,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466844336,675211.00
06/25/2016 04:45,2,0.000,ALERT,212.16,302.98,59.991,1466844303,"274151322000095","219011344069620",0.00,17.50,0,300.57,304.18,0.0,0.0,0.000,760475.6,760475.6,29827,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466844338,675212.00
06/25/2016 04:45,2,0.000,ALERT,212.61,302.07,59.944,1466844303,"201051344000988","219011344069620",0.00,18.00,0,298.17,303.88,0.0,0.0,0.000,447366.5,447366.5,36511,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466844340,675213.00
06/25/2016 04:45,2,0.000,ALERT,212.38,300.87,59.991,1466844303,"201051344001025","219011344069620",0.00,17.50,0,298.47,303.28,0.0,0.0,0.000,461170.5,461170.5,41015,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466844342,675214.00
06/25/2016 04:45,2,0.000,ALERT,212.38,302.07,59.991,1466844303,"201051344000458","219011344069620",0.00,19.00,0,300.57,305.08,0.0,0.0,0.000,458212.3,458212.3,36435,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466844343,675215.00
06/25/2016 04:45,2,0.000,ALERT,213.29,302.07,59.991,1466844303,"201051344000853","219011344069620",0.00,18.00,0,300.57,304.48,0.0,0.0,0.000,457071.7,457071.7,36034,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466844345,675216.00
06/25/2016 04:45,2,0.000,ALERT,212.61,301.17,59.981,1466844303,"201051344000685","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,462087.5,462087.5,40872,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466844347,675217.00
06/25/2016 04:45,2,0.000,ALERT,212.61,301.17,59.996,1466844303,"201051344000917","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,458914.7,458914.7,40868,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466844349,675218.00
06/25/2016 04:45,2,0.000,ALERT,212.61,301.77,59.991,1466844303,"201051344001145","219011344069620",0.00,17.80,0,299.67,303.58,0.0,0.0,0.000,464116.3,464116.3,40724,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466844351,675219.00
06/25/2016 04:45,2,0.000,ALERT,212.38,300.57,59.996,1466844303,"201051344000651","219011344069620",0.00,17.50,0,298.77,302.37,0.0,0.0,0.000,456695.8,456695.8,41071,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466844353,675220.00
06/25/2016 04:45,2,0.000,ALERT,211.70,301.77,59.991,1466844303,"274151322000088","219011344069620",0.00,18.70,0,299.67,303.28,0.0,0.0,0.000,696328.5,696328.5,29558,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466844354,675221.00
06/25/2016 04:45,2,0.000,ALERT,212.61,300.87,59.986,1466844303,"274151322000068","219011344069620",0.00,19.00,0,299.07,302.68,0.0,0.0,0.000,590604.6,590604.6,31148,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466844356,675222.00
06/25/2016 04:45,2,0.000,ALERT,211.93,300.87,60.007,1466844303,"201051344001135","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,452700.3,452700.3,41003,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466844358,675223.00
06/25/2016 04:45,2,0.000,ALERT,212.38,302.68,59.944,1466844303,"201051344000594","219011344069620",0.00,18.00,0,300.27,304.48,0.0,0.0,0.000,462268.4,462268.4,36476,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466844360,675224.00
06/25/2016 04:45,2,0.000,ALERT,212.38,300.87,59.986,1466844303,"201051344001203","219011344069620",0.00,18.00,0,299.07,304.48,0.0,0.0,0.000,460036.9,460036.9,41046,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466844362,675225.00
06/25/2016 04:45,2,0.000,ALERT,212.16,302.07,59.981,1466844303,"274151322000054","219011344069620",0.00,19.00,0,299.67,303.88,0.0,0.0,0.000,711091.0,711091.0,29585,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466844363,675226.00
06/25/2016 04:45,2,0.000,ALERT,212.83,302.07,59.981,1466844303,"201051344000867","219011344069620",0.00,18.30,0,300.27,304.78,0.0,0.0,0.000,449637.4,449637.4,36483,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466844365,675227.00
06/25/2016 04:45,2,0.000,ALERT,212.38,301.17,59.986,1466844303,"201051344001093","219011344069620",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,458268.5,458268.5,40926,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466844367,675228.00
06/25/2016 04:45,2,0.000,ALERT,212.61,302.37,59.991,1466844303,"201051344000900","219011344069620",0.00,18.00,0,300.27,303.88,0.0,0.0,0.000,465510.3,465510.3,35867,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466844369,675229.00
06/25/2016 04:45,2,0.000,ALERT,212.83,301.47,59.981,1466844303,"201051344000648","219011344069620",0.00,17.50,0,299.67,304.18,0.0,0.0,0.000,456706.0,456706.0,36165,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466844371,675230.00
06/25/2016 04:45,2,0.000,ALERT,212.61,302.68,59.996,1466844303,"201051344000569","219011344069620",0.00,18.00,0,300.87,305.08,0.0,0.0,0.000,466457.6,466457.6,35792,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466844373,675231.00
06/25/2016 04:45,2,0.000,ALERT,212.61,302.37,59.996,1466844303,"201051344000983","219011344069620",0.00,18.30,0,300.57,304.78,0.0,0.0,0.000,458123.9,458123.9,36281,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466844374,675232.00
06/25/2016 04:45,2,0.000,ALERT,212.61,301.77,59.986,1466844303,"201051344001158","219011344069620",0.00,17.80,0,299.67,303.58,0.0,0.0,0.000,451908.2,451908.2,36546,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466844376,675233.00
06/25/2016 04:45,2,0.000,ALERT,213.06,302.37,59.991,1466844303,"201051344000576","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,459047.0,459047.0,35945,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466844378,675234.00
06/25/2016 04:45,2,0.000,ALERT,212.38,301.17,59.954,1466844303,"274151322000087","219011344069620",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,684339.2,684339.2,29710,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466844380,675235.00
06/25/2016 05:00,2,0.000,ALERT,213.06,302.07,59.991,1466845204,"201051344000645","219011344069620",0.00,18.70,0,300.27,303.58,0.0,0.0,0.000,458649.6,458649.6,36078,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466845206,675236.00
06/25/2016 05:00,2,0.000,ALERT,212.61,301.47,59.996,1466845204,"274151322000085","219011344069620",0.00,18.70,0,300.27,303.28,0.0,0.0,0.000,712438.9,712438.9,29598,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466845208,675237.00
06/25/2016 05:00,2,0.000,ALERT,213.29,301.77,59.991,1466845204,"201051344000633","219011344069620",0.00,18.00,0,298.17,303.28,0.0,0.0,0.000,449815.9,449815.9,36569,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466845209,675238.00
06/25/2016 05:00,2,0.000,ALERT,212.61,301.77,59.986,1466845204,"201051344000469","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,451499.7,451499.7,36500,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466845211,675239.00
06/25/2016 05:00,2,0.000,ALERT,211.93,300.57,59.986,1466845204,"201051344000646","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,454090.0,454090.0,41046,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466845213,675240.00
06/25/2016 05:00,2,0.000,ALERT,212.16,302.07,59.981,1466845204,"274151322000052","219011344069620",0.00,19.00,0,299.67,303.58,0.0,0.0,0.000,727706.2,727706.2,29828,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466845215,675241.00
06/25/2016 05:00,2,0.000,ALERT,212.38,300.87,60.002,1466845204,"201051344000585","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,461657.7,461657.7,41053,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466845217,675242.00
06/25/2016 05:00,2,0.000,ALERT,212.16,301.17,59.996,1466845204,"201051344001230","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,457611.9,457611.9,40860,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466845218,675243.00
06/25/2016 05:00,2,0.000,ALERT,212.61,301.47,59.986,1466845204,"201051344000582","219011344069620",0.00,18.30,0,300.27,303.88,0.0,0.0,0.000,450842.5,450842.5,41004,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466845220,675244.00
06/25/2016 05:00,2,0.000,ALERT,211.70,300.57,59.986,1466845204,"201051344000955","219011344069620",0.00,18.70,0,299.67,302.98,0.0,0.0,0.000,463644.6,463644.6,40949,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466845222,675245.00
06/25/2016 05:00,2,0.000,ALERT,212.61,301.47,59.991,1466845204,"274151322000094","219011344069620",0.00,18.00,0,299.67,302.68,0.0,0.0,0.000,590669.6,590669.6,30939,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466845224,675246.00
06/25/2016 05:00,2,0.000,ALERT,212.61,302.68,60.002,1466845204,"201051344000579","219011344069620",0.00,18.70,0,300.87,304.18,0.0,0.0,0.000,465544.0,465544.0,16571,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466845226,675247.00
06/25/2016 05:00,2,0.000,ALERT,211.93,300.87,59.991,1466845204,"201051344000890","219011344069620",0.00,18.30,0,300.27,303.88,0.0,0.0,0.000,460848.9,460848.9,40963,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466845227,675248.00
06/25/2016 05:00,2,0.000,ALERT,212.38,300.87,59.991,1466845204,"201051344000438","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,462713.8,462713.8,40968,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466845229,675249.00
06/25/2016 05:00,2,0.000,ALERT,212.16,299.97,59.996,1466845204,"201051344000417","219011344069620",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,454866.3,454866.3,41123,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466845231,675250.00
06/25/2016 05:00,2,0.000,ALERT,212.38,302.37,59.991,1466845204,"274151322000083","219011344069620",0.00,18.00,0,300.27,303.58,0.0,0.0,0.000,721146.5,721146.5,29908,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466845233,675251.00
06/25/2016 05:00,2,0.000,ALERT,212.83,301.47,59.975,1466845204,"274151322000076","219011344069620",0.00,18.70,0,300.27,303.58,0.0,0.0,0.000,768346.0,768346.0,29915,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466845235,675252.00
06/25/2016 05:00,2,0.000,ALERT,212.61,302.68,59.986,1466845204,"201051344000868","219011344069620",0.00,18.30,0,300.27,304.48,0.0,0.0,0.000,450489.6,450489.6,36222,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466845237,675253.00
06/25/2016 05:00,2,0.000,ALERT,212.38,302.68,59.981,1466845204,"274151322000095","219011344069620",0.00,17.80,0,301.17,304.18,0.0,0.0,0.000,760475.6,760475.6,29829,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466845238,675254.00
06/25/2016 05:00,2,0.000,ALERT,212.61,302.07,59.975,1466845204,"201051344000988","219011344069620",0.00,18.70,0,297.87,303.28,0.0,0.0,0.000,447366.5,447366.5,36513,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466845240,675255.00
06/25/2016 05:00,2,0.000,ALERT,211.93,299.97,59.981,1466845204,"201051344001025","219011344069620",0.00,18.00,0,299.07,303.88,0.0,0.0,0.000,461170.5,461170.5,41017,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466845242,675256.00
06/25/2016 05:00,2,0.000,ALERT,212.83,302.37,59.991,1466845204,"201051344000458","219011344069620",0.00,19.30,0,300.27,304.78,0.0,0.0,0.000,458212.3,458212.3,36437,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466845244,675257.00
06/25/2016 05:00,2,0.000,ALERT,213.29,302.07,59.944,1466845204,"201051344000853","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,457071.7,457071.7,36036,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466845246,675258.00
06/25/2016 05:00,2,0.000,ALERT,212.38,300.57,59.991,1466845204,"201051344000685","219011344069620",0.00,18.30,0,299.37,302.98,0.0,0.0,0.000,462087.5,462087.5,40874,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466845247,675259.00
06/25/2016 05:00,2,0.000,ALERT,212.38,300.27,59.996,1466845204,"201051344000917","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,458914.7,458914.7,40870,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466845249,675260.00
06/25/2016 05:00,2,0.000,ALERT,212.38,300.87,59.965,1466845204,"201051344001145","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,464116.3,464116.3,40726,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466845251,675261.00
06/25/2016 05:00,2,0.000,ALERT,212.16,299.97,59.975,1466845204,"201051344000651","219011344069620",0.00,18.00,0,299.07,302.37,0.0,0.0,0.000,456695.8,456695.8,41073,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466845253,675262.00
06/25/2016 05:00,2,0.000,ALERT,212.16,302.07,59.975,1466845204,"274151322000088","219011344069620",0.00,19.00,0,300.27,302.98,0.0,0.0,0.000,696328.5,696328.5,29560,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466845255,675263.00
06/25/2016 05:00,2,0.000,ALERT,212.83,300.87,60.018,1466845204,"274151322000068","219011344069620",0.00,19.30,0,299.67,302.37,0.0,0.0,0.000,590604.6,590604.6,31150,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466845256,675264.00
06/25/2016 05:00,2,0.000,ALERT,211.93,300.57,59.986,1466845204,"201051344001135","219011344069620",0.00,18.30,0,299.37,303.28,0.0,0.0,0.000,452700.3,452700.3,41005,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466845258,675265.00
