ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2016 05:00,2,0.000,ALERT,212.61,302.98,59.975,1466845204,"201051344000594","219011344069620",0.00,18.30,0,299.97,304.18,0.0,0.0,0.000,462268.4,462268.4,36478,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466845260,675266.00
06/25/2016 05:00,2,0.000,ALERT,212.16,300.57,59.981,1466845204,"201051344001203","219011344069620",0.00,18.70,0,299.37,304.48,0.0,0.0,0.000,460036.9,460036.9,41048,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466845262,675267.00
06/25/2016 05:00,2,0.000,ALERT,212.16,302.37,59.965,1466845204,"274151322000054","219011344069620",0.00,19.30,0,300.27,303.88,0.0,0.0,0.000,711091.0,711091.0,29587,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466845264,675268.00
06/25/2016 05:00,2,0.000,ALERT,212.83,302.07,59.981,1466845204,"201051344000867","219011344069620",0.00,19.00,0,299.97,304.18,0.0,0.0,0.000,449637.4,449637.4,36485,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466845265,675269.00
06/25/2016 05:00,2,0.000,ALERT,212.16,300.57,59.965,1466845204,"201051344001093","219011344069620",0.00,19.30,0,299.37,302.68,0.0,0.0,0.000,458268.5,458268.5,40928,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466845267,675270.00
06/25/2016 05:00,2,0.000,ALERT,212.61,302.07,59.981,1466845204,"201051344000900","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,465510.3,465510.3,35869,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466845269,675271.00
06/25/2016 05:00,2,0.000,ALERT,213.06,302.07,59.996,1466845204,"201051344000648","219011344069620",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,456706.0,456706.0,36167,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466845271,675272.00
06/25/2016 05:00,2,0.000,ALERT,212.83,302.98,59.970,1466845204,"201051344000569","219011344069620",0.00,18.30,0,300.87,304.48,0.0,0.0,0.000,466457.6,466457.6,35794,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466845273,675273.00
06/25/2016 05:00,2,0.000,ALERT,212.83,302.98,59.981,1466845204,"201051344000983","219011344069620",0.00,18.70,0,300.57,304.18,0.0,0.0,0.000,458123.9,458123.9,36283,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466845275,675274.00
06/25/2016 05:00,2,0.000,ALERT,212.83,302.07,60.002,1466845204,"201051344001158","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,451908.2,451908.2,36548,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466845276,675275.00
06/25/2016 05:00,2,0.000,ALERT,213.06,302.37,59.965,1466845204,"201051344000576","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,459047.0,459047.0,35947,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466845278,675276.00
06/25/2016 05:00,2,0.000,ALERT,212.61,301.47,59.970,1466845204,"274151322000087","219011344069620",0.00,19.30,0,299.67,302.68,0.0,0.0,0.000,684339.2,684339.2,29712,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466845280,675277.00
06/25/2016 05:15,2,0.000,ALERT,213.06,302.37,59.959,1466846103,"201051344000645","219011344069620",0.00,19.30,0,300.27,303.88,0.0,0.0,0.000,458649.6,458649.6,36080,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466846105,675278.00
06/25/2016 05:15,2,0.000,ALERT,212.38,301.17,59.959,1466846103,"274151322000085","219011344069620",0.00,19.30,0,299.97,303.28,0.0,0.0,0.000,712438.9,712438.9,29600,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466846107,675279.00
06/25/2016 05:15,2,0.000,ALERT,213.06,301.77,59.959,1466846103,"201051344000633","219011344069620",0.00,18.30,0,298.17,303.58,0.0,0.0,0.000,449815.9,449815.9,36571,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466846109,675280.00
06/25/2016 05:15,2,0.000,ALERT,212.61,302.07,59.959,1466846103,"201051344000469","219011344069620",0.00,18.30,0,299.07,303.58,0.0,0.0,0.000,451499.7,451499.7,36502,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466846111,675281.00
06/25/2016 05:15,2,0.000,ALERT,211.70,300.27,59.965,1466846103,"201051344000646","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,454090.0,454090.0,41048,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466846113,675282.00
06/25/2016 05:15,2,0.000,ALERT,211.93,301.77,59.959,1466846103,"274151322000052","219011344069620",0.00,19.30,0,299.67,303.58,0.0,0.0,0.000,727706.2,727706.2,29830,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466846114,675283.00
06/25/2016 05:15,2,0.000,ALERT,212.16,300.57,59.965,1466846103,"201051344000585","219011344069620",0.00,19.00,0,298.47,302.37,0.0,0.0,0.000,461657.7,461657.7,41055,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466846116,675284.00
06/25/2016 05:15,2,0.000,ALERT,211.70,300.57,59.944,1466846103,"201051344001230","219011344069620",0.00,18.30,0,299.07,302.37,0.0,0.0,0.000,457611.9,457611.9,40862,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466846118,675285.00
06/25/2016 05:15,2,0.000,ALERT,212.38,301.17,59.965,1466846103,"201051344000582","219011344069620",0.00,18.70,0,299.67,302.68,0.0,0.0,0.000,450842.5,450842.5,41006,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466846120,675286.00
06/25/2016 05:15,2,0.000,ALERT,211.70,300.57,60.007,1466846103,"201051344000955","219011344069620",0.00,19.00,0,298.77,302.07,0.0,0.0,0.000,463644.6,463644.6,40951,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466846122,675287.00
06/25/2016 05:15,2,0.000,ALERT,212.16,300.27,59.938,1466846103,"274151322000094","219011344069620",0.00,18.70,0,299.37,302.68,0.0,0.0,0.000,590669.6,590669.6,30941,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466846123,675288.00
06/25/2016 05:15,2,0.000,ALERT,212.61,302.68,59.959,1466846103,"201051344000579","219011344069620",0.00,19.00,0,300.87,304.78,0.0,0.0,0.000,465544.0,465544.0,16573,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466846125,675289.00
06/25/2016 05:15,2,0.000,ALERT,212.16,300.57,59.959,1466846103,"201051344000438","219011344069620",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,462713.8,462713.8,40970,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466846128,675290.00
06/25/2016 05:15,2,0.000,ALERT,212.16,299.97,59.949,1466846103,"201051344000417","219011344069620",0.00,18.70,0,298.17,301.47,0.0,0.0,0.000,454866.3,454866.3,41125,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466846130,675291.00
06/25/2016 05:15,2,0.000,ALERT,212.16,302.07,59.959,1466846103,"274151322000083","219011344069620",0.00,18.30,0,300.27,303.58,0.0,0.0,0.000,721146.5,721146.5,29910,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466846132,675292.00
06/25/2016 05:15,2,0.000,ALERT,212.61,301.17,59.949,1466846103,"274151322000076","219011344069620",0.00,19.00,0,299.97,303.28,0.0,0.0,0.000,768346.0,768346.0,29917,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466846134,675293.00
06/25/2016 05:15,2,0.000,ALERT,212.38,302.98,59.959,1466846103,"201051344000868","219011344069620",0.00,18.70,0,300.87,304.78,0.0,0.0,0.000,450489.6,450489.6,36224,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466846136,675294.00
06/25/2016 05:15,2,0.000,ALERT,212.16,302.37,59.965,1466846103,"274151322000095","219011344069620",0.00,18.30,0,300.87,304.18,0.0,0.0,0.000,760475.6,760475.6,29831,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466846138,675295.00
06/25/2016 05:15,2,0.000,ALERT,212.38,302.07,59.917,1466846103,"201051344000988","219011344069620",0.00,19.00,0,297.87,303.88,0.0,0.0,0.000,447366.5,447366.5,36515,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466846140,675296.00
06/25/2016 05:15,2,0.000,ALERT,211.70,299.67,59.959,1466846103,"201051344001025","219011344069620",0.00,18.30,0,298.17,302.68,0.0,0.0,0.000,461170.5,461170.5,41019,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466846141,675297.00
06/25/2016 05:15,2,0.000,ALERT,212.61,302.37,59.954,1466846103,"201051344000458","219011344069620",0.00,19.50,0,300.57,304.78,0.0,0.0,0.000,458212.3,458212.3,36439,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466846143,675298.00
06/25/2016 05:15,2,0.000,ALERT,213.29,302.07,59.986,1466846103,"201051344000853","219011344069620",0.00,18.70,0,300.27,304.18,0.0,0.0,0.000,457071.7,457071.7,36038,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466846145,675299.00
06/25/2016 05:15,2,0.000,ALERT,212.38,300.87,59.975,1466846103,"201051344000685","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,462087.5,462087.5,40876,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466846147,675300.00
06/25/2016 05:15,2,0.000,ALERT,211.93,299.97,59.959,1466846103,"201051344000917","219011344069620",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,458914.7,458914.7,40872,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466846149,675301.00
06/25/2016 05:15,2,0.000,ALERT,212.16,300.57,59.965,1466846103,"201051344001145","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,464116.3,464116.3,40728,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466846150,675302.00
06/25/2016 05:15,2,0.000,ALERT,212.16,299.97,59.965,1466846103,"201051344000651","219011344069620",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,456695.8,456695.8,41075,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466846152,675303.00
06/25/2016 05:15,2,0.000,ALERT,211.70,300.87,59.959,1466846103,"274151322000088","219011344069620",0.00,19.50,0,299.97,303.28,0.0,0.0,0.000,696328.5,696328.5,29562,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466846154,675304.00
06/25/2016 05:15,2,0.000,ALERT,212.83,299.97,59.959,1466846103,"274151322000068","219011344069620",0.00,19.50,0,299.37,302.37,0.0,0.0,0.000,590604.6,590604.6,31152,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466846156,675305.00
06/25/2016 05:15,2,0.000,ALERT,211.70,300.27,59.965,1466846103,"201051344001135","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,452700.3,452700.3,41007,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466846158,675306.00
06/25/2016 05:15,2,0.000,ALERT,212.38,302.68,59.959,1466846103,"201051344000594","219011344069620",0.00,18.70,0,300.27,304.48,0.0,0.0,0.000,462268.4,462268.4,36480,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466846159,675307.00
06/25/2016 05:15,2,0.000,ALERT,211.93,299.97,59.959,1466846103,"201051344001203","219011344069620",0.00,19.00,0,298.77,303.88,0.0,0.0,0.000,460036.9,460036.9,41050,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466846161,675308.00
06/25/2016 05:15,2,0.000,ALERT,211.93,300.87,59.959,1466846103,"274151322000054","219011344069620",0.00,19.50,0,299.97,303.58,0.0,0.0,0.000,711091.0,711091.0,29589,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466846163,675309.00
06/25/2016 05:15,2,0.000,ALERT,212.83,301.77,59.944,1466846103,"201051344000867","219011344069620",0.00,19.30,0,300.27,304.48,0.0,0.0,0.000,449637.4,449637.4,36487,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466846165,675310.00
06/25/2016 05:15,2,0.000,ALERT,211.70,299.97,59.959,1466846103,"201051344001093","219011344069620",0.00,19.50,0,298.47,302.07,0.0,0.0,0.000,458268.5,458268.5,40930,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466846166,675311.00
06/25/2016 05:15,2,0.000,ALERT,212.61,302.37,59.933,1466846103,"201051344000900","219011344069620",0.00,18.70,0,300.27,303.88,0.0,0.0,0.000,465510.3,465510.3,35871,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466846168,675312.00
06/25/2016 05:15,2,0.000,ALERT,212.38,300.87,59.981,1466846103,"201051344000648","219011344069620",0.00,18.30,0,299.97,304.18,0.0,0.0,0.000,456706.0,456706.0,36169,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466846170,675313.00
06/25/2016 05:15,2,0.000,ALERT,212.38,302.37,59.949,1466846103,"201051344000569","219011344069620",0.00,18.70,0,300.87,304.78,0.0,0.0,0.000,466457.6,466457.6,35796,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466846172,675314.00
06/25/2016 05:15,2,0.000,ALERT,212.38,301.77,59.959,1466846103,"201051344000983","219011344069620",0.00,19.00,0,300.87,304.48,0.0,0.0,0.000,458123.9,458123.9,36285,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466846174,675315.00
06/25/2016 05:15,2,0.000,ALERT,212.38,301.47,59.996,1466846103,"201051344001158","219011344069620",0.00,18.30,0,299.97,303.58,0.0,0.0,0.000,451908.2,451908.2,36550,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466846176,675316.00
06/25/2016 05:15,2,0.000,ALERT,212.83,302.07,59.975,1466846103,"201051344000576","219011344069620",0.00,18.70,0,300.57,304.18,0.0,0.0,0.000,459047.0,459047.0,35949,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466846178,675317.00
06/25/2016 05:15,2,0.000,ALERT,211.93,300.27,59.949,1466846103,"274151322000087","219011344069620",0.00,19.50,0,298.17,302.68,0.0,0.0,0.000,684339.2,684339.2,29714,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466846179,675318.00
06/25/2016 05:15,2,0.000,ALERT,211.70,300.87,60.002,1466846103,"201051344000890","219011344069620",0.00,18.70,0,299.37,303.58,0.0,0.0,0.000,460848.9,460848.9,40965,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466846181,675319.00
06/25/2016 05:30,2,0.000,ALERT,212.83,301.47,59.986,1466847003,"201051344000645","219011344069620",0.00,19.30,0,300.27,303.88,0.0,0.0,0.000,458649.6,458649.6,36082,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847005,675320.00
06/25/2016 05:30,2,0.000,ALERT,211.93,301.17,59.975,1466847003,"274151322000085","219011344069620",0.00,19.30,0,299.07,303.28,0.0,0.0,0.000,712438.9,712438.9,29602,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847007,675321.00
06/25/2016 05:30,2,0.000,ALERT,212.83,301.47,59.933,1466847003,"201051344000633","219011344069620",0.00,18.70,0,298.47,302.98,0.0,0.0,0.000,449815.9,449815.9,36573,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847009,675322.00
06/25/2016 05:30,2,0.000,ALERT,212.38,301.47,59.981,1466847003,"201051344000469","219011344069620",0.00,18.70,0,299.07,303.58,0.0,0.0,0.000,451499.7,451499.7,36504,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847011,675323.00
06/25/2016 05:30,2,0.000,ALERT,211.70,300.57,59.991,1466847003,"201051344000646","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,454090.0,454090.0,41050,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847012,675324.00
06/25/2016 05:30,2,0.000,ALERT,211.70,300.87,59.959,1466847003,"274151322000052","219011344069620",0.00,19.50,0,298.77,303.58,0.0,0.0,0.000,727706.2,727706.2,29832,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847014,675325.00
06/25/2016 05:30,2,0.000,ALERT,211.70,300.57,59.986,1466847003,"201051344001230","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,457611.9,457611.9,40864,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847017,675326.00
06/25/2016 05:30,2,0.000,ALERT,212.61,301.47,59.981,1466847003,"201051344000582","219011344069620",0.00,19.00,0,299.37,302.68,0.0,0.0,0.000,450842.5,450842.5,41008,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847019,675327.00
06/25/2016 05:30,2,0.000,ALERT,211.70,300.87,59.986,1466847003,"201051344000955","219011344069620",0.00,19.30,0,298.47,302.07,0.0,0.0,0.000,463644.6,463644.6,40953,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847021,675328.00
06/25/2016 05:30,2,0.000,ALERT,211.93,300.87,59.949,1466847003,"274151322000094","219011344069620",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,590669.6,590669.6,30943,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847023,675329.00
06/25/2016 05:30,2,0.000,ALERT,212.38,302.37,59.954,1466847003,"201051344000579","219011344069620",0.00,19.30,0,300.87,304.18,0.0,0.0,0.000,465544.0,465544.0,16575,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847024,675330.00
06/25/2016 05:30,2,0.000,ALERT,211.70,300.87,60.002,1466847003,"201051344000890","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,460848.9,460848.9,40967,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847026,675331.00
06/25/2016 05:30,2,0.000,ALERT,212.16,300.57,59.996,1466847003,"201051344000438","219011344069620",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,462713.8,462713.8,40972,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847028,675332.00
06/25/2016 05:30,2,0.000,ALERT,212.16,299.97,59.991,1466847003,"201051344000417","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,454866.3,454866.3,41127,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466847030,675333.00
06/25/2016 05:30,2,0.000,ALERT,211.93,302.07,59.981,1466847003,"274151322000083","219011344069620",0.00,19.00,0,299.07,303.58,0.0,0.0,0.000,721146.5,721146.5,29912,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847032,675334.00
06/25/2016 05:30,2,0.000,ALERT,212.61,301.17,60.002,1466847003,"274151322000076","219011344069620",0.00,19.30,0,298.77,303.28,0.0,0.0,0.000,768346.0,768346.0,29919,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847034,675335.00
06/25/2016 05:30,2,0.000,ALERT,212.38,302.37,59.986,1466847003,"201051344000868","219011344069620",0.00,19.00,0,300.87,304.48,0.0,0.0,0.000,450489.6,450489.6,36226,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847036,675336.00
06/25/2016 05:30,2,0.000,ALERT,212.16,302.68,60.012,1466847003,"274151322000095","219011344069620",0.00,18.70,0,299.97,304.18,0.0,0.0,0.000,760475.6,760475.6,29833,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847038,675337.00
06/25/2016 05:30,2,0.000,ALERT,212.38,301.77,59.938,1466847003,"201051344000988","219011344069620",0.00,19.30,0,297.57,303.58,0.0,0.0,0.000,447366.5,447366.5,36517,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847039,675338.00
06/25/2016 05:30,2,0.000,ALERT,211.93,299.97,59.975,1466847003,"201051344001025","219011344069620",0.00,18.70,0,297.87,302.68,0.0,0.0,0.000,461170.5,461170.5,41021,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847041,675339.00
06/25/2016 05:30,2,0.000,ALERT,212.38,302.07,59.933,1466847003,"201051344000458","219011344069620",0.00,19.80,0,300.57,304.48,0.0,0.0,0.000,458212.3,458212.3,36441,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847043,675340.00
06/25/2016 05:30,2,0.000,ALERT,213.06,301.47,59.981,1466847003,"201051344000853","219011344069620",0.00,19.00,0,299.97,303.88,0.0,0.0,0.000,457071.7,457071.7,36040,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847045,675341.00
06/25/2016 05:30,2,0.000,ALERT,212.38,300.87,59.975,1466847003,"201051344000685","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,462087.5,462087.5,40878,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847046,675342.00
06/25/2016 05:30,2,0.000,ALERT,212.38,300.27,59.944,1466847003,"201051344000917","219011344069620",0.00,19.80,0,296.96,301.47,0.0,0.0,0.000,458914.7,458914.7,40874,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847048,675343.00
06/25/2016 05:30,2,0.000,ALERT,212.38,300.87,59.944,1466847003,"201051344001145","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,464116.3,464116.3,40730,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847050,675344.00
06/25/2016 05:30,2,0.000,ALERT,212.16,299.97,59.986,1466847003,"201051344000651","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,456695.8,456695.8,41077,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466847052,675345.00
06/25/2016 05:30,2,0.000,ALERT,211.70,302.07,59.975,1466847003,"274151322000088","219011344069620",0.00,19.50,0,298.77,303.28,0.0,0.0,0.000,696328.5,696328.5,29564,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466847054,675346.00
06/25/2016 05:30,2,0.000,ALERT,212.83,301.17,59.959,1466847003,"274151322000068","219011344069620",0.00,19.80,0,298.17,302.37,0.0,0.0,0.000,590604.6,590604.6,31154,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847056,675347.00
06/25/2016 05:30,2,0.000,ALERT,211.70,300.27,60.012,1466847003,"201051344001135","219011344069620",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,452700.3,452700.3,41009,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847057,675348.00
06/25/2016 05:30,2,0.000,ALERT,212.16,302.37,59.975,1466847003,"201051344000594","219011344069620",0.00,19.00,0,299.97,304.18,0.0,0.0,0.000,462268.4,462268.4,36482,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847059,675349.00
06/25/2016 05:30,2,0.000,ALERT,212.38,300.57,59.970,1466847003,"201051344001203","219011344069620",0.00,19.00,0,298.47,303.88,0.0,0.0,0.000,460036.9,460036.9,41052,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466847061,675350.00
06/25/2016 05:30,2,0.000,ALERT,211.93,302.07,59.981,1466847003,"274151322000054","219011344069620",0.00,19.80,0,299.07,303.88,0.0,0.0,0.000,711091.0,711091.0,29591,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847063,675351.00
06/25/2016 05:30,2,0.000,ALERT,212.83,301.77,59.991,1466847003,"201051344000867","219011344069620",0.00,19.50,0,299.67,304.18,0.0,0.0,0.000,449637.4,449637.4,36489,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847065,675352.00
06/25/2016 05:30,2,0.000,ALERT,212.16,300.57,59.970,1466847003,"201051344001093","219011344069620",0.00,19.80,0,298.17,302.07,0.0,0.0,0.000,458268.5,458268.5,40932,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466847066,675353.00
06/25/2016 05:30,2,0.000,ALERT,212.38,301.77,59.933,1466847003,"201051344000900","219011344069620",0.00,19.00,0,299.97,303.58,0.0,0.0,0.000,465510.3,465510.3,35873,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847068,675354.00
06/25/2016 05:30,2,0.000,ALERT,212.83,301.47,59.975,1466847003,"201051344000648","219011344069620",0.00,18.70,0,299.37,303.88,0.0,0.0,0.000,456706.0,456706.0,36171,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466847070,675355.00
06/25/2016 05:30,2,0.000,ALERT,212.61,302.37,59.975,1466847003,"201051344000569","219011344069620",0.00,19.00,0,300.27,304.48,0.0,0.0,0.000,466457.6,466457.6,35798,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847072,675356.00
06/25/2016 05:30,2,0.000,ALERT,212.38,301.77,59.965,1466847003,"201051344000983","219011344069620",0.00,19.30,0,300.27,304.18,0.0,0.0,0.000,458123.9,458123.9,36287,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466847074,675357.00
06/25/2016 05:30,2,0.000,ALERT,212.61,301.47,59.975,1466847003,"201051344001158","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,451908.2,451908.2,36552,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847075,675358.00
06/25/2016 05:30,2,0.000,ALERT,212.83,302.07,59.954,1466847003,"201051344000576","219011344069620",0.00,19.00,0,299.67,303.88,0.0,0.0,0.000,459047.0,459047.0,35951,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466847077,675359.00
06/25/2016 05:30,2,0.000,ALERT,212.38,301.17,59.959,1466847003,"274151322000087","219011344069620",0.00,19.80,0,298.47,302.68,0.0,0.0,0.000,684339.2,684339.2,29716,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847079,675360.00
06/25/2016 05:30,2,0.000,ALERT,212.38,300.87,59.970,1466847003,"201051344000585","219011344069620",0.00,19.30,0,297.87,302.37,0.0,0.0,0.000,461657.7,461657.7,41057,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847081,675361.00
06/25/2016 05:45,2,0.000,ALERT,213.51,302.98,59.981,1466847903,"201051344000645","219011344069620",0.00,19.50,0,299.67,304.18,0.0,0.0,0.000,458649.6,458649.6,36084,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847905,675362.00
06/25/2016 05:45,2,0.000,ALERT,212.61,302.37,60.039,1466847903,"274151322000085","219011344069620",0.00,19.80,0,299.97,303.28,0.0,0.0,0.000,712438.9,712438.9,29604,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847907,675363.00
06/25/2016 05:45,2,0.000,ALERT,213.51,302.07,59.986,1466847903,"201051344000633","219011344069620",0.00,19.00,0,297.87,303.58,0.0,0.0,0.000,449815.9,449815.9,36575,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847909,675364.00
06/25/2016 05:45,2,0.000,ALERT,213.29,302.68,59.981,1466847903,"201051344000469","219011344069620",0.00,19.00,0,298.47,303.88,0.0,0.0,0.000,451499.7,451499.7,36506,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847910,675365.00
06/25/2016 05:45,2,0.000,ALERT,211.93,300.87,59.970,1466847903,"201051344000646","219011344069620",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,454090.0,454090.0,41052,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466847912,675366.00
06/25/2016 05:45,2,0.000,ALERT,212.38,302.37,59.986,1466847903,"274151322000052","219011344069620",0.00,19.80,0,299.67,303.58,0.0,0.0,0.000,727706.2,727706.2,29834,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466847914,675367.00
06/25/2016 05:45,2,0.000,ALERT,212.38,301.17,59.965,1466847903,"201051344000585","219011344069620",0.00,19.50,0,298.17,302.37,0.0,0.0,0.000,461657.7,461657.7,41059,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466847916,675368.00
06/25/2016 05:45,2,0.000,ALERT,212.38,301.47,59.996,1466847903,"201051344001230","219011344069620",0.00,19.30,0,299.07,302.37,0.0,0.0,0.000,457611.9,457611.9,40866,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847918,675369.00
06/25/2016 05:45,2,0.000,ALERT,213.06,302.07,59.986,1466847903,"201051344000582","219011344069620",0.00,19.30,0,299.37,302.98,0.0,0.0,0.000,450842.5,450842.5,41010,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847919,675370.00
06/25/2016 05:45,2,0.000,ALERT,211.93,301.17,59.996,1466847903,"201051344000955","219011344069620",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,463644.6,463644.6,40955,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466847921,675371.00
06/25/2016 05:45,2,0.000,ALERT,212.61,301.47,59.986,1466847903,"274151322000094","219011344069620",0.00,19.30,0,299.67,302.68,0.0,0.0,0.000,590669.6,590669.6,30945,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847923,675372.00
06/25/2016 05:45,2,0.000,ALERT,213.29,303.88,60.028,1466847903,"201051344000579","219011344069620",0.00,19.50,0,300.27,304.78,0.0,0.0,0.000,465544.0,465544.0,16577,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847925,675373.00
06/25/2016 05:45,2,0.000,ALERT,212.16,301.17,59.975,1466847903,"201051344000890","219011344069620",0.00,19.30,0,299.37,303.28,0.0,0.0,0.000,460848.9,460848.9,40969,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847927,675374.00
06/25/2016 05:45,2,0.000,ALERT,212.38,301.17,60.012,1466847903,"201051344000438","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,462713.8,462713.8,40974,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847928,675375.00
06/25/2016 05:45,2,0.000,ALERT,212.38,300.57,59.981,1466847903,"201051344000417","219011344069620",0.00,19.30,0,298.17,301.77,0.0,0.0,0.000,454866.3,454866.3,41129,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847930,675376.00
06/25/2016 05:45,2,0.000,ALERT,212.61,302.37,59.986,1466847903,"274151322000083","219011344069620",0.00,19.30,0,300.27,303.58,0.0,0.0,0.000,721146.5,721146.5,29914,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847932,675377.00
06/25/2016 05:45,2,0.000,ALERT,213.06,301.77,59.991,1466847903,"274151322000076","219011344069620",0.00,19.50,0,299.97,303.58,0.0,0.0,0.000,768346.0,768346.0,29921,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847934,675378.00
06/25/2016 05:45,2,0.000,ALERT,213.06,303.58,59.991,1466847903,"201051344000868","219011344069620",0.00,19.30,0,300.27,305.08,0.0,0.0,0.000,450489.6,450489.6,36228,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847936,675379.00
06/25/2016 05:45,2,0.000,ALERT,212.38,302.98,59.991,1466847903,"274151322000095","219011344069620",0.00,19.00,0,301.17,303.88,0.0,0.0,0.000,760475.6,760475.6,29835,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847938,675380.00
06/25/2016 05:45,2,0.000,ALERT,212.83,302.98,59.986,1466847903,"201051344000988","219011344069620",0.00,19.50,0,297.26,304.18,0.0,0.0,0.000,447366.5,447366.5,36519,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466847940,675381.00
06/25/2016 05:45,2,0.000,ALERT,212.16,300.57,59.991,1466847903,"201051344001025","219011344069620",0.00,19.00,0,298.47,302.98,0.0,0.0,0.000,461170.5,461170.5,41023,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847941,675382.00
06/25/2016 05:45,2,0.000,ALERT,212.83,302.98,59.996,1466847903,"201051344000458","219011344069620",0.00,20.00,0,299.67,305.08,0.0,0.0,0.000,458212.3,458212.3,36443,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466847943,675383.00
06/25/2016 05:45,2,0.000,ALERT,213.74,302.68,59.986,1466847903,"201051344000853","219011344069620",0.00,19.30,0,299.67,304.48,0.0,0.0,0.000,457071.7,457071.7,36042,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847945,675384.00
06/25/2016 05:45,2,0.000,ALERT,212.83,301.47,59.975,1466847903,"201051344000685","219011344069620",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,462087.5,462087.5,40880,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847947,675385.00
06/25/2016 05:45,2,0.000,ALERT,212.61,300.87,59.981,1466847903,"201051344000917","219011344069620",0.00,20.30,0,297.26,301.77,0.0,0.0,0.000,458914.7,458914.7,40876,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847949,675386.00
06/25/2016 05:45,2,0.000,ALERT,212.61,301.47,59.975,1466847903,"201051344001145","219011344069620",0.00,19.30,0,299.07,303.28,0.0,0.0,0.000,464116.3,464116.3,40732,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466847950,675387.00
06/25/2016 05:45,2,0.000,ALERT,212.38,300.57,59.975,1466847903,"201051344000651","219011344069620",0.00,19.00,0,298.47,301.77,0.0,0.0,0.000,456695.8,456695.8,41079,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847952,675388.00
06/25/2016 05:45,2,0.000,ALERT,212.16,302.07,59.954,1466847903,"274151322000088","219011344069620",0.00,20.00,0,300.27,303.28,0.0,0.0,0.000,696328.5,696328.5,29566,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847954,675389.00
06/25/2016 05:45,2,0.000,ALERT,213.29,301.17,59.975,1466847903,"274151322000068","219011344069620",0.00,20.30,0,299.67,302.37,0.0,0.0,0.000,590604.6,590604.6,31156,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847956,675390.00
06/25/2016 05:45,2,0.000,ALERT,212.16,301.17,59.981,1466847903,"201051344001135","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,452700.3,452700.3,41011,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847957,675391.00
06/25/2016 05:45,2,0.000,ALERT,213.06,303.58,59.986,1466847903,"201051344000594","219011344069620",0.00,19.30,0,299.67,304.78,0.0,0.0,0.000,462268.4,462268.4,36484,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847959,675392.00
06/25/2016 05:45,2,0.000,ALERT,212.61,301.17,59.975,1466847903,"201051344001203","219011344069620",0.00,19.30,0,298.77,304.18,0.0,0.0,0.000,460036.9,460036.9,41054,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847961,675393.00
06/25/2016 05:45,2,0.000,ALERT,212.38,302.07,59.970,1466847903,"274151322000054","219011344069620",0.00,20.00,0,300.27,303.58,0.0,0.0,0.000,711091.0,711091.0,29593,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847963,675394.00
06/25/2016 05:45,2,0.000,ALERT,213.29,302.98,59.986,1466847903,"201051344000867","219011344069620",0.00,19.80,0,299.67,304.78,0.0,0.0,0.000,449637.4,449637.4,36491,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847965,675395.00
06/25/2016 05:45,2,0.000,ALERT,212.61,301.17,59.986,1466847903,"201051344001093","219011344069620",0.00,20.00,0,298.77,302.37,0.0,0.0,0.000,458268.5,458268.5,40934,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847966,675396.00
06/25/2016 05:45,2,0.000,ALERT,213.06,302.98,60.023,1466847903,"201051344000900","219011344069620",0.00,19.30,0,299.67,304.18,0.0,0.0,0.000,465510.3,465510.3,35875,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847968,675397.00
06/25/2016 05:45,2,0.000,ALERT,213.51,302.37,59.991,1466847903,"201051344000648","219011344069620",0.00,19.00,0,299.37,304.48,0.0,0.0,0.000,456706.0,456706.0,36173,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466847970,675398.00
06/25/2016 05:45,2,0.000,ALERT,213.06,303.58,60.018,1466847903,"201051344000569","219011344069620",0.00,19.50,0,300.27,305.38,0.0,0.0,0.000,466457.6,466457.6,35800,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847972,675399.00
06/25/2016 05:45,2,0.000,ALERT,213.06,303.28,59.996,1466847903,"201051344000983","219011344069620",0.00,19.50,0,299.97,304.78,0.0,0.0,0.000,458123.9,458123.9,36289,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847974,675400.00
06/25/2016 05:45,2,0.000,ALERT,213.29,302.68,59.996,1466847903,"201051344001158","219011344069620",0.00,19.00,0,299.37,303.88,0.0,0.0,0.000,451908.2,451908.2,36554,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847976,675401.00
06/25/2016 05:45,2,0.000,ALERT,213.51,302.98,60.002,1466847903,"201051344000576","219011344069620",0.00,19.30,0,299.97,304.48,0.0,0.0,0.000,459047.0,459047.0,35953,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847978,675402.00
06/25/2016 05:45,2,0.000,ALERT,212.83,301.77,59.996,1466847903,"274151322000087","219011344069620",0.00,20.30,0,299.37,302.98,0.0,0.0,0.000,684339.2,684339.2,29718,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466847979,675403.00
06/25/2016 06:00,2,0.104,ALERT,213.74,302.68,59.970,1466848804,"201051344000645","219011344069620",19.10,19.80,0,300.27,304.48,2.0,0.0,0.000,458649.6,458649.6,36086,0,0,0,L,1122011218,0,122.23,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1466848806,675404.00
06/25/2016 06:00,2,0.051,ALERT,212.61,302.37,60.002,1466848804,"274151322000085","219011344069620",17.95,20.00,0,299.07,303.88,0.9,0.0,0.000,712438.9,712438.9,29606,0,0,0,L,1151911521,0,122.46,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1466848807,675405.00
06/25/2016 06:00,2,0.115,ALERT,213.74,302.37,59.996,1466848804,"201051344000633","219011344069620",18.05,19.30,0,298.47,304.18,2.1,0.1,0.000,449815.9,449815.9,36577,0,0,0,L,1122011218,0,122.23,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1466848809,675406.00
06/25/2016 06:00,2,0.137,ALERT,213.29,302.68,59.965,1466848804,"201051344000469","219011344069620",18.91,19.30,0,299.07,304.48,2.6,0.6,0.000,451499.7,451499.7,36508,0,0,0,L,1122011218,0,121.33,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1466848811,675407.00
06/25/2016 06:00,2,0.121,ALERT,212.38,301.47,59.970,1466848804,"201051344000646","219011344069620",17.83,19.50,0,297.57,302.68,2.2,0.2,0.000,454090.0,454090.0,41054,0,0,0,L,1122011218,0,122.23,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1466848813,675408.00
06/25/2016 06:00,2,0.074,ALERT,211.93,302.37,60.002,1466848804,"274151322000052","219011344069620",17.67,20.00,0,299.07,304.18,1.3,0.0,0.000,727706.2,727706.2,29836,0,0,0,L,1151911521,0,121.33,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1466848815,675409.00
06/25/2016 06:00,2,0.141,ALERT,212.83,301.77,59.959,1466848804,"201051344000585","219011344069620",18.37,19.80,0,297.57,302.68,2.6,0.6,0.000,461657.7,461657.7,41061,0,0,0,L,1122011218,0,121.55,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1466848816,675410.00
