ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2016 06:00,2,0.127,ALERT,212.61,302.07,59.959,1466848804,"201051344001230","219011344069620",15.70,19.30,0,298.47,302.98,2.0,0.0,0.000,457611.9,457611.9,40868,0,0,0,L,1122011218,0,122.23,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1466848818,675411.00
06/25/2016 06:00,2,0.119,ALERT,213.06,302.37,59.949,1466848804,"201051344000582","219011344069620",18.87,19.50,0,298.77,303.28,2.3,0.3,0.000,450842.5,450842.5,41012,0,0,0,L,1122011218,0,122.01,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1466848820,675412.00
06/25/2016 06:00,2,0.143,ALERT,212.38,301.77,59.965,1466848804,"201051344000955","219011344069620",18.17,19.80,0,298.17,302.68,2.6,0.6,0.000,463644.6,463644.6,40957,0,0,0,L,1122011218,0,121.33,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1466848822,675413.00
06/25/2016 06:00,2,0.000,ALERT,212.61,301.47,59.954,1466848804,"274151322000094","219011344069620",37.67,19.50,0,298.77,357.68,0.0,0.0,0.000,590669.6,590669.6,30947,0,0,0,L,1151911521,0,121.78,123.14,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1466848824,675414.00
06/25/2016 06:00,2,0.154,ALERT,213.06,303.58,59.949,1466848804,"201051344000579","219011344069620",19.10,19.80,0,300.87,305.08,3.0,1.0,0.000,465544.0,465544.0,16579,0,0,0,L,1122011218,0,121.55,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1466848825,675415.00
06/25/2016 06:00,2,0.137,ALERT,212.38,302.07,59.954,1466848804,"201051344000890","219011344069620",19.46,19.50,0,299.07,303.88,2.7,0.7,0.000,460848.9,460848.9,40971,0,0,0,L,1122011218,0,122.01,121.33,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1466848827,675416.00
06/25/2016 06:00,2,0.131,ALERT,213.06,301.77,59.917,1466848804,"201051344000438","219011344069620",18.71,19.30,0,298.47,303.28,2.5,0.5,0.000,462713.8,462713.8,40976,0,0,0,L,1122011218,0,122.23,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1466848829,675417.00
06/25/2016 06:00,2,0.158,ALERT,212.83,300.87,59.954,1466848804,"201051344000417","219011344069620",18.67,19.50,0,297.57,302.07,3.0,1.0,0.000,454866.3,454866.3,41131,0,0,0,L,1122011218,0,121.78,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1466848831,675418.00
06/25/2016 06:00,2,0.055,ALERT,212.61,302.37,59.954,1466848804,"274151322000083","219011344069620",18.65,19.50,0,299.37,304.18,1.0,0.0,0.000,721146.5,721146.5,29916,0,0,0,L,1151911521,0,122.01,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1466848833,675419.00
06/25/2016 06:00,2,0.057,ALERT,213.29,302.37,59.959,1466848804,"274151322000076","219011344069620",20.40,19.80,0,299.07,303.88,1.2,0.0,0.000,768346.0,768346.0,29923,0,0,0,L,1151911521,0,122.01,123.14,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1466848835,675420.00
06/25/2016 06:00,2,0.129,ALERT,213.06,303.58,59.959,1466848804,"201051344000868","219011344069620",19.14,19.50,0,300.87,305.38,2.5,0.5,0.000,450489.6,450489.6,36230,0,0,0,L,1122011218,0,121.55,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1466848836,675421.00
06/25/2016 06:00,2,0.049,ALERT,212.61,302.98,59.959,1466848804,"274151322000095","219011344069620",20.08,19.30,0,300.27,304.48,1.0,0.0,0.000,760475.6,760475.6,29837,0,0,0,L,1151911521,0,122.46,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1466848838,675422.00
06/25/2016 06:00,2,0.102,ALERT,213.06,302.98,59.954,1466848804,"201051344000988","219011344069620",20.10,19.80,0,297.87,304.48,2.1,0.1,0.000,447366.5,447366.5,36521,0,0,0,L,1122011218,0,121.55,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1466848840,675423.00
06/25/2016 06:00,2,0.113,ALERT,212.61,301.17,59.981,1466848804,"201051344001025","219011344069620",20.10,19.30,0,297.87,303.58,2.3,0.3,0.000,461170.5,461170.5,41025,0,0,0,L,1122011218,0,121.55,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1466848842,675424.00
06/25/2016 06:00,2,0.123,ALERT,213.29,303.28,59.928,1466848804,"201051344000458","219011344069620",19.98,20.30,0,300.57,305.38,2.5,0.5,0.000,458212.3,458212.3,36445,0,0,0,L,1122011218,0,122.01,122.46,0200,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466848844,675425.00
06/25/2016 06:00,2,0.113,ALERT,213.96,302.98,59.954,1466848804,"201051344000853","219011344069620",18.77,19.50,0,300.27,304.78,2.1,0.2,0.000,457071.7,457071.7,36044,0,0,0,L,1122011218,0,122.46,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1466848846,675426.00
06/25/2016 06:00,2,0.098,ALERT,213.06,302.07,59.954,1466848804,"201051344000685","219011344069620",19.24,19.50,0,298.17,302.68,1.9,0.0,0.000,462087.5,462087.5,40882,0,0,0,L,1122011218,0,122.68,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1466848847,675427.00
06/25/2016 06:00,2,0.123,ALERT,213.06,301.47,59.954,1466848804,"201051344000917","219011344069620",18.65,20.30,0,296.66,302.37,2.4,0.3,0.000,458914.7,458914.7,40878,0,0,0,L,1122011218,0,121.78,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1466848849,675428.00
06/25/2016 06:00,2,0.121,ALERT,213.06,302.07,59.970,1466848804,"201051344001145","219011344069620",19.40,19.50,0,298.77,303.58,2.4,0.4,0.000,464116.3,464116.3,40734,0,0,0,L,1122011218,0,122.01,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1466848851,675429.00
06/25/2016 06:00,2,0.129,ALERT,212.83,301.17,59.965,1466848804,"201051344000651","219011344069620",19.92,19.00,0,297.87,302.37,2.6,0.6,0.000,456695.8,456695.8,41081,0,0,0,L,1122011218,0,122.46,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1466848853,675430.00
06/25/2016 06:00,2,0.041,ALERT,212.16,302.37,59.938,1466848804,"274151322000088","219011344069620",19.02,20.30,0,299.07,303.88,0.8,0.0,0.000,696328.5,696328.5,29568,0,0,0,L,1151911521,0,122.46,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1466848855,675431.00
06/25/2016 06:00,2,0.008,ALERT,213.29,301.47,59.949,1466848804,"274151322000068","219011344069620",38.19,20.70,0,298.47,363.69,0.0,0.0,0.000,590604.6,590604.6,31158,0,0,0,L,1151911521,0,122.23,123.14,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1466848856,675432.00
06/25/2016 06:00,2,0.141,ALERT,212.38,301.77,59.944,1466848804,"201051344001135","219011344069620",20.00,19.50,0,298.47,303.28,2.9,0.8,0.000,452700.3,452700.3,41013,0,0,0,L,1122011218,0,121.78,121.78,0200,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466848858,675433.00
06/25/2016 06:00,2,0.127,ALERT,213.06,303.88,59.959,1466848804,"201051344000594","219011344069620",20.65,19.50,0,300.27,305.08,2.7,0.7,0.000,462268.4,462268.4,36486,0,0,0,L,1122011218,0,121.78,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1466848860,675434.00
06/25/2016 06:00,2,0.133,ALERT,212.83,301.77,59.954,1466848804,"201051344001203","219011344069620",19.54,19.80,0,298.17,304.48,2.6,0.6,0.000,460036.9,460036.9,41056,0,0,0,L,1122011218,0,122.46,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1466848862,675435.00
06/25/2016 06:00,2,0.051,ALERT,212.38,302.07,59.949,1466848804,"274151322000054","219011344069620",20.14,20.30,0,299.07,304.18,1.1,0.0,0.000,711091.0,711091.0,29595,0,0,0,L,1151911521,0,122.23,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1466848864,675436.00
06/25/2016 06:00,2,0.129,ALERT,213.51,302.98,59.949,1466848804,"201051344000867","219011344069620",20.34,20.00,0,299.97,305.08,2.7,0.6,0.000,449637.4,449637.4,36493,0,0,0,L,1122011218,0,122.01,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1466848866,675437.00
06/25/2016 06:00,2,0.154,ALERT,212.83,301.77,59.986,1466848804,"201051344001093","219011344069620",19.40,20.30,0,298.17,302.98,3.0,1.0,0.000,458268.5,458268.5,40936,0,0,0,L,1122011218,0,122.01,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1466848867,675438.00
06/25/2016 06:00,2,0.090,ALERT,213.29,303.58,59.959,1466848804,"201051344000900","219011344069620",19.94,19.50,0,299.97,304.48,1.9,0.0,0.000,465510.3,465510.3,35877,0,0,0,L,1122011218,0,122.01,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1466848869,675439.00
06/25/2016 06:00,2,0.133,ALERT,213.51,302.68,59.944,1466848804,"201051344000648","219011344069620",20.71,19.30,0,299.67,304.78,2.8,0.8,0.000,456706.0,456706.0,36175,0,0,0,L,1122011218,0,121.55,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1466848871,675440.00
06/25/2016 06:00,2,0.135,ALERT,213.29,303.88,59.954,1466848804,"201051344000569","219011344069620",20.36,19.50,0,300.87,305.38,2.8,0.8,0.000,466457.6,466457.6,35802,0,0,0,L,1122011218,0,121.33,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1466848873,675441.00
06/25/2016 06:00,2,0.141,ALERT,213.29,303.58,59.949,1466848804,"201051344000983","219011344069620",20.61,19.80,0,300.57,305.08,3.0,0.9,0.000,458124.0,458124.0,36291,0,0,0,L,1122011218,0,121.78,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1466848875,675442.00
06/25/2016 06:00,2,0.127,ALERT,213.29,302.98,59.933,1466848804,"201051344001158","219011344069620",19.12,19.30,0,299.67,304.18,2.5,0.5,0.000,451908.2,451908.2,36556,0,0,0,L,1122011218,0,121.55,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1466848876,675443.00
06/25/2016 06:00,2,0.125,ALERT,213.74,303.58,59.949,1466848804,"201051344000576","219011344069620",20.04,19.50,0,300.27,305.08,2.5,0.5,0.000,459047.0,459047.0,35955,0,0,0,L,1122011218,0,122.01,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1466848878,675444.00
06/25/2016 06:00,2,0.068,ALERT,212.83,301.77,59.938,1466848804,"274151322000087","219011344069620",19.40,20.70,0,298.47,303.28,1.3,0.0,0.000,684339.2,684339.2,29720,0,0,0,L,1151911521,0,122.23,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1466848880,675445.00
06/25/2016 06:15,2,0.188,ACTIVE,213.74,341.15,59.981,1466849703,"201051344000645","219011344069620",26.36,21.00,0,301.17,354.67,5.0,2.9,0.009,458650.0,458650.0,36088,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466849704,675446.00
06/25/2016 06:15,2,0.117,ACTIVE,212.83,341.15,59.986,1466849703,"274151322000085","219011344069620",24.73,21.50,0,300.57,348.36,2.9,0.9,0.009,712439.0,712439.0,29608,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466849705,675447.00
06/25/2016 06:15,2,0.211,ACTIVE,213.74,342.65,59.991,1466849703,"201051344000633","219011344069620",26.02,20.30,0,299.07,353.77,5.6,3.4,0.013,449816.4,449816.4,36579,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466849706,675448.00
06/25/2016 06:15,2,0.213,ACTIVE,213.51,341.15,60.007,1466849703,"201051344000469","219011344069620",26.90,20.00,0,300.27,351.97,5.9,3.8,0.013,451500.3,451500.3,36510,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466849707,675449.00
06/25/2016 06:15,2,0.199,ACTIVE,212.16,339.65,59.981,1466849703,"201051344000646","219011344069620",27.17,20.30,0,299.07,351.67,5.5,3.4,0.004,454090.5,454090.5,41056,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466849707,675450.00
06/25/2016 06:15,2,0.141,ACTIVE,212.61,341.45,59.986,1466849703,"274151322000052","219011344069620",25.47,21.80,0,300.27,351.97,3.7,1.6,0.000,727706.3,727706.3,29838,0,0,0,L,1151911521,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466849708,675451.00
06/25/2016 06:15,2,0.225,ACTIVE,212.61,339.34,59.986,1466849703,"201051344000585","219011344069620",26.58,21.00,0,299.37,351.97,6.0,3.9,0.009,461658.3,461658.3,41063,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466849709,675452.00
06/25/2016 06:15,2,0.213,ACTIVE,212.38,338.14,59.991,1466849703,"201051344001230","219011344069620",24.13,20.30,0,299.97,353.17,5.2,3.1,0.004,457612.3,457612.3,40870,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466849710,675453.00
06/25/2016 06:15,2,0.199,ACTIVE,213.06,339.04,59.986,1466849703,"201051344000582","219011344069620",25.78,20.30,0,300.57,345.96,5.2,3.1,0.009,450842.9,450842.9,41014,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466849711,675454.00
06/25/2016 06:15,2,0.227,ACTIVE,212.16,338.14,59.986,1466849703,"201051344000955","219011344069620",26.36,21.00,0,299.97,350.77,6.1,4.0,0.009,463645.2,463645.2,40959,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466849712,675455.00
06/25/2016 06:15,2,0.066,ALERT,212.83,340.25,59.959,1466849703,"274151322000094","219011344069620",27.95,20.70,0,299.97,383.23,1.9,0.0,0.000,590669.6,590669.6,30949,0,0,0,L,1151911521,0,122.01,122.91,0002,18,0,0,0,0,0,0,201,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1466849714,675456.00
06/25/2016 06:15,2,0.238,ACTIVE,213.29,340.25,59.986,1466849703,"201051344000579","219011344069620",26.64,21.00,0,301.47,352.57,6.5,4.3,0.009,465544.7,465544.7,16581,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466849715,675457.00
06/25/2016 06:15,2,0.219,ACTIVE,212.61,338.74,59.975,1466849703,"201051344000890","219011344069620",25.98,20.70,0,300.27,350.77,5.8,3.7,0.009,460849.5,460849.5,40973,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466849716,675458.00
06/25/2016 06:15,2,0.209,ACTIVE,212.83,339.04,60.002,1466849703,"201051344000438","219011344069620",26.56,20.30,0,299.97,351.07,5.7,3.5,0.004,462714.4,462714.4,40978,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466849717,675459.00
06/25/2016 06:15,2,0.203,ACTIVE,212.83,339.04,59.986,1466849703,"201051344000417","219011344069620",27.95,20.70,0,299.37,346.86,5.8,3.6,0.009,454866.9,454866.9,41133,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466849717,675460.00
06/25/2016 06:15,2,0.119,ACTIVE,212.83,341.75,59.970,1466849703,"274151322000083","219011344069620",25.11,21.30,0,300.87,350.47,3.0,1.0,0.009,721146.6,721146.6,29918,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466849718,675461.00
06/25/2016 06:15,2,0.133,ACTIVE,213.51,340.85,59.986,1466849703,"274151322000076","219011344069620",25.23,21.50,0,300.57,349.26,3.4,1.3,0.009,768346.1,768346.1,29925,0,0,0,L,1151911521,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466849719,675462.00
06/25/2016 06:15,2,0.209,ACTIVE,213.29,340.25,60.007,1466849703,"201051344000868","219011344069620",26.10,20.70,0,301.77,355.88,5.6,3.4,0.013,450490.1,450490.1,36232,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466849720,675463.00
06/25/2016 06:15,2,0.121,ACTIVE,212.61,339.65,59.975,1466849703,"274151322000095","219011344069620",24.95,21.00,0,301.47,348.06,3.1,1.1,0.000,760475.7,760475.7,29839,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466849721,675464.00
06/25/2016 06:15,2,0.172,ACTIVE,213.29,341.75,59.959,1466849703,"201051344000988","219011344069620",26.82,21.00,0,299.07,356.18,4.7,2.6,0.000,447366.8,447366.8,36523,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466849722,675465.00
06/25/2016 06:15,2,0.195,ACTIVE,212.38,338.14,59.981,1466849703,"201051344001025","219011344069620",26.50,20.30,0,299.67,361.59,5.3,3.2,0.009,461170.9,461170.9,41027,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466849723,675466.00
06/25/2016 06:15,2,0.201,ACTIVE,213.29,340.25,59.975,1466849703,"201051344000458","219011344069620",26.88,21.30,0,301.47,353.17,5.5,3.4,0.004,458212.8,458212.8,36447,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466849724,675467.00
06/25/2016 06:15,2,0.211,ACTIVE,213.96,342.35,59.981,1466849703,"201051344000853","219011344069620",24.61,20.30,0,301.47,353.77,5.3,3.2,0.004,457072.1,457072.1,36046,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466849725,675468.00
06/25/2016 06:15,2,0.186,ACTIVE,212.83,339.95,59.959,1466849703,"201051344000685","219011344069620",25.70,20.70,0,299.97,352.27,4.8,2.7,0.009,462087.8,462087.8,40884,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466849726,675469.00
06/25/2016 06:15,2,0.172,ACTIVE,212.83,339.34,59.975,1466849703,"201051344000917","219011344069620",27.57,21.50,0,298.47,347.16,4.8,2.8,0.000,458915.2,458915.2,40880,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466849727,675470.00
06/25/2016 06:15,2,0.193,ALERT,213.06,339.34,59.981,1466849703,"201051344001145","219011344069620",25.35,20.30,0,300.27,352.57,5.0,2.9,0.009,464116.7,464116.7,40736,0,0,0,L,1122011218,0,122.23,121.78,0002,20,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466849728,675471.00
06/25/2016 06:15,2,0.207,ACTIVE,212.83,339.04,59.970,1466849703,"201051344000651","219011344069620",25.96,20.00,0,299.67,352.57,5.5,3.3,0.009,456696.3,456696.3,41083,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466849729,675472.00
06/25/2016 06:15,2,0.109,ACTIVE,212.38,340.55,59.949,1466849703,"274151322000088","219011344069620",23.18,21.80,0,300.57,348.36,2.6,0.6,0.013,696328.5,696328.5,29570,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466849731,675473.00
06/25/2016 06:15,2,0.084,ALERT,213.51,341.75,59.975,1466849703,"274151322000068","219011344069620",29.46,21.80,0,299.67,386.23,2.5,0.5,0.004,590604.6,590604.6,31160,0,0,0,L,1151911521,0,122.46,122.91,0002,19,0,0,0,0,0,0,201,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1466849732,675474.00
06/25/2016 06:15,2,0.207,ACTIVE,212.38,337.84,59.970,1466849703,"201051344001135","219011344069620",26.98,20.70,0,299.97,356.48,5.7,3.6,0.013,452700.9,452700.9,41015,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466849733,675475.00
06/25/2016 06:15,2,0.211,ACTIVE,213.29,340.85,59.981,1466849703,"201051344000594","219011344069620",26.28,20.70,0,301.17,353.77,5.6,3.5,0.009,462268.9,462268.9,36488,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466849734,675476.00
06/25/2016 06:15,2,0.213,ACTIVE,212.83,338.74,59.986,1466849703,"201051344001203","219011344069620",25.66,20.70,0,299.97,352.87,5.6,3.4,0.009,460037.4,460037.4,41058,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466849735,675477.00
06/25/2016 06:15,2,0.119,ACTIVE,212.61,340.55,59.975,1466849703,"274151322000054","219011344069620",24.69,22.00,0,300.57,349.26,3.0,1.0,0.009,711091.0,711091.0,29597,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466849736,675478.00
06/25/2016 06:15,2,0.207,ACTIVE,213.51,339.95,59.991,1466849703,"201051344000867","219011344069620",26.20,21.00,0,301.17,351.37,5.5,3.4,0.009,449637.9,449637.9,36495,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466849737,675479.00
06/25/2016 06:15,2,0.195,ACTIVE,212.83,339.65,59.986,1466849703,"201051344001093","219011344069620",27.75,21.30,0,299.97,346.56,5.5,3.4,0.004,458269.0,458269.0,40938,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466849738,675480.00
06/25/2016 06:15,2,0.141,ACTIVE,213.29,341.15,59.991,1466849703,"201051344000900","219011344069620",28.13,20.70,0,301.17,347.76,4.0,2.0,0.004,465510.6,465510.6,35879,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466849739,675481.00
06/25/2016 06:15,2,0.215,ACTIVE,213.51,340.55,59.986,1466849703,"201051344000648","219011344069620",25.82,20.00,0,300.87,356.18,5.6,3.5,0.009,456706.6,456706.6,36177,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466849740,675482.00
06/25/2016 06:15,2,0.205,ACTIVE,213.51,339.95,59.949,1466849703,"201051344000569","219011344069620",26.60,20.70,0,302.07,348.96,5.5,3.4,0.009,466458.1,466458.1,35804,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466849741,675483.00
06/25/2016 06:15,2,0.217,ACTIVE,213.29,340.55,59.981,1466849703,"201051344000983","219011344069620",26.50,21.00,0,301.77,351.37,5.8,3.7,0.009,458124.5,458124.5,36293,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466849742,675484.00
06/25/2016 06:15,2,0.195,ACTIVE,213.29,340.25,59.986,1466849703,"201051344001158","219011344069620",25.96,20.00,0,300.87,354.37,5.2,3.1,0.013,451908.7,451908.7,36558,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466849742,675485.00
06/25/2016 06:15,2,0.211,ACTIVE,213.96,341.45,59.991,1466849703,"201051344000576","219011344069620",25.47,20.30,0,301.47,354.07,5.5,3.4,0.009,459047.5,459047.5,35957,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466849743,675486.00
06/25/2016 06:15,2,0.127,ALERT,213.06,327.02,59.975,1466849703,"274151322000087","219011344069620",24.11,21.50,0,299.67,341.75,3.1,1.1,0.000,684339.2,684339.2,29722,0,0,0,L,1151911521,0,122.23,122.68,0002,20,0,0,0,0,0,0,48,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466849745,675487.00
06/25/2016 06:30,2,0.246,ALERT,214.41,342.05,59.975,1466850603,"201051344000645","219011344069620",25.98,21.50,0,301.47,345.96,6.5,4.3,0.027,458651.0,458651.0,36089,0,0,0,L,1122011218,0,122.68,122.68,0002,19,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466850605,675488.00
06/25/2016 06:30,2,0.174,ACTIVE,213.29,342.05,59.970,1466850603,"274151322000085","219011344069620",24.79,22.50,0,325.22,354.07,4.4,2.3,0.018,712439.4,712439.4,29609,0,0,0,L,1151911521,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466850606,675489.00
06/25/2016 06:30,2,0.258,ALERT,214.41,343.85,59.970,1466850603,"201051344000633","219011344069620",27.04,21.30,0,300.27,347.46,7.1,4.9,0.022,449817.5,449817.5,36580,0,0,0,L,1122011218,0,122.68,122.68,0002,21,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466850608,675490.00
06/25/2016 06:30,2,0.271,ALERT,213.96,342.35,60.023,1466850603,"201051344000469","219011344069620",26.28,20.70,0,301.17,345.66,7.3,5.1,0.022,451501.4,451501.4,36511,0,0,0,L,1122011218,0,122.01,122.68,0002,18,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466850610,675491.00
06/25/2016 06:30,2,0.256,ALERT,212.83,340.55,59.970,1466850603,"201051344000646","219011344069620",27.15,21.50,0,299.37,342.95,7.1,4.9,0.022,454091.5,454091.5,41057,0,0,0,L,1122011218,0,122.46,121.78,0002,19,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466850612,675492.00
06/25/2016 06:30,2,0.201,ACTIVE,213.06,340.55,60.002,1466850603,"274151322000052","219011344069620",25.72,22.80,0,336.04,345.36,5.2,3.1,0.009,727706.9,727706.9,29839,0,0,0,L,1151911521,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466850612,675493.00
06/25/2016 06:30,2,0.271,ALERT,213.29,340.55,59.975,1466850603,"201051344000585","219011344069620",27.63,22.00,0,299.97,343.85,7.6,5.4,0.022,461659.4,461659.4,41064,0,0,0,L,1122011218,0,122.01,122.46,0002,19,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466850614,675494.00
06/25/2016 06:30,2,0.250,ALERT,213.29,339.04,60.012,1466850603,"201051344001230","219011344069620",26.98,21.30,0,299.97,341.75,6.8,4.7,0.022,457613.3,457613.3,40871,0,0,0,L,1122011218,0,122.68,121.78,0002,19,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466850616,675495.00
06/25/2016 06:30,2,0.244,ALERT,213.51,340.85,59.975,1466850603,"201051344000582","219011344069620",26.90,21.00,0,300.27,343.25,6.7,4.6,0.022,450843.9,450843.9,41015,0,0,0,L,1122011218,0,122.46,122.46,0002,19,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466850618,675496.00
06/25/2016 06:30,2,0.273,ALERT,212.83,339.34,59.970,1466850603,"201051344000955","219011344069620",27.21,21.50,0,299.97,343.55,7.6,5.4,0.018,463646.4,463646.4,40960,0,0,0,L,1122011218,0,121.78,122.01,0002,19,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466850620,675497.00
06/25/2016 06:30,2,0.104,ACTIVE,213.29,341.75,59.965,1466850603,"274151322000094","219011344069620",30.49,22.00,0,300.27,384.43,3.2,1.1,0.009,590669.7,590669.7,30951,0,0,0,L,1151911521,0,122.23,123.36,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466850621,675498.00
06/25/2016 06:30,2,0.287,ALERT,213.74,341.45,59.944,1466850603,"201051344000579","219011344069620",27.37,21.80,0,302.68,345.96,8.0,5.8,0.022,465546.0,465546.0,16582,0,0,0,L,1122011218,0,122.23,122.23,0002,18,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466850623,675499.00
06/25/2016 06:30,2,0.266,ALERT,213.29,339.34,59.970,1466850603,"201051344000890","219011344069620",27.23,21.50,0,300.87,343.55,7.4,5.2,0.022,460850.6,460850.6,40974,0,0,0,L,1122011218,0,122.68,121.55,0002,21,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466850625,675500.00
06/25/2016 06:30,2,0.256,ALERT,213.29,339.95,59.965,1466850603,"201051344000438","219011344069620",27.65,21.30,0,300.27,343.55,7.2,5.0,0.022,462715.5,462715.5,40979,0,0,0,L,1122011218,0,122.68,122.01,0002,21,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466850626,675501.00
06/25/2016 06:30,2,0.279,ALERT,213.29,339.65,59.944,1466850603,"201051344000417","219011344069620",27.19,21.80,0,299.67,344.15,7.7,5.5,0.022,454868.1,454868.1,41134,0,0,0,L,1122011218,0,122.23,122.01,0002,19,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466850628,675502.00
06/25/2016 06:30,2,0.176,ACTIVE,213.51,342.35,59.965,1466850603,"274151322000083","219011344069620",25.43,22.30,0,320.41,357.38,4.6,2.5,0.009,721147.0,721147.0,29919,0,0,0,L,1151911521,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466850629,675503.00
06/25/2016 06:30,2,0.186,ACTIVE,213.74,341.45,59.949,1466850603,"274151322000076","219011344069620",26.98,22.80,0,338.74,345.06,5.1,3.0,0.018,768346.7,768346.7,29926,0,0,0,L,1151911521,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466850630,675504.00
06/25/2016 06:30,2,0.254,ALERT,213.96,342.35,59.965,1466850603,"201051344000868","219011344069620",27.35,21.50,0,302.98,345.96,7.1,4.9,0.022,450491.2,450491.2,36233,0,0,0,L,1122011218,0,122.23,122.68,0002,19,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466850632,675505.00
06/25/2016 06:30,2,0.176,ACTIVE,213.29,341.45,59.965,1466850603,"274151322000095","219011344069620",25.96,22.00,0,328.52,351.07,4.6,2.5,0.013,760476.1,760476.1,29840,0,0,0,L,1151911521,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466850633,675506.00
06/25/2016 06:30,2,0.232,ALERT,213.74,343.55,59.970,1466850603,"201051344000988","219011344069620",26.22,21.80,0,299.97,346.86,6.2,4.1,0.031,447367.7,447367.7,36524,0,0,0,L,1122011218,0,122.23,122.46,0002,19,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466850635,675507.00
06/25/2016 06:30,2,0.244,ALERT,213.06,339.04,59.970,1466850603,"201051344001025","219011344069620",27.67,21.30,0,299.67,343.85,6.9,4.7,0.022,461171.9,461171.9,41028,0,0,0,L,1122011218,0,122.01,122.01,0002,18,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466850637,675508.00
06/25/2016 06:30,2,0.254,ALERT,213.96,341.45,59.944,1466850603,"201051344000458","219011344069620",27.51,22.00,0,302.37,345.66,7.1,4.9,0.018,458213.8,458213.8,36448,0,0,0,L,1122011218,0,122.46,122.46,0002,19,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466850639,675509.00
06/25/2016 06:30,2,0.256,ALERT,214.64,343.55,59.970,1466850603,"201051344000853","219011344069620",26.82,21.30,0,301.77,347.16,7.0,4.8,0.027,457073.1,457073.1,36047,0,0,0,L,1122011218,0,122.91,122.68,0002,21,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466850640,675510.00
06/25/2016 06:30,2,0.219,ALERT,213.51,340.85,59.970,1466850603,"201051344000685","219011344069620",27.43,21.50,0,299.97,343.85,6.1,4.0,0.022,462088.7,462088.7,40885,0,0,0,L,1122011218,0,123.14,121.78,0002,19,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466850642,675511.00
06/25/2016 06:30,2,0.234,ALERT,213.29,340.55,59.965,1466850603,"201051344000917","219011344069620",28.05,22.00,0,298.77,344.45,6.7,4.5,0.022,458916.1,458916.1,40881,0,0,0,L,1122011218,0,122.23,122.46,0002,19,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466850644,675512.00
06/25/2016 06:30,2,0.236,ACTIVE,213.51,340.85,59.970,1466850603,"201051344001145","219011344069620",26.98,21.30,0,299.67,344.15,6.5,4.3,0.022,464117.6,464117.6,40738,0,0,0,L,1122011218,0,122.46,122.01,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466850645,675513.00
06/25/2016 06:30,2,0.256,ALERT,213.51,340.85,59.965,1466850603,"201051344000651","219011344069620",26.50,20.70,0,299.67,343.25,6.9,4.7,0.022,456697.3,456697.3,41084,0,0,0,L,1122011218,0,122.91,121.78,0002,18,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466850647,675514.00
06/25/2016 06:30,2,0.162,ACTIVE,213.06,339.65,59.928,1466850603,"274151322000088","219011344069620",24.11,22.80,0,328.52,350.47,4.0,1.9,0.004,696328.8,696328.8,29571,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466850648,675515.00
06/25/2016 06:30,2,0.123,ALERT,213.96,342.05,59.933,1466850603,"274151322000068","219011344069620",30.75,23.00,0,300.57,386.23,3.9,1.8,0.009,590604.9,590604.9,31162,0,0,0,L,1151911521,0,122.68,123.36,0002,21,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466850649,675516.00
06/25/2016 06:30,2,0.268,ALERT,213.06,339.34,59.959,1466850603,"201051344001135","219011344069620",27.15,21.30,0,300.57,342.65,7.4,5.2,0.022,452702.0,452702.0,41016,0,0,0,L,1122011218,0,122.46,121.78,0002,21,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466850651,675517.00
06/25/2016 06:30,2,0.258,ALERT,213.96,342.05,59.954,1466850603,"201051344000594","219011344069620",27.49,21.50,0,301.77,345.66,7.2,5.0,0.027,462270.0,462270.0,36489,0,0,0,L,1122011218,0,122.46,122.23,0002,18,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466850653,675518.00
06/25/2016 06:30,2,0.256,ALERT,213.29,339.65,59.959,1466850603,"201051344001203","219011344069620",26.92,21.50,0,300.57,344.45,7.0,4.8,0.022,460038.5,460038.5,41059,0,0,0,L,1122011218,0,122.91,121.78,0002,18,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466850655,675519.00
06/25/2016 06:30,2,0.174,ACTIVE,213.51,342.65,59.959,1466850603,"274151322000054","219011344069620",25.23,23.30,0,333.03,345.96,4.5,2.4,0.018,711091.4,711091.4,29598,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466850656,675520.00
06/25/2016 06:30,2,0.250,ALERT,214.41,341.75,59.965,1466850603,"201051344000867","219011344069620",27.57,22.00,0,301.47,346.26,7.0,4.9,0.018,449639.0,449639.0,36496,0,0,0,L,1122011218,0,122.68,122.46,0002,19,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466850657,675521.00
06/25/2016 06:30,2,0.266,ALERT,213.29,340.25,59.959,1466850603,"201051344001093","219011344069620",27.33,21.80,0,299.67,343.55,7.4,5.2,0.022,458270.2,458270.2,40939,0,0,0,L,1122011218,0,122.46,122.01,0002,21,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466850659,675522.00
06/25/2016 06:30,2,0.211,ALERT,213.96,342.35,59.965,1466850603,"201051344000900","219011344069620",27.39,21.30,0,301.77,345.36,5.9,3.8,0.027,465511.4,465511.4,35880,0,0,0,L,1122011218,0,122.46,122.46,0002,18,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466850661,675523.00
06/25/2016 06:30,2,0.258,ALERT,214.19,342.35,59.965,1466850603,"201051344000648","219011344069620",27.51,21.00,0,301.47,346.26,7.2,5.1,0.022,456707.7,456707.7,36178,0,0,0,L,1122011218,0,122.01,122.91,0002,18,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466850663,675524.00
06/25/2016 06:30,2,0.254,ACTIVE,214.19,342.35,59.954,1466850603,"201051344000569","219011344069620",27.53,21.50,0,312.59,362.49,7.1,4.9,0.022,466459.2,466459.2,35805,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466850664,675525.00
06/25/2016 06:30,2,0.264,ALERT,214.19,341.75,59.965,1466850603,"201051344000983","219011344069620",27.57,21.50,0,302.68,345.66,7.4,5.2,0.022,458125.7,458125.7,36294,0,0,0,L,1122011218,0,122.46,122.46,0002,21,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466850665,675526.00
06/25/2016 06:30,2,0.246,ALERT,214.19,342.35,59.965,1466850603,"201051344001158","219011344069620",27.02,21.30,0,301.47,345.06,6.7,4.6,0.022,451909.7,451909.7,36559,0,0,0,L,1122011218,0,122.23,122.46,0002,20,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466850667,675527.00
06/25/2016 06:30,2,0.258,ALERT,214.41,343.25,59.959,1466850603,"201051344000576","219011344069620",26.94,21.30,0,301.77,347.16,7.1,4.9,0.022,459048.6,459048.6,35958,0,0,0,L,1122011218,0,122.68,122.46,0002,18,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466850669,675528.00
06/25/2016 06:30,2,0.182,ACTIVE,213.51,341.75,59.970,1466850603,"274151322000087","219011344069620",24.49,23.30,0,300.27,348.36,4.5,2.4,0.018,684339.7,684339.7,29724,0,0,0,L,1151911521,0,122.68,123.14,0002,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466850670,675529.00
06/25/2016 06:45,2,0.314,ACTIVE,214.19,342.95,59.965,1466851504,"201051344000645","219011344069620",27.41,22.30,0,337.54,349.56,8.8,6.5,0.040,458652.3,458652.3,36091,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466851505,675530.00
06/25/2016 06:45,2,0.248,ACTIVE,213.51,341.75,59.975,1466851504,"274151322000085","219011344069620",25.88,23.30,0,338.14,345.06,6.5,4.4,0.031,712440.2,712440.2,29610,0,0,0,L,1151911521,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466851506,675531.00
06/25/2016 06:45,2,0.330,ACTIVE,214.64,344.45,59.954,1466851504,"201051344000633","219011344069620",27.23,21.80,0,336.04,349.56,9.2,6.9,0.049,449818.9,449818.9,36582,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466851506,675532.00
06/25/2016 06:45,2,0.334,ACTIVE,213.96,342.35,59.965,1466851504,"201051344000469","219011344069620",27.73,21.30,0,335.74,346.86,9.4,7.1,0.044,451502.9,451502.9,36513,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466851507,675533.00
06/25/2016 06:45,2,0.330,ACTIVE,213.06,340.25,59.949,1466851504,"201051344000646","219011344069620",27.47,22.30,0,333.93,345.36,9.2,7.0,0.044,454093.0,454093.0,41059,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466851508,675534.00
06/25/2016 06:45,2,0.273,ACTIVE,213.06,341.45,59.965,1466851504,"274151322000052","219011344069620",26.64,23.80,0,336.94,345.36,7.4,5.2,0.035,727707.9,727707.9,29840,0,0,0,L,1151911521,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466851509,675535.00
06/25/2016 06:45,2,0.344,ACTIVE,213.29,340.85,59.965,1466851504,"201051344000585","219011344069620",27.73,22.30,0,333.93,345.36,9.7,7.5,0.040,461661.0,461661.0,41066,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466851510,675536.00
06/25/2016 06:45,2,0.309,ACTIVE,213.29,339.95,59.959,1466851504,"201051344001230","219011344069620",27.41,22.00,0,333.63,344.76,8.6,6.4,0.040,457614.6,457614.6,40873,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466851511,675537.00
06/25/2016 06:45,2,0.316,ACTIVE,213.96,341.15,59.959,1466851504,"201051344000582","219011344069620",27.08,21.50,0,335.14,345.66,8.7,6.4,0.040,450845.2,450845.2,41017,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466851512,675538.00
06/25/2016 06:45,2,0.342,ACTIVE,213.06,340.25,59.991,1466851504,"201051344000955","219011344069620",27.75,22.00,0,333.03,344.45,9.6,7.4,0.040,463647.9,463647.9,40962,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466851513,675539.00
06/25/2016 06:45,2,0.156,ACTIVE,213.29,354.07,59.959,1466851504,"274151322000094","219011344069620",32.94,22.80,0,338.14,356.48,5.2,3.1,0.022,590670.2,590670.2,30952,0,0,0,L,1151911521,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466851514,675540.00
06/25/2016 06:45,2,0.363,ACTIVE,213.96,342.35,59.965,1466851504,"201051344000579","219011344069620",27.55,22.30,0,336.04,347.16,10.2,7.9,0.040,465547.6,465547.6,16584,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466851515,675541.00
06/25/2016 06:45,2,0.332,ACTIVE,213.29,339.34,59.965,1466851504,"201051344000890","219011344069620",27.87,22.30,0,334.54,345.36,9.4,7.1,0.040,460852.1,460852.1,40976,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466851516,675542.00
06/25/2016 06:45,2,0.322,ACTIVE,213.51,340.85,59.970,1466851504,"201051344000438","219011344069620",27.97,22.00,0,334.84,345.66,9.2,6.9,0.044,462716.9,462716.9,40981,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466851516,675543.00
06/25/2016 06:45,2,0.342,ACTIVE,213.51,340.85,59.965,1466851504,"201051344000417","219011344069620",27.89,22.50,0,333.93,345.06,9.7,7.4,0.044,454869.7,454869.7,41136,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466851517,675544.00
06/25/2016 06:45,2,0.248,ACTIVE,213.29,342.35,59.959,1466851504,"274151322000083","219011344069620",26.62,23.00,0,337.84,345.66,6.7,4.5,0.040,721147.8,721147.8,29920,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466851518,675545.00
06/25/2016 06:45,2,0.266,ACTIVE,213.74,342.35,59.949,1466851504,"274151322000076","219011344069620",27.43,23.80,0,338.74,345.66,7.4,5.2,0.035,768347.6,768347.6,29927,0,0,0,L,1151911521,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466851519,675546.00
06/25/2016 06:45,2,0.336,ACTIVE,213.96,342.35,59.959,1466851504,"201051344000868","219011344069620",27.21,21.80,0,336.34,347.46,9.3,7.0,0.044,450492.6,450492.6,36235,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466851520,675547.00
06/25/2016 06:45,2,0.252,ACTIVE,213.29,342.05,59.959,1466851504,"274151322000095","219011344069620",27.14,23.00,0,337.54,344.76,7.0,4.8,0.031,760477.0,760477.0,29841,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466851521,675548.00
06/25/2016 06:45,2,0.305,ACTIVE,213.96,344.15,59.959,1466851504,"201051344000988","219011344069620",27.27,22.30,0,336.04,348.96,8.4,6.2,0.053,447368.9,447368.9,36526,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466851522,675549.00
06/25/2016 06:45,2,0.322,ACTIVE,213.51,339.65,59.970,1466851504,"201051344001025","219011344069620",27.14,22.00,0,334.54,344.76,8.9,6.6,0.040,461173.3,461173.3,41030,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466851523,675550.00
06/25/2016 06:45,2,0.336,ACTIVE,213.96,342.35,59.959,1466851504,"201051344000458","219011344069620",27.06,22.50,0,336.64,347.16,9.2,7.0,0.044,458215.2,458215.2,36450,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466851524,675551.00
06/25/2016 06:45,2,0.324,ACTIVE,214.64,343.85,59.954,1466851504,"201051344000853","219011344069620",27.71,22.00,0,338.14,349.56,9.1,6.9,0.049,457074.5,457074.5,36049,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466851525,675552.00
06/25/2016 06:45,2,0.301,ACTIVE,213.96,341.45,59.970,1466851504,"201051344000685","219011344069620",26.72,22.00,0,334.54,346.86,8.1,5.9,0.044,462089.8,462089.8,40887,0,0,0,L,1122011218,0,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466851525,675553.00
06/25/2016 06:45,2,0.312,ACTIVE,213.51,341.15,59.965,1466851504,"201051344000917","219011344069620",26.94,22.50,0,333.63,346.26,8.5,6.3,0.035,458917.4,458917.4,40883,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466851526,675554.00
