ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2016 06:45,2,0.312,ACTIVE,213.74,340.85,59.959,1466851504,"201051344001145","219011344069620",26.86,21.80,0,334.54,345.66,8.5,6.3,0.040,464118.9,464118.9,40739,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466851527,675555.00
06/25/2016 06:45,2,0.326,ACTIVE,213.74,341.45,59.970,1466851504,"201051344000651","219011344069620",26.88,21.30,0,335.44,345.66,8.9,6.7,0.049,456698.6,456698.6,41086,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466851528,675556.00
06/25/2016 06:45,2,0.238,ACTIVE,213.06,341.75,59.938,1466851504,"274151322000088","219011344069620",24.91,23.80,0,336.64,345.06,6.0,3.9,0.031,696329.5,696329.5,29572,0,0,0,L,1151911521,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466851529,675557.00
06/25/2016 06:45,2,0.176,ACTIVE,213.74,366.40,59.965,1466851504,"274151322000068","219011344069620",34.27,24.00,0,338.74,368.80,6.1,4.0,0.022,590605.5,590605.5,31164,0,0,0,L,1151911521,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466851530,675558.00
06/25/2016 06:45,2,0.340,ACTIVE,213.06,339.65,59.965,1466851504,"201051344001135","219011344069620",27.59,21.80,0,334.24,344.15,9.5,7.3,0.044,452703.5,452703.5,41018,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466851531,675559.00
06/25/2016 06:45,2,0.330,ACTIVE,213.51,342.05,59.975,1466851504,"201051344000594","219011344069620",27.77,22.00,0,335.14,347.76,9.3,7.0,0.049,462271.4,462271.4,36491,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466851532,675560.00
06/25/2016 06:45,2,0.320,ACTIVE,213.51,339.95,59.970,1466851504,"201051344001203","219011344069620",27.65,21.80,0,335.74,347.46,9.0,6.8,0.044,460039.8,460039.8,41061,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466851533,675561.00
06/25/2016 06:45,2,0.246,ACTIVE,213.06,342.05,59.965,1466851504,"274151322000054","219011344069620",26.48,24.30,0,336.94,345.06,6.6,4.4,0.027,711092.2,711092.2,29599,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466851534,675562.00
06/25/2016 06:45,2,0.328,ACTIVE,213.96,341.45,59.965,1466851504,"201051344000867","219011344069620",27.73,22.50,0,335.74,347.46,9.2,7.0,0.040,449640.4,449640.4,36498,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466851535,675563.00
06/25/2016 06:45,2,0.342,ACTIVE,213.51,341.15,59.970,1466851504,"201051344001093","219011344069620",26.56,22.30,0,334.24,344.76,9.2,7.0,0.035,458271.6,458271.6,40941,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466851536,675564.00
06/25/2016 06:45,2,0.295,ACTIVE,213.74,342.65,59.933,1466851504,"201051344000900","219011344069620",27.51,21.80,0,336.04,347.76,8.2,6.0,0.040,465512.5,465512.5,35882,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466851537,675565.00
06/25/2016 06:45,2,0.326,ACTIVE,214.19,342.65,59.922,1466851504,"201051344000648","219011344069620",27.99,21.50,0,337.54,347.76,9.3,7.0,0.040,456709.1,456709.1,36180,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466851538,675566.00
06/25/2016 06:45,2,0.342,ACTIVE,213.96,342.35,59.959,1466851504,"201051344000569","219011344069620",27.06,22.00,0,336.64,347.16,9.4,7.1,0.044,466460.6,466460.6,35806,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466851539,675567.00
06/25/2016 06:45,2,0.346,ACTIVE,213.74,342.35,59.965,1466851504,"201051344000983","219011344069620",27.31,22.30,0,336.64,348.36,9.6,7.3,0.049,458127.1,458127.1,36296,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466851540,675568.00
06/25/2016 06:45,2,0.326,ACTIVE,213.74,342.05,59.991,1466851504,"201051344001158","219011344069620",27.04,22.00,0,336.64,347.16,9.0,6.7,0.049,451911.0,451911.0,36561,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466851541,675569.00
06/25/2016 06:45,2,0.330,ACTIVE,214.19,343.55,60.002,1466851504,"201051344000576","219011344069620",27.14,21.80,0,336.94,348.36,9.1,6.8,0.044,459049.9,459049.9,35960,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466851542,675570.00
06/25/2016 06:45,2,0.256,ACTIVE,213.74,342.05,59.959,1466851504,"274151322000087","219011344069620",25.58,24.00,0,337.24,345.36,6.6,4.5,0.031,684340.5,684340.5,29725,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466851543,675571.00
06/25/2016 07:00,2,0.445,ACTIVE,213.96,343.25,59.970,1466852404,"201051344000645","219011344069620",28.31,22.50,0,337.54,348.96,12.8,10.4,0.075,458654.4,458654.4,36092,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466852405,675572.00
06/25/2016 07:00,2,0.371,ACTIVE,213.06,342.05,59.949,1466852404,"274151322000085","219011344069620",27.00,24.00,0,338.44,345.96,10.2,7.9,0.057,712441.7,712441.7,29611,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466852406,675573.00
06/25/2016 07:00,2,0.473,ACTIVE,213.96,344.76,59.970,1466852404,"201051344000633","219011344069620",27.55,22.30,0,336.04,350.47,13.2,10.8,0.080,449821.1,449821.1,36583,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466852407,675574.00
06/25/2016 07:00,2,0.475,ACTIVE,213.51,342.95,60.007,1466852404,"201051344000469","219011344069620",27.99,21.80,0,335.14,348.66,13.5,11.1,0.084,451505.1,451505.1,36514,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466852408,675575.00
06/25/2016 07:00,2,0.471,ACTIVE,212.83,340.85,59.938,1466852404,"201051344000646","219011344069620",27.47,22.80,0,333.63,346.26,13.1,10.7,0.075,454095.1,454095.1,41060,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466852408,675576.00
06/25/2016 07:00,2,0.404,ACTIVE,212.61,341.45,59.954,1466852404,"274151322000052","219011344069620",27.08,24.50,0,336.94,346.56,11.1,8.8,0.062,727709.6,727709.6,29841,0,0,0,L,1151911521,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466852409,675577.00
06/25/2016 07:00,2,0.482,ACTIVE,213.06,341.45,59.959,1466852404,"201051344000585","219011344069620",28.15,22.80,0,334.24,346.86,13.8,11.4,0.080,461663.3,461663.3,41067,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466852410,675578.00
06/25/2016 07:00,2,0.428,ACTIVE,212.83,339.65,59.965,1466852404,"201051344001230","219011344069620",28.23,22.50,0,333.03,345.36,12.2,9.9,0.066,457616.6,457616.6,40874,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466852411,675579.00
06/25/2016 07:00,2,0.453,ACTIVE,213.51,341.45,59.981,1466852404,"201051344000582","219011344069620",27.08,21.80,0,335.44,346.86,12.5,10.1,0.066,450847.2,450847.2,41018,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466852412,675580.00
06/25/2016 07:00,2,0.490,ACTIVE,212.38,339.95,59.965,1466852404,"201051344000955","219011344069620",27.35,22.50,0,333.03,345.96,13.6,11.2,0.080,463650.2,463650.2,40963,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466852413,675581.00
06/25/2016 07:00,2,0.234,ACTIVE,213.06,389.84,59.986,1466852404,"274151322000094","219011344069620",36.68,24.30,0,339.34,400.36,8.7,6.5,0.049,590671.4,590671.4,30953,0,0,0,L,1151911521,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466852414,675582.00
06/25/2016 07:00,2,0.498,ACTIVE,213.51,342.65,59.996,1466852404,"201051344000579","219011344069620",28.11,23.00,0,336.94,348.36,14.2,11.8,0.080,465550.1,465550.1,16585,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466852415,675583.00
06/25/2016 07:00,2,0.471,ACTIVE,212.83,339.95,59.965,1466852404,"201051344000890","219011344069620",27.77,22.80,0,333.93,346.26,13.3,10.9,0.075,460854.3,460854.3,40977,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466852416,675584.00
06/25/2016 07:00,2,0.451,ACTIVE,213.06,341.45,59.959,1466852404,"201051344000438","219011344069620",28.59,22.50,0,334.84,346.56,13.1,10.8,0.071,462719.0,462719.0,40982,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466852417,675585.00
06/25/2016 07:00,2,0.479,ACTIVE,213.29,340.55,59.991,1466852404,"201051344000417","219011344069620",27.85,23.00,0,334.24,346.26,13.5,11.1,0.071,454872.0,454872.0,41137,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466852417,675586.00
06/25/2016 07:00,2,0.371,ACTIVE,212.83,342.35,59.954,1466852404,"274151322000083","219011344069620",27.37,23.80,0,338.14,346.26,10.3,8.0,0.062,721149.4,721149.4,29921,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466852418,675587.00
06/25/2016 07:00,2,0.410,ACTIVE,213.29,343.55,59.922,1466852404,"274151322000076","219011344069620",27.51,24.30,0,338.74,346.86,11.4,9.1,0.066,768349.4,768349.4,29928,0,0,0,L,1151911521,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466852419,675588.00
06/25/2016 07:00,2,0.465,ACTIVE,213.51,342.65,59.970,1466852404,"201051344000868","219011344069620",28.15,22.30,0,336.64,348.36,13.3,10.9,0.075,450494.8,450494.8,36236,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466852420,675589.00
06/25/2016 07:00,2,0.395,ACTIVE,212.83,340.85,59.965,1466852404,"274151322000095","219011344069620",27.02,23.80,0,337.84,345.66,10.8,8.5,0.057,760478.6,760478.6,29842,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466852421,675590.00
06/25/2016 07:00,2,0.473,ACTIVE,213.51,343.85,59.959,1466852404,"201051344000988","219011344069620",24.87,22.80,0,335.14,349.86,11.9,9.6,0.084,447370.9,447370.9,36527,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466852422,675591.00
06/25/2016 07:00,2,0.453,ACTIVE,212.83,339.34,59.996,1466852404,"201051344001025","219011344069620",27.97,22.00,0,334.24,346.56,12.8,10.5,0.075,461175.4,461175.4,41031,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466852423,675592.00
06/25/2016 07:00,2,0.473,ACTIVE,213.51,342.35,59.938,1466852404,"201051344000458","219011344069620",27.53,23.30,0,335.74,347.76,13.2,10.8,0.080,458217.5,458217.5,36451,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466852424,675593.00
06/25/2016 07:00,2,0.455,ACTIVE,214.19,344.45,59.965,1466852404,"201051344000853","219011344069620",28.05,22.50,0,338.14,350.47,12.9,10.6,0.080,457076.7,457076.7,36050,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466852425,675594.00
06/25/2016 07:00,2,0.439,ACTIVE,213.06,342.05,59.970,1466852404,"201051344000685","219011344069620",27.02,22.80,0,335.14,347.16,12.0,9.7,0.080,462091.8,462091.8,40888,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466852426,675595.00
06/25/2016 07:00,2,0.439,ACTIVE,213.06,341.15,59.959,1466852404,"201051344000917","219011344069620",27.97,23.00,0,333.63,346.56,12.5,10.1,0.075,458919.5,458919.5,40884,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466852427,675596.00
06/25/2016 07:00,2,0.445,ACTIVE,213.06,341.75,59.965,1466852404,"201051344001145","219011344069620",27.37,22.30,0,335.74,346.86,12.3,10.0,0.071,464120.9,464120.9,40740,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466852427,675597.00
06/25/2016 07:00,2,0.455,ACTIVE,213.06,341.45,59.981,1466852404,"201051344000651","219011344069620",27.73,21.80,0,335.44,346.86,12.8,10.5,0.080,456700.8,456700.8,41087,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466852428,675598.00
06/25/2016 07:00,2,0.355,ACTIVE,212.38,341.75,59.944,1466852404,"274151322000088","219011344069620",26.74,24.50,0,337.24,345.66,9.7,7.4,0.057,696330.9,696330.9,29573,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466852430,675599.00
06/25/2016 07:00,2,0.252,ACTIVE,213.29,395.85,59.954,1466852404,"274151322000068","219011344069620",37.27,25.80,0,340.25,420.50,9.6,7.4,0.044,590606.9,590606.9,31165,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466852431,675600.00
06/25/2016 07:00,2,0.471,ACTIVE,212.61,339.34,59.959,1466852404,"201051344001135","219011344069620",28.03,22.30,0,333.63,345.66,13.4,11.0,0.080,452705.8,452705.8,41019,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466852431,675601.00
06/25/2016 07:00,2,0.463,ACTIVE,213.51,342.95,59.959,1466852404,"201051344000594","219011344069620",28.49,22.50,0,335.14,348.36,13.4,11.0,0.075,462273.6,462273.6,36492,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466852432,675602.00
06/25/2016 07:00,2,0.457,ACTIVE,213.06,340.25,59.970,1466852404,"201051344001203","219011344069620",28.07,22.30,0,335.44,347.46,13.0,10.6,0.084,460042.0,460042.0,41062,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466852433,675603.00
06/25/2016 07:00,2,0.381,ACTIVE,212.83,342.05,59.949,1466852404,"274151322000054","219011344069620",26.42,25.00,0,337.24,345.96,10.2,7.9,0.062,711093.8,711093.8,29600,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466852434,675604.00
06/25/2016 07:00,2,0.469,ACTIVE,213.74,342.65,59.965,1466852404,"201051344000867","219011344069620",27.87,23.00,0,336.04,348.66,13.3,10.9,0.075,449642.6,449642.6,36499,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466852435,675605.00
06/25/2016 07:00,2,0.463,ACTIVE,213.06,341.45,59.933,1466852404,"201051344001093","219011344069620",28.07,22.50,0,335.14,346.56,13.2,10.8,0.071,458273.8,458273.8,40942,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466852436,675606.00
06/25/2016 07:00,2,0.434,ACTIVE,213.51,343.25,59.959,1466852404,"201051344000900","219011344069620",27.79,22.00,0,336.34,348.66,12.2,9.9,0.080,465514.5,465514.5,35883,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466852437,675607.00
06/25/2016 07:00,2,0.473,ACTIVE,213.74,343.25,59.922,1466852404,"201051344000648","219011344069620",27.71,21.80,0,336.94,348.96,13.3,10.9,0.080,456711.4,456711.4,36181,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466852438,675608.00
06/25/2016 07:00,2,0.469,ACTIVE,213.74,343.25,60.007,1466852404,"201051344000569","219011344069620",28.03,22.50,0,336.34,348.36,13.3,10.9,0.075,466462.9,466462.9,35807,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466852439,675609.00
06/25/2016 07:00,2,0.473,ACTIVE,213.74,342.35,59.959,1466852404,"201051344000983","219011344069620",28.19,22.80,0,336.04,348.96,13.5,11.1,0.084,458129.5,458129.5,36297,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466852440,675610.00
06/25/2016 07:00,2,0.453,ACTIVE,213.51,343.25,59.959,1466852404,"201051344001158","219011344069620",27.97,22.50,0,336.04,348.36,12.8,10.5,0.080,451913.1,451913.1,36562,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466852441,675611.00
06/25/2016 07:00,2,0.467,ACTIVE,213.96,343.85,59.959,1466852404,"201051344000576","219011344069620",27.71,22.00,0,336.04,349.56,13.1,10.7,0.075,459052.1,459052.1,35961,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466852442,675612.00
06/25/2016 07:00,2,0.377,ACTIVE,212.83,342.95,59.954,1466852404,"274151322000087","219011344069620",26.58,25.30,0,337.84,346.26,10.2,7.9,0.049,684342.0,684342.0,29726,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466852443,675613.00
06/25/2016 07:15,2,0.617,ACTIVE,213.96,345.36,59.970,1466853303,"201051344000645","219011344069620",27.97,22.80,0,336.64,352.87,17.5,15.0,0.119,458657.6,458657.6,36093,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466853304,675614.00
06/25/2016 07:15,2,0.529,ACTIVE,212.61,342.05,59.965,1466853303,"274151322000085","219011344069620",27.49,24.50,0,338.14,348.36,14.8,12.3,0.088,712444.2,712444.2,29612,0,0,0,L,1151911521,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466853305,675615.00
06/25/2016 07:15,2,0.619,ACTIVE,213.96,346.86,59.970,1466853303,"201051344000633","219011344069620",28.33,22.50,0,335.44,354.07,17.8,15.3,0.128,449824.4,449824.4,36584,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466853306,675616.00
06/25/2016 07:15,2,0.627,ACTIVE,213.51,345.06,59.970,1466853303,"201051344000469","219011344069620",28.35,22.30,0,334.24,352.27,18.0,15.5,0.133,451508.5,451508.5,36515,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466853307,675617.00
06/25/2016 07:15,2,0.607,ACTIVE,212.38,342.05,59.965,1466853303,"201051344000646","219011344069620",28.39,23.50,0,332.43,349.56,17.5,15.0,0.119,454098.4,454098.4,41061,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466853308,675618.00
06/25/2016 07:15,2,0.562,ACTIVE,212.61,341.15,59.944,1466853303,"274151322000052","219011344069620",27.59,25.00,0,336.64,348.96,15.7,13.3,0.088,727712.4,727712.4,29842,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466853309,675619.00
06/25/2016 07:15,2,0.637,ACTIVE,212.83,342.95,59.965,1466853303,"201051344000585","219011344069620",28.31,23.30,0,333.03,350.17,18.2,15.7,0.124,461666.7,461666.7,41068,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466853310,675620.00
06/25/2016 07:15,2,0.602,ACTIVE,212.38,341.45,59.965,1466853303,"201051344001230","219011344069620",28.03,23.00,0,332.43,348.06,17.1,14.6,0.115,457619.7,457619.7,40875,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466853311,675621.00
06/25/2016 07:15,2,0.592,ACTIVE,213.06,343.25,59.965,1466853303,"201051344000582","219011344069620",28.27,22.00,0,333.93,350.17,16.9,14.4,0.115,450850.3,450850.3,41019,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466853311,675622.00
06/25/2016 07:15,2,0.639,ACTIVE,212.38,341.45,59.938,1466853303,"201051344000955","219011344069620",28.07,23.00,0,331.83,348.66,18.2,15.6,0.128,463653.6,463653.6,40964,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466853312,675623.00
06/25/2016 07:15,2,0.334,ACTIVE,212.61,403.07,59.959,1466853303,"274151322000094","219011344069620",38.01,25.30,0,339.04,416.89,13.0,10.6,0.080,590673.6,590673.6,30954,0,0,0,L,1151911521,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466853313,675624.00
06/25/2016 07:15,2,0.645,ACTIVE,213.51,344.15,59.965,1466853303,"201051344000579","219011344069620",28.57,23.80,0,335.74,352.27,18.7,16.1,0.128,465553.6,465553.6,16586,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466853314,675625.00
06/25/2016 07:15,2,0.621,ACTIVE,212.38,341.15,59.959,1466853303,"201051344000890","219011344069620",28.39,23.30,0,333.03,349.26,17.9,15.3,0.115,460857.6,460857.6,40978,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466853315,675626.00
06/25/2016 07:15,2,0.604,ACTIVE,212.83,342.65,59.928,1466853303,"201051344000438","219011344069620",28.75,23.00,0,333.93,349.86,17.6,15.0,0.124,462722.3,462722.3,40983,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466853316,675627.00
06/25/2016 07:15,2,0.629,ACTIVE,212.83,342.35,59.970,1466853303,"201051344000417","219011344069620",28.15,23.50,0,333.03,349.26,17.9,15.4,0.119,454875.3,454875.3,41138,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466853317,675628.00
06/25/2016 07:15,2,0.531,ACTIVE,212.61,341.45,59.959,1466853303,"274151322000083","219011344069620",27.53,24.50,0,337.54,348.66,14.8,12.4,0.093,721152.0,721152.0,29922,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466853318,675629.00
06/25/2016 07:15,2,0.582,ACTIVE,213.06,344.45,59.954,1466853303,"274151322000076","219011344069620",27.85,25.00,0,338.44,349.26,16.4,14.0,0.110,768352.3,768352.3,29929,0,0,0,L,1151911521,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466853319,675630.00
06/25/2016 07:15,2,0.623,ACTIVE,213.29,344.45,59.965,1466853303,"201051344000868","219011344069620",28.49,22.50,0,334.54,351.97,18.0,15.4,0.124,450498.2,450498.2,36237,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466853320,675631.00
06/25/2016 07:15,2,0.562,ACTIVE,212.61,342.05,59.949,1466853303,"274151322000095","219011344069620",27.63,24.30,0,337.24,348.36,15.7,13.2,0.102,760481.4,760481.4,29843,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466853321,675632.00
06/25/2016 07:15,2,0.615,ACTIVE,213.29,345.96,59.959,1466853303,"201051344000988","219011344069620",27.83,23.00,0,335.14,354.07,17.4,14.8,0.137,447374.1,447374.1,36528,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466853322,675633.00
06/25/2016 07:15,2,0.605,ACTIVE,212.61,341.75,59.959,1466853303,"201051344001025","219011344069620",28.61,22.50,0,333.33,349.56,17.6,15.0,0.124,461178.6,461178.6,41032,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466853323,675634.00
06/25/2016 07:15,2,0.625,ACTIVE,213.29,344.45,59.928,1466853303,"201051344000458","219011344069620",27.97,23.80,0,335.74,352.27,17.7,15.2,0.124,458220.7,458220.7,36452,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466853324,675635.00
06/25/2016 07:15,2,0.611,ACTIVE,213.96,345.66,59.970,1466853303,"201051344000853","219011344069620",28.53,23.00,0,337.54,353.47,17.7,15.1,0.124,457079.9,457079.9,36051,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466853325,675636.00
06/25/2016 07:15,2,0.576,ACTIVE,212.83,342.35,59.959,1466853303,"201051344000685","219011344069620",28.23,23.30,0,333.63,349.86,16.5,14.0,0.119,462094.8,462094.8,40889,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466853326,675637.00
06/25/2016 07:15,2,0.598,ACTIVE,212.83,342.65,59.959,1466853303,"201051344000917","219011344069620",27.87,23.30,0,333.33,349.26,16.9,14.4,0.115,458922.5,458922.5,40885,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466853326,675638.00
06/25/2016 07:15,2,0.588,ACTIVE,213.06,342.35,59.970,1466853303,"201051344001145","219011344069620",28.31,22.80,0,334.84,349.86,16.9,14.4,0.115,464124.0,464124.0,40741,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466853327,675639.00
06/25/2016 07:15,2,0.604,ACTIVE,212.83,342.05,59.965,1466853303,"201051344000651","219011344069620",28.35,22.00,0,334.84,349.86,17.4,14.8,0.119,456704.0,456704.0,41088,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466853328,675640.00
06/25/2016 07:15,2,0.510,ACTIVE,212.16,343.55,59.954,1466853303,"274151322000088","219011344069620",27.39,25.00,0,336.64,348.06,14.2,11.7,0.088,696333.3,696333.3,29574,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466853329,675641.00
06/25/2016 07:15,2,0.355,ACTIVE,213.06,408.48,59.959,1466853303,"274151322000068","219011344069620",38.37,26.80,0,339.34,418.70,13.6,11.2,0.075,590609.3,590609.3,31166,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466853330,675642.00
06/25/2016 07:15,2,0.633,ACTIVE,212.38,341.15,59.954,1466853303,"201051344001135","219011344069620",28.17,22.50,0,333.03,348.66,18.1,15.5,0.124,452709.1,452709.1,41020,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466853331,675643.00
06/25/2016 07:15,2,0.619,ACTIVE,213.06,343.85,59.981,1466853303,"201051344000594","219011344069620",28.67,23.00,0,335.74,352.27,18.0,15.4,0.124,462276.9,462276.9,36493,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466853332,675644.00
06/25/2016 07:15,2,0.609,ACTIVE,212.83,342.05,60.007,1466853303,"201051344001203","219011344069620",28.45,22.50,0,333.63,350.77,17.6,15.1,0.119,460045.2,460045.2,41063,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466853333,675645.00
06/25/2016 07:15,2,0.535,ACTIVE,212.38,341.15,59.922,1466853303,"274151322000054","219011344069620",27.41,25.50,0,337.24,348.66,14.9,12.4,0.093,711096.4,711096.4,29601,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466853334,675646.00
06/25/2016 07:15,2,0.623,ACTIVE,213.51,343.55,59.975,1466853303,"201051344000867","219011344069620",28.53,23.30,0,335.74,351.97,18.0,15.5,0.115,449645.9,449645.9,36500,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466853335,675647.00
06/25/2016 07:15,2,0.623,ACTIVE,212.61,342.65,59.928,1466853303,"201051344001093","219011344069620",28.21,22.80,0,333.93,349.86,17.8,15.3,0.119,458277.1,458277.1,40943,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466853336,675648.00
06/25/2016 07:15,2,0.598,ACTIVE,213.29,344.76,59.959,1466853303,"201051344000900","219011344069620",28.29,22.30,0,335.44,352.27,17.1,14.6,0.124,465517.5,465517.5,35884,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466853337,675649.00
06/25/2016 07:15,2,0.625,ACTIVE,213.51,344.15,59.949,1466853303,"201051344000648","219011344069620",28.25,22.00,0,336.04,352.57,17.9,15.4,0.124,456714.7,456714.7,36182,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466853338,675650.00
06/25/2016 07:15,2,0.625,ACTIVE,213.29,344.76,59.954,1466853303,"201051344000569","219011344069620",28.43,23.00,0,336.64,352.27,18.0,15.5,0.128,466466.2,466466.2,35808,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466853339,675651.00
06/25/2016 07:15,2,0.631,ACTIVE,213.51,343.85,59.944,1466853303,"201051344000983","219011344069620",28.47,23.50,0,335.74,351.97,18.2,15.7,0.128,458132.8,458132.8,36298,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466853340,675652.00
06/25/2016 07:15,2,0.615,ACTIVE,213.29,343.85,59.922,1466853303,"201051344001158","219011344069620",27.99,23.00,0,335.14,352.87,17.5,14.9,0.124,451916.4,451916.4,36563,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466853340,675653.00
06/25/2016 07:15,2,0.609,ACTIVE,213.74,345.36,59.954,1466853303,"201051344000576","219011344069620",28.45,22.30,0,336.04,353.17,17.6,15.1,0.124,459055.4,459055.4,35962,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466853341,675654.00
06/25/2016 07:15,2,0.537,ACTIVE,212.38,343.25,59.944,1466853303,"274151322000087","219011344069620",26.98,26.30,0,337.24,348.36,14.7,12.2,0.071,684344.5,684344.5,29727,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466853342,675655.00
06/25/2016 07:30,2,0.730,ACTIVE,213.51,345.06,59.965,1466854203,"201051344000645","219011344069620",28.09,23.30,0,337.24,354.67,20.8,18.2,0.146,458661.6,458661.6,36094,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466854205,675656.00
06/25/2016 07:30,2,0.631,ACTIVE,211.93,344.45,59.949,1466854203,"274151322000085","219011344069620",27.53,25.00,0,336.64,348.96,17.6,15.0,0.106,712447.5,712447.5,29613,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466854205,675657.00
06/25/2016 07:30,2,0.729,ACTIVE,213.51,346.86,59.975,1466854203,"201051344000633","219011344069620",28.73,22.80,0,336.04,355.88,21.2,18.6,0.155,449828.5,449828.5,36585,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466854206,675658.00
06/25/2016 07:30,2,0.742,ACTIVE,213.06,345.06,59.970,1466854203,"201051344000469","219011344069620",28.63,22.80,0,334.84,353.77,21.6,18.9,0.155,451512.6,451512.6,36516,0,0,0,L,1122011218,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466854207,675659.00
06/25/2016 07:30,2,0.713,ACTIVE,212.16,343.25,59.970,1466854203,"201051344000646","219011344069620",28.41,24.00,0,332.73,351.67,20.5,17.9,0.146,454102.4,454102.4,41062,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466854208,675660.00
06/25/2016 07:30,2,0.662,ACTIVE,211.70,341.75,59.970,1466854203,"274151322000052","219011344069620",27.87,25.50,0,336.04,349.26,18.7,16.1,0.115,727716.0,727716.0,29843,0,0,0,L,1151911521,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466854209,675661.00
06/25/2016 07:30,2,0.734,ACTIVE,212.83,344.15,59.975,1466854203,"201051344000585","219011344069620",28.39,23.80,0,333.93,351.97,21.2,18.5,0.141,461670.8,461670.8,41069,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466854210,675662.00
06/25/2016 07:30,2,0.705,ACTIVE,212.38,342.65,59.970,1466854203,"201051344001230","219011344069620",28.53,23.80,0,332.43,350.47,20.4,17.7,0.146,457623.6,457623.6,40876,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466854211,675663.00
06/25/2016 07:30,2,0.697,ACTIVE,213.06,343.85,59.991,1466854203,"201051344000582","219011344069620",28.37,22.50,0,334.24,352.27,20.1,17.4,0.141,450854.2,450854.2,41020,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466854212,675664.00
06/25/2016 07:30,2,0.746,ACTIVE,212.16,342.95,59.991,1466854203,"201051344000955","219011344069620",28.73,23.50,0,332.13,351.07,21.8,19.1,0.159,463657.8,463657.8,40965,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466854213,675665.00
06/25/2016 07:30,2,0.406,ACTIVE,212.16,402.16,59.986,1466854203,"274151322000094","219011344069620",37.77,26.30,0,338.44,421.70,15.7,13.2,0.102,590676.5,590676.5,30955,0,0,0,L,1151911521,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466854214,675666.00
06/25/2016 07:30,2,0.764,ACTIVE,213.06,344.76,59.991,1466854203,"201051344000579","219011344069620",28.69,24.00,0,336.64,354.37,22.2,19.5,0.159,465557.9,465557.9,16587,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466854214,675667.00
06/25/2016 07:30,2,0.742,ACTIVE,212.38,342.65,60.018,1466854203,"201051344000890","219011344069620",28.55,24.00,0,333.03,351.97,21.5,18.8,0.150,460861.8,460861.8,40979,0,0,0,L,1122011218,0,122.01,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466854215,675668.00
06/25/2016 07:30,2,0.727,ACTIVE,212.83,343.85,59.996,1466854203,"201051344000438","219011344069620",28.37,23.80,0,334.24,352.57,20.9,18.3,0.159,462726.3,462726.3,40984,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466854216,675669.00
06/25/2016 07:30,2,0.734,ACTIVE,212.83,343.55,59.981,1466854203,"201051344000417","219011344069620",28.41,24.00,0,333.03,352.27,21.1,18.5,0.155,454879.4,454879.4,41139,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466854217,675670.00
06/25/2016 07:30,2,0.627,ACTIVE,211.93,341.15,60.012,1466854203,"274151322000083","219011344069620",27.71,25.30,0,336.64,348.96,17.6,15.1,0.106,721155.3,721155.3,29923,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466854218,675671.00
06/25/2016 07:30,2,0.680,ACTIVE,212.38,343.55,59.996,1466854203,"274151322000076","219011344069620",28.59,25.30,0,337.54,349.56,19.7,17.1,0.133,768356.1,768356.1,29930,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466854219,675672.00
06/25/2016 07:30,2,0.758,ACTIVE,212.83,344.76,60.018,1466854203,"201051344000868","219011344069620",28.17,22.80,0,336.04,353.77,21.6,18.9,0.159,450502.3,450502.3,36238,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466854220,675673.00
06/25/2016 07:30,2,0.656,ACTIVE,211.93,339.95,59.991,1466854203,"274151322000095","219011344069620",28.09,25.00,0,336.34,348.66,18.7,16.1,0.115,760485.0,760485.0,29844,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466854221,675674.00
06/25/2016 07:30,2,0.738,ACTIVE,212.83,345.36,59.986,1466854203,"201051344000988","219011344069620",28.05,23.80,0,335.14,355.88,21.0,18.4,0.164,447378.1,447378.1,36529,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466854222,675675.00
06/25/2016 07:30,2,0.730,ACTIVE,212.38,342.65,59.986,1466854203,"201051344001025","219011344069620",28.01,23.00,0,333.63,351.97,20.8,18.1,0.150,461182.6,461182.6,41033,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466854223,675676.00
06/25/2016 07:30,2,0.719,ACTIVE,213.06,344.76,59.996,1466854203,"201051344000458","219011344069620",28.71,24.30,0,335.74,353.47,20.9,18.3,0.159,458224.8,458224.8,36453,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466854224,675677.00
06/25/2016 07:30,2,0.727,ACTIVE,213.74,346.26,59.986,1466854203,"201051344000853","219011344069620",28.29,23.50,0,338.44,354.67,20.9,18.2,0.155,457084.0,457084.0,36052,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466854224,675678.00
06/25/2016 07:30,2,0.689,ACTIVE,212.83,343.85,59.986,1466854203,"201051344000685","219011344069620",28.21,23.80,0,334.24,352.57,19.7,17.1,0.155,462098.6,462098.6,40890,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466854225,675679.00
06/25/2016 07:30,2,0.697,ACTIVE,212.83,343.55,59.991,1466854203,"201051344000917","219011344069620",28.15,23.80,0,333.03,351.67,19.9,17.3,0.146,458926.4,458926.4,40886,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466854226,675680.00
06/25/2016 07:30,2,0.688,ACTIVE,212.83,343.55,59.981,1466854203,"201051344001145","219011344069620",28.63,23.30,0,334.24,351.97,20.0,17.3,0.146,464127.8,464127.8,40742,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466854227,675681.00
06/25/2016 07:30,2,0.713,ACTIVE,212.83,344.15,59.986,1466854203,"201051344000651","219011344069620",28.29,22.50,0,334.54,352.27,20.5,17.8,0.146,456707.9,456707.9,41089,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466854228,675682.00
06/25/2016 07:30,2,0.617,ACTIVE,211.48,340.85,59.991,1466854203,"274151322000088","219011344069620",27.47,25.50,0,336.04,348.36,17.2,14.6,0.110,696336.5,696336.5,29575,0,0,0,L,1151911521,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466854229,675683.00
06/25/2016 07:30,2,0.426,ACTIVE,212.38,407.87,59.986,1466854203,"274151322000068","219011344069620",38.41,27.30,0,339.04,418.09,16.5,14.0,0.088,590612.3,590612.3,31167,0,0,0,L,1151911521,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466854230,675684.00
06/25/2016 07:30,2,0.742,ACTIVE,212.38,342.35,59.975,1466854203,"201051344001135","219011344069620",28.33,23.00,0,333.93,351.37,21.3,18.6,0.146,452713.3,452713.3,41021,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466854231,675685.00
06/25/2016 07:30,2,0.729,ACTIVE,212.61,345.06,59.970,1466854203,"201051344000594","219011344069620",28.98,23.50,0,335.14,353.77,21.5,18.8,0.159,462281.1,462281.1,36494,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466854232,675686.00
06/25/2016 07:30,2,0.725,ACTIVE,212.83,343.25,60.012,1466854203,"201051344001203","219011344069620",28.65,23.00,0,334.84,353.47,21.1,18.4,0.155,460049.3,460049.3,41064,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466854233,675687.00
06/25/2016 07:30,2,0.631,ACTIVE,211.70,340.55,59.981,1466854203,"274151322000054","219011344069620",27.79,26.00,0,336.04,348.96,17.8,15.2,0.102,711099.7,711099.7,29602,0,0,0,L,1151911521,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466854234,675688.00
06/25/2016 07:30,2,0.752,ACTIVE,213.29,344.15,59.986,1466854203,"201051344000867","219011344069620",28.29,23.50,0,335.74,353.47,21.6,18.9,0.155,449650.1,449650.1,36501,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466854235,675689.00
06/25/2016 07:30,2,0.752,ACTIVE,212.83,344.15,60.007,1466854203,"201051344001093","219011344069620",28.55,23.30,0,333.63,352.57,21.8,19.1,0.155,458281.3,458281.3,40944,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466854236,675690.00
06/25/2016 07:30,2,0.705,ACTIVE,213.06,345.96,59.991,1466854203,"201051344000900","219011344069620",28.69,22.80,0,335.14,353.47,20.6,17.9,0.155,465521.5,465521.5,35885,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466854237,675691.00
06/25/2016 07:30,2,0.742,ACTIVE,213.29,345.96,59.981,1466854203,"201051344000648","219011344069620",27.89,22.30,0,336.04,354.07,21.0,18.3,0.150,456718.8,456718.8,36183,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466854238,675692.00
06/25/2016 07:30,2,0.740,ACTIVE,213.29,345.96,59.986,1466854203,"201051344000569","219011344069620",28.47,23.50,0,336.34,353.77,21.3,18.7,0.155,466470.4,466470.4,35809,0,0,0,L,1122011218,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466854239,675693.00
06/25/2016 07:30,2,0.742,ACTIVE,213.06,344.45,59.981,1466854203,"201051344000983","219011344069620",28.53,23.80,0,335.44,353.77,21.4,18.8,0.159,458137.0,458137.0,36299,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466854240,675694.00
06/25/2016 07:30,2,0.732,ACTIVE,213.06,345.06,60.012,1466854203,"201051344001158","219011344069620",28.29,23.30,0,336.04,353.77,21.0,18.4,0.164,451920.4,451920.4,36564,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466854241,675695.00
06/25/2016 07:30,2,0.719,ACTIVE,213.29,346.26,59.981,1466854203,"201051344000576","219011344069620",28.61,22.50,0,336.04,354.67,20.8,18.2,0.155,459059.5,459059.5,35963,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466854242,675696.00
06/25/2016 07:30,2,0.633,ACTIVE,212.16,344.15,59.970,1466854203,"274151322000087","219011344069620",27.21,27.50,0,336.34,348.66,17.4,14.9,0.093,684347.9,684347.9,29728,0,0,0,L,1151911521,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466854243,675697.00
