ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2016 07:45,2,0.947,ACTIVE,213.29,346.56,59.954,1466855103,"201051344000645","219011344069620",28.33,23.50,0,336.64,358.28,27.2,24.3,0.208,458666.9,458666.9,36095,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466855104,675698.00
06/25/2016 07:45,2,0.818,ACTIVE,211.93,345.66,59.933,1466855103,"274151322000085","219011344069620",27.87,25.50,0,333.03,351.37,23.1,20.4,0.146,712451.9,712451.9,29614,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466855105,675699.00
06/25/2016 07:45,2,0.957,ACTIVE,213.06,347.46,59.965,1466855103,"201051344000633","219011344069620",28.63,23.30,0,335.44,359.18,27.8,24.9,0.217,449833.8,449833.8,36586,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466855106,675700.00
06/25/2016 07:45,2,0.975,ACTIVE,212.83,346.26,59.959,1466855103,"201051344000469","219011344069620",28.57,23.30,0,335.14,357.98,28.3,25.4,0.225,451518.1,451518.1,36517,0,0,0,L,1122011218,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466855107,675701.00
06/25/2016 07:45,2,0.908,ACTIVE,212.16,344.76,59.965,1466855103,"201051344000646","219011344069620",29.02,24.50,0,332.43,356.48,26.7,23.9,0.208,454107.5,454107.5,41063,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466855108,675702.00
06/25/2016 07:45,2,0.877,ACTIVE,211.48,346.86,59.954,1466855103,"274151322000052","219011344069620",27.81,26.00,0,332.73,352.27,24.7,21.9,0.155,727720.7,727720.7,29844,0,0,0,L,1151911521,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466855109,675703.00
06/25/2016 07:45,2,0.945,ACTIVE,213.06,346.26,59.949,1466855103,"201051344000585","219011344069620",28.23,24.30,0,334.54,356.48,27.1,24.2,0.203,461676.1,461676.1,41070,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466855110,675704.00
06/25/2016 07:45,2,0.939,ACTIVE,212.61,344.76,59.959,1466855103,"201051344001230","219011344069620",28.17,24.50,0,333.03,355.58,26.8,24.0,0.203,457628.7,457628.7,40877,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466855111,675705.00
06/25/2016 07:45,2,0.914,ACTIVE,213.06,345.66,59.949,1466855103,"201051344000582","219011344069620",28.27,23.30,0,333.63,356.78,26.2,23.4,0.199,450859.2,450859.2,41021,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466855112,675706.00
06/25/2016 07:45,2,0.965,ACTIVE,212.38,345.06,59.996,1466855103,"201051344000955","219011344069620",29.04,24.30,0,333.03,356.78,28.4,25.5,0.221,463663.3,463663.3,40966,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466855112,675707.00
06/25/2016 07:45,2,0.555,ACTIVE,211.70,400.96,59.959,1466855103,"274151322000094","219011344069620",37.39,27.00,0,336.94,419.00,21.1,18.5,0.141,590680.4,590680.4,30956,0,0,0,L,1151911521,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466855113,675708.00
06/25/2016 07:45,2,0.977,ACTIVE,212.83,345.96,59.959,1466855103,"201051344000579","219011344069620",29.04,24.50,0,336.04,357.98,28.8,25.9,0.221,465563.5,465563.5,16588,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466855114,675709.00
06/25/2016 07:45,2,0.969,ACTIVE,212.61,344.45,60.002,1466855103,"201051344000890","219011344069620",28.61,24.50,0,333.63,357.08,28.1,25.2,0.212,460867.2,460867.2,40980,0,0,0,L,1122011218,0,122.01,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466855115,675710.00
06/25/2016 07:45,2,0.922,ACTIVE,212.83,345.36,59.954,1466855103,"201051344000438","219011344069620",29.40,24.30,0,333.33,357.38,27.5,24.7,0.212,462731.7,462731.7,40985,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466855116,675711.00
06/25/2016 07:45,2,0.957,ACTIVE,212.83,345.36,59.970,1466855103,"201051344000417","219011344069620",28.35,24.50,0,333.63,356.78,27.5,24.6,0.217,454884.8,454884.8,41140,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466855117,675712.00
06/25/2016 07:45,2,0.828,ACTIVE,211.70,344.76,59.949,1466855103,"274151322000083","219011344069620",27.77,25.80,0,332.43,351.67,23.3,20.6,0.146,721159.7,721159.7,29924,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466855118,675713.00
06/25/2016 07:45,2,0.906,ACTIVE,212.38,344.76,59.949,1466855103,"274151322000076","219011344069620",28.71,25.50,0,334.24,353.47,26.4,23.5,0.177,768361.1,768361.1,29931,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466855119,675714.00
06/25/2016 07:45,2,0.982,ACTIVE,212.61,346.56,59.965,1466855103,"201051344000868","219011344069620",28.51,23.00,0,335.14,357.98,28.4,25.5,0.217,450507.8,450507.8,36239,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466855120,675715.00
06/25/2016 07:45,2,0.861,ACTIVE,211.70,345.06,59.954,1466855103,"274151322000095","219011344069620",28.59,25.50,0,332.73,351.97,24.9,22.1,0.164,760489.7,760489.7,29845,0,0,0,L,1151911521,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466855121,675716.00
06/25/2016 07:45,2,0.969,ACTIVE,212.83,348.36,59.938,1466855103,"201051344000988","219011344069620",28.39,24.30,0,335.14,359.48,27.9,25.0,0.230,447383.5,447383.5,36530,0,0,0,L,1122011218,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466855121,675717.00
06/25/2016 07:45,2,0.941,ACTIVE,212.61,344.45,59.965,1466855103,"201051344001025","219011344069620",28.59,23.50,0,334.24,357.08,27.3,24.4,0.208,461187.9,461187.9,41034,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466855122,675718.00
06/25/2016 07:45,2,0.943,ACTIVE,212.61,345.96,59.970,1466855103,"201051344000458","219011344069620",28.57,24.50,0,335.74,357.08,27.3,24.5,0.221,458230.1,458230.1,36454,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466855123,675719.00
06/25/2016 07:45,2,0.961,ACTIVE,213.51,347.76,59.954,1466855103,"201051344000853","219011344069620",28.21,24.00,0,336.64,358.88,27.5,24.6,0.217,457089.3,457089.3,36053,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466855124,675720.00
06/25/2016 07:45,2,0.910,ACTIVE,213.06,346.26,59.933,1466855103,"201051344000685","219011344069620",28.43,24.30,0,333.03,357.08,26.2,23.4,0.217,462103.5,462103.5,40891,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466855125,675721.00
06/25/2016 07:45,2,0.902,ACTIVE,212.83,345.96,59.949,1466855103,"201051344000917","219011344069620",28.63,24.30,0,333.33,356.48,26.2,23.3,0.203,458931.4,458931.4,40887,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466855126,675722.00
06/25/2016 07:45,2,0.904,ACTIVE,213.06,345.96,59.970,1466855103,"201051344001145","219011344069620",28.55,24.00,0,334.54,356.78,26.2,23.3,0.199,464132.9,464132.9,40743,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466855127,675723.00
06/25/2016 07:45,2,0.936,ACTIVE,213.06,346.56,60.012,1466855103,"201051344000651","219011344069620",28.55,23.00,0,334.54,357.08,27.1,24.2,0.203,456713.1,456713.1,41090,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466855128,675724.00
06/25/2016 07:45,2,0.824,ACTIVE,211.25,346.26,59.954,1466855103,"274151322000088","219011344069620",27.59,25.80,0,331.53,351.37,23.0,20.3,0.150,696340.8,696340.8,29576,0,0,0,L,1151911521,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466855129,675725.00
06/25/2016 07:45,2,0.562,ACTIVE,212.38,406.37,59.954,1466855103,"274151322000068","219011344069620",38.07,28.00,0,337.54,421.10,21.8,19.1,0.128,590616.4,590616.4,31168,0,0,0,L,1151911521,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466855130,675726.00
06/25/2016 07:45,2,0.955,ACTIVE,212.61,344.45,59.996,1466855103,"201051344001135","219011344069620",28.71,23.50,0,333.63,356.48,27.8,24.9,0.212,452718.6,452718.6,41022,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466855131,675727.00
06/25/2016 07:45,2,0.977,ACTIVE,212.61,345.96,59.954,1466855103,"201051344000594","219011344069620",28.57,24.00,0,334.54,357.98,28.3,25.4,0.221,462286.6,462286.6,36495,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466855132,675728.00
06/25/2016 07:45,2,0.949,ACTIVE,213.06,345.96,59.954,1466855103,"201051344001203","219011344069620",29.04,23.30,0,334.24,358.58,27.9,25.1,0.221,460054.7,460054.7,41065,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466855133,675729.00
06/25/2016 07:45,2,0.840,ACTIVE,211.70,346.86,59.959,1466855103,"274151322000054","219011344069620",27.81,26.50,0,332.43,351.97,23.6,20.9,0.159,711104.2,711104.2,29603,0,0,0,L,1151911521,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466855134,675730.00
06/25/2016 07:45,2,0.982,ACTIVE,213.06,345.96,59.981,1466855103,"201051344000867","219011344069620",28.67,24.00,0,334.54,357.68,28.6,25.6,0.208,449655.6,449655.6,36502,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466855135,675731.00
06/25/2016 07:45,2,0.996,ACTIVE,212.83,346.56,59.965,1466855103,"201051344001093","219011344069620",28.57,23.80,0,334.54,357.98,28.8,25.9,0.221,458286.9,458286.9,40945,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466855136,675732.00
06/25/2016 07:45,2,0.936,ACTIVE,212.83,347.16,59.954,1466855103,"201051344000900","219011344069620",28.96,23.00,0,335.14,358.28,27.5,24.6,0.212,465526.8,465526.8,35886,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466855137,675733.00
06/25/2016 07:45,2,0.965,ACTIVE,213.06,346.26,59.981,1466855103,"201051344000648","219011344069620",28.15,22.80,0,336.34,358.28,27.6,24.7,0.212,456724.1,456724.1,36184,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466855138,675734.00
06/25/2016 07:45,2,0.971,ACTIVE,212.83,346.56,59.981,1466855103,"201051344000569","219011344069620",28.37,24.30,0,335.44,357.98,27.9,25.0,0.217,466475.8,466475.8,35810,0,0,0,L,1122011218,0,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466855139,675735.00
06/25/2016 07:45,2,0.951,ACTIVE,212.83,346.26,59.907,1466855103,"201051344000983","219011344069620",29.16,24.30,0,335.14,358.28,28.1,25.2,0.217,458142.5,458142.5,36300,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466855140,675736.00
06/25/2016 07:45,2,0.980,ACTIVE,212.83,346.26,59.954,1466855103,"201051344001158","219011344069620",28.21,23.80,0,335.14,358.28,28.0,25.1,0.221,451925.8,451925.8,36565,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466855140,675737.00
06/25/2016 07:45,2,0.955,ACTIVE,213.06,347.16,59.954,1466855103,"201051344000576","219011344069620",28.45,23.00,0,336.34,358.58,27.5,24.6,0.212,459064.7,459064.7,35964,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466855141,675738.00
06/25/2016 07:45,2,0.822,ACTIVE,211.70,343.85,59.965,1466855103,"274151322000087","219011344069620",27.79,28.50,0,332.13,351.97,23.1,20.4,0.137,684352.2,684352.2,29729,0,0,0,L,1151911521,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466855142,675739.00
06/25/2016 08:00,2,1.260,ACTIVE,213.29,349.26,59.975,1466856003,"201051344000645","219011344069620",28.53,24.00,0,336.64,364.29,36.4,33.2,0.292,458674.1,458674.1,36096,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856004,675740.00
06/25/2016 08:00,2,1.111,ACTIVE,211.25,347.76,59.970,1466856003,"274151322000085","219011344069620",27.71,26.00,0,333.63,354.67,31.2,28.2,0.208,712458.0,712458.0,29615,0,0,0,L,1151911521,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856005,675741.00
06/25/2016 08:00,2,1.264,ACTIVE,212.83,349.86,59.975,1466856003,"201051344000633","219011344069620",28.88,23.80,0,334.54,365.19,37.0,33.8,0.301,449841.2,449841.2,36587,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856006,675742.00
06/25/2016 08:00,2,1.289,ACTIVE,212.83,349.26,59.970,1466856003,"201051344000469","219011344069620",28.71,23.80,0,332.43,366.40,37.5,34.3,0.309,451525.6,451525.6,36518,0,0,0,L,1122011218,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856007,675743.00
06/25/2016 08:00,2,1.238,ACTIVE,211.70,347.16,59.991,1466856003,"201051344000646","219011344069620",28.43,25.00,0,333.93,362.19,35.7,32.5,0.296,454114.6,454114.6,41064,0,0,0,L,1122011218,0,121.55,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856008,675744.00
06/25/2016 08:00,2,1.143,ACTIVE,211.03,348.06,59.970,1466856003,"274151322000052","219011344069620",28.49,26.50,0,334.84,356.18,33.0,29.9,0.225,727727.2,727727.2,29845,0,0,0,L,1151911521,0,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856009,675745.00
06/25/2016 08:00,2,1.221,ACTIVE,212.61,347.46,59.965,1466856003,"201051344000585","219011344069620",29.02,25.00,0,334.24,362.79,35.9,32.7,0.278,461683.3,461683.3,41071,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856010,675746.00
06/25/2016 08:00,2,1.234,ACTIVE,211.93,346.56,59.970,1466856003,"201051344001230","219011344069620",28.69,25.50,0,333.93,361.29,35.9,32.8,0.287,457635.9,457635.9,40878,0,0,0,L,1122011218,0,121.78,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856011,675747.00
06/25/2016 08:00,2,1.191,ACTIVE,213.06,348.06,59.975,1466856003,"201051344000582","219011344069620",28.92,23.80,0,334.84,362.79,34.9,31.8,0.278,450866.1,450866.1,41022,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856011,675748.00
06/25/2016 08:00,2,1.289,ACTIVE,211.93,346.86,59.975,1466856003,"201051344000955","219011344069620",28.82,24.80,0,333.33,362.49,37.7,34.4,0.305,463670.8,463670.8,40967,0,0,0,L,1122011218,0,121.10,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856012,675749.00
06/25/2016 08:00,2,0.729,ACTIVE,211.25,415.69,59.975,1466856003,"274151322000094","219011344069620",38.65,27.80,0,333.63,426.81,28.8,25.8,0.194,590685.8,590685.8,30957,0,0,0,L,1151911521,0,120.88,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856013,675750.00
06/25/2016 08:00,2,1.291,ACTIVE,212.83,349.26,60.002,1466856003,"201051344000579","219011344069620",28.94,24.80,0,334.84,364.29,37.9,34.6,0.309,465571.1,465571.1,16589,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856014,675751.00
06/25/2016 08:00,2,1.268,ACTIVE,212.16,346.86,59.996,1466856003,"201051344000890","219011344069620",28.92,25.30,0,333.33,362.49,37.1,33.9,0.287,460874.6,460874.6,40981,0,0,0,L,1122011218,0,121.78,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856015,675752.00
06/25/2016 08:00,2,1.254,ACTIVE,212.38,348.36,59.970,1466856003,"201051344000438","219011344069620",28.75,24.80,0,333.93,363.09,36.6,33.4,0.301,462739.0,462739.0,40986,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856016,675753.00
06/25/2016 08:00,2,1.256,ACTIVE,212.38,347.76,59.970,1466856003,"201051344000417","219011344069620",28.53,25.30,0,333.63,362.19,36.2,33.1,0.292,454892.0,454892.0,41141,0,0,0,L,1122011218,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856017,675754.00
06/25/2016 08:00,2,1.086,ACTIVE,211.25,342.35,59.975,1466856003,"274151322000083","219011344069620",28.43,26.50,0,333.63,354.97,31.2,28.2,0.212,721165.8,721165.8,29925,0,0,0,L,1151911521,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856018,675755.00
06/25/2016 08:00,2,1.209,ACTIVE,211.70,347.16,59.965,1466856003,"274151322000076","219011344069620",28.90,26.30,0,336.04,357.38,35.4,32.3,0.243,768368.1,768368.1,29932,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856019,675756.00
06/25/2016 08:00,2,1.293,ACTIVE,212.61,348.36,60.012,1466856003,"201051344000868","219011344069620",28.61,23.80,0,333.63,363.69,37.5,34.3,0.296,450515.3,450515.3,36240,0,0,0,L,1122011218,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856020,675757.00
06/25/2016 08:00,2,1.154,ACTIVE,211.25,345.96,59.970,1466856003,"274151322000095","219011344069620",28.84,26.30,0,335.14,355.88,33.7,30.6,0.221,760496.3,760496.3,29846,0,0,0,L,1151911521,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856021,675758.00
06/25/2016 08:00,2,1.266,ACTIVE,212.83,350.77,59.975,1466856003,"201051344000988","219011344069620",28.88,24.50,0,335.44,365.80,37.1,33.9,0.314,447390.9,447390.9,36531,0,0,0,L,1122011218,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856022,675759.00
06/25/2016 08:00,2,1.242,ACTIVE,212.16,347.16,59.970,1466856003,"201051344001025","219011344069620",28.73,24.30,0,334.84,362.79,36.2,33.0,0.287,461195.1,461195.1,41035,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856023,675760.00
06/25/2016 08:00,2,1.229,ACTIVE,212.83,348.66,60.034,1466856003,"201051344000458","219011344069620",28.82,25.00,0,333.63,363.69,35.9,32.7,0.296,458237.3,458237.3,36455,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856023,675761.00
06/25/2016 08:00,2,1.242,ACTIVE,213.29,349.56,59.949,1466856003,"201051344000853","219011344069620",28.98,24.30,0,336.64,365.80,36.5,33.3,0.301,457096.5,457096.5,36054,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856024,675762.00
06/25/2016 08:00,2,1.197,ACTIVE,212.38,348.36,59.944,1466856003,"201051344000685","219011344069620",28.61,25.00,0,334.24,362.49,34.7,31.6,0.296,462110.4,462110.4,40892,0,0,0,L,1122011218,0,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856025,675763.00
06/25/2016 08:00,2,1.184,ACTIVE,212.38,348.06,59.970,1466856003,"201051344000917","219011344069620",28.94,25.00,0,333.63,362.19,34.7,31.6,0.278,458938.3,458938.3,40888,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856026,675764.00
06/25/2016 08:00,2,1.180,ACTIVE,212.61,347.16,60.007,1466856003,"201051344001145","219011344069620",28.92,24.50,0,335.74,361.89,34.6,31.5,0.274,464139.8,464139.8,40744,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856027,675765.00
06/25/2016 08:00,2,1.236,ACTIVE,212.38,347.76,59.959,1466856003,"201051344000651","219011344069620",28.55,23.50,0,335.14,363.09,35.8,32.6,0.287,456720.3,456720.3,41091,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856028,675766.00
06/25/2016 08:00,2,1.092,ACTIVE,210.57,342.65,59.965,1466856003,"274151322000088","219011344069620",27.81,26.30,0,334.84,354.67,30.8,27.8,0.212,696346.9,696346.9,29577,0,0,0,L,1151911521,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856029,675767.00
06/25/2016 08:00,2,0.729,ACTIVE,211.93,415.69,59.959,1466856003,"274151322000068","219011344069620",38.88,28.50,0,334.24,427.41,28.7,25.8,0.190,590622.0,590622.0,31169,0,0,0,L,1151911521,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856030,675768.00
06/25/2016 08:00,2,1.254,ACTIVE,212.38,346.86,60.028,1466856003,"201051344001135","219011344069620",28.57,24.30,0,333.93,361.89,36.4,33.2,0.287,452725.9,452725.9,41023,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856031,675769.00
06/25/2016 08:00,2,1.277,ACTIVE,212.16,347.46,59.975,1466856003,"201051344000594","219011344069620",28.53,24.30,0,333.93,363.69,36.9,33.7,0.292,462294.0,462294.0,36496,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856032,675770.00
06/25/2016 08:00,2,1.252,ACTIVE,212.38,348.06,59.981,1466856003,"201051344001203","219011344069620",28.86,24.00,0,334.54,364.29,36.6,33.4,0.301,460062.1,460062.1,41066,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856033,675771.00
06/25/2016 08:00,2,1.113,ACTIVE,211.03,341.45,59.907,1466856003,"274151322000054","219011344069620",27.77,26.80,0,334.84,355.28,31.3,28.3,0.212,711110.4,711110.4,29604,0,0,0,L,1151911521,0,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856034,675772.00
06/25/2016 08:00,2,1.279,ACTIVE,212.83,348.06,59.970,1466856003,"201051344000867","219011344069620",28.71,24.50,0,334.84,363.69,37.2,34.0,0.296,449663.1,449663.1,36503,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856035,675773.00
06/25/2016 08:00,2,1.291,ACTIVE,212.38,348.36,59.975,1466856003,"201051344001093","219011344069620",28.51,24.50,0,334.84,363.99,37.3,34.1,0.292,458294.4,458294.4,40946,0,0,0,L,1122011218,0,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856036,675774.00
06/25/2016 08:00,2,1.234,ACTIVE,212.61,349.26,59.975,1466856003,"201051344000900","219011344069620",29.00,23.50,0,334.84,364.29,36.3,33.1,0.292,465534.1,465534.1,35887,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856037,675775.00
06/25/2016 08:00,2,1.236,ACTIVE,212.83,348.36,59.954,1466856003,"201051344000648","219011344069620",28.71,23.00,0,335.44,364.29,36.0,32.8,0.292,456731.4,456731.4,36185,0,0,0,L,1122011218,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856038,675776.00
06/25/2016 08:00,2,1.248,ACTIVE,212.83,348.96,60.002,1466856003,"201051344000569","219011344069620",28.82,24.50,0,335.74,363.99,36.5,33.3,0.292,466483.1,466483.1,35811,0,0,0,L,1122011218,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856039,675777.00
06/25/2016 08:00,2,1.254,ACTIVE,212.61,348.06,59.938,1466856003,"201051344000983","219011344069620",28.82,24.80,0,333.93,363.99,36.6,33.4,0.296,458149.9,458149.9,36301,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856039,675778.00
06/25/2016 08:00,2,1.262,ACTIVE,212.83,348.96,59.975,1466856003,"201051344001158","219011344069620",28.71,24.30,0,334.84,364.29,36.7,33.5,0.296,451933.2,451933.2,36566,0,0,0,L,1122011218,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856040,675779.00
06/25/2016 08:00,2,1.234,ACTIVE,213.06,349.56,59.975,1466856003,"201051344000576","219011344069620",28.80,23.50,0,334.84,364.89,36.1,32.9,0.292,459072.0,459072.0,35965,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856041,675780.00
06/25/2016 08:00,2,1.086,ACTIVE,211.48,344.76,59.970,1466856003,"274151322000087","219011344069620",27.73,30.00,0,335.14,354.07,30.5,27.5,0.186,684358.3,684358.3,29730,0,0,0,L,1151911521,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856042,675781.00
06/25/2016 08:15,2,1.514,ACTIVE,213.96,351.67,59.970,1466856904,"201051344000645","219011344069620",28.47,24.00,0,335.14,370.60,43.6,40.2,0.354,458682.8,458682.8,36097,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856905,675782.00
06/25/2016 08:15,2,1.344,ACTIVE,211.70,342.65,59.970,1466856904,"274151322000085","219011344069620",27.73,26.80,0,334.84,357.68,37.8,34.5,0.247,712465.5,712465.5,29616,0,0,0,L,1151911521,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856906,675783.00
06/25/2016 08:15,2,1.498,ACTIVE,213.96,352.87,59.975,1466856904,"201051344000633","219011344069620",29.04,24.00,0,334.84,371.21,44.1,40.6,0.367,449850.0,449850.0,36588,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856906,675784.00
06/25/2016 08:15,2,1.525,ACTIVE,213.74,352.57,59.991,1466856904,"201051344000469","219011344069620",28.92,24.00,0,334.24,369.70,44.7,41.2,0.380,451534.6,451534.6,36519,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856907,675785.00
06/25/2016 08:15,2,1.475,ACTIVE,212.83,349.86,59.965,1466856904,"201051344000646","219011344069620",28.69,25.50,0,332.73,367.60,42.8,39.4,0.354,454123.2,454123.2,41065,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856908,675786.00
06/25/2016 08:15,2,1.383,ACTIVE,211.48,342.65,59.965,1466856904,"274151322000052","219011344069620",28.41,27.50,0,333.63,360.99,39.8,36.5,0.265,727735.1,727735.1,29846,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856909,675787.00
06/25/2016 08:15,2,1.477,ACTIVE,213.74,351.67,59.970,1466856904,"201051344000585","219011344069620",28.90,25.80,0,333.63,368.20,43.2,39.8,0.345,461691.9,461691.9,41072,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856910,675788.00
06/25/2016 08:15,2,1.475,ACTIVE,212.83,349.86,60.002,1466856904,"201051344001230","219011344069620",28.78,26.00,0,331.23,366.70,43.0,39.6,0.354,457644.5,457644.5,40879,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856911,675789.00
06/25/2016 08:15,2,1.443,ACTIVE,213.74,350.77,60.002,1466856904,"201051344000582","219011344069620",28.69,24.80,0,334.54,368.20,42.0,38.6,0.336,450874.5,450874.5,41023,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856912,675790.00
06/25/2016 08:15,2,1.508,ACTIVE,212.83,349.86,59.970,1466856904,"201051344000955","219011344069620",29.16,25.50,0,333.03,367.60,44.6,41.1,0.371,463679.8,463679.8,40968,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856913,675791.00
06/25/2016 08:15,2,0.863,ACTIVE,211.70,419.30,59.965,1466856904,"274151322000094","219011344069620",39.20,28.80,0,332.43,433.72,34.8,31.7,0.239,590692.6,590692.6,30958,0,0,0,L,1151911521,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856914,675792.00
06/25/2016 08:15,2,1.533,ACTIVE,213.74,352.27,59.970,1466856904,"201051344000579","219011344069620",29.06,25.00,0,335.44,369.70,45.2,41.7,0.376,465580.2,465580.2,16590,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856915,675793.00
06/25/2016 08:15,2,1.510,ACTIVE,213.06,349.26,59.975,1466856904,"201051344000890","219011344069620",28.86,26.00,0,333.93,368.20,44.2,40.7,0.354,460883.5,460883.5,40982,0,0,0,L,1122011218,0,122.46,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856916,675794.00
06/25/2016 08:15,2,1.496,ACTIVE,213.29,350.77,59.981,1466856904,"201051344000438","219011344069620",28.90,25.30,0,334.24,368.80,43.8,40.4,0.358,462747.8,462747.8,40987,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856916,675795.00
06/25/2016 08:15,2,1.486,ACTIVE,213.29,350.77,59.975,1466856904,"201051344000417","219011344069620",28.75,26.00,0,333.33,367.60,43.3,39.9,0.354,454900.7,454900.7,41142,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856917,675796.00
06/25/2016 08:15,2,1.318,ACTIVE,211.70,345.36,59.975,1466856904,"274151322000083","219011344069620",28.61,27.50,0,334.24,360.99,38.2,34.9,0.265,721173.4,721173.4,29926,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856918,675797.00
06/25/2016 08:15,2,1.449,ACTIVE,212.38,351.37,59.986,1466856904,"274151322000076","219011344069620",29.18,27.00,0,334.84,360.69,42.9,39.5,0.296,768376.7,768376.7,29933,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856919,675798.00
06/25/2016 08:15,2,1.533,ACTIVE,213.29,350.77,59.975,1466856904,"201051344000868","219011344069620",28.73,24.00,0,334.24,369.40,44.7,41.2,0.362,450524.3,450524.3,36241,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856920,675799.00
06/25/2016 08:15,2,1.422,ACTIVE,211.48,346.26,59.949,1466856904,"274151322000095","219011344069620",28.63,27.00,0,333.93,359.18,41.2,37.8,0.270,760504.5,760504.5,29847,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856921,675800.00
06/25/2016 08:15,2,1.510,ACTIVE,213.74,352.87,59.970,1466856904,"201051344000988","219011344069620",29.02,24.80,0,334.84,371.21,44.4,40.9,0.376,447399.8,447399.8,36532,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856922,675801.00
06/25/2016 08:15,2,1.484,ACTIVE,213.29,350.17,59.975,1466856904,"201051344001025","219011344069620",28.90,25.00,0,334.54,368.80,43.5,40.0,0.349,461203.8,461203.8,41036,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856923,675802.00
06/25/2016 08:15,2,1.479,ACTIVE,213.74,351.97,59.975,1466856904,"201051344000458","219011344069620",29.06,25.00,0,334.84,369.10,43.5,40.1,0.371,458246.0,458246.0,36456,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856924,675803.00
06/25/2016 08:15,2,1.504,ACTIVE,214.19,352.27,60.012,1466856904,"201051344000853","219011344069620",28.82,24.50,0,336.94,370.90,44.0,40.5,0.362,457105.4,457105.4,36055,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856925,675804.00
06/25/2016 08:15,2,1.453,ACTIVE,213.29,351.07,59.991,1466856904,"201051344000685","219011344069620",28.69,25.50,0,333.33,368.20,42.2,38.8,0.358,462118.9,462118.9,40893,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856925,675805.00
06/25/2016 08:15,2,1.445,ACTIVE,213.51,350.77,59.975,1466856904,"201051344000917","219011344069620",28.84,25.50,0,333.03,367.60,42.2,38.8,0.340,458946.7,458946.7,40889,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856926,675806.00
06/25/2016 08:15,2,1.439,ACTIVE,213.29,350.47,59.970,1466856904,"201051344001145","219011344069620",28.94,25.00,0,334.24,368.20,42.2,38.8,0.345,464148.2,464148.2,40745,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856927,675807.00
06/25/2016 08:15,2,1.479,ACTIVE,213.29,350.77,60.018,1466856904,"201051344000651","219011344069620",28.75,24.50,0,334.84,368.80,43.1,39.7,0.349,456728.9,456728.9,41092,0,0,0,L,1122011218,0,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856928,675808.00
06/25/2016 08:15,2,1.342,ACTIVE,211.03,350.77,59.965,1466856904,"274151322000088","219011344069620",27.73,27.00,0,333.63,360.38,37.7,34.5,0.261,696354.3,696354.3,29578,0,0,0,L,1151911521,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856929,675809.00
06/25/2016 08:15,2,0.883,ACTIVE,212.16,417.79,59.981,1466856904,"274151322000068","219011344069620",39.26,29.30,0,333.33,434.93,34.9,31.8,0.225,590629.0,590629.0,31170,0,0,0,L,1151911521,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856930,675810.00
06/25/2016 08:15,2,1.496,ACTIVE,213.06,350.17,60.012,1466856904,"201051344001135","219011344069620",28.77,25.00,0,333.63,367.90,43.6,40.1,0.345,452734.7,452734.7,41024,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856931,675811.00
06/25/2016 08:15,2,1.502,ACTIVE,213.06,350.77,59.965,1466856904,"201051344000594","219011344069620",29.28,24.80,0,333.03,368.80,44.5,41.1,0.358,462303.0,462303.0,36497,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856932,675812.00
06/25/2016 08:15,2,1.506,ACTIVE,213.51,350.17,59.970,1466856904,"201051344001203","219011344069620",28.84,25.00,0,334.24,370.00,44.0,40.6,0.358,460071.0,460071.0,41067,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856933,675813.00
06/25/2016 08:15,2,1.332,ACTIVE,211.70,344.76,59.970,1466856904,"274151322000054","219011344069620",28.23,27.80,0,333.93,358.28,38.1,34.8,0.265,711117.9,711117.9,29605,0,0,0,L,1151911521,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856934,675814.00
06/25/2016 08:15,2,1.516,ACTIVE,213.74,350.47,59.981,1466856904,"201051344000867","219011344069620",29.06,25.00,0,334.84,369.10,44.6,41.2,0.358,449672.1,449672.1,36504,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856935,675815.00
06/25/2016 08:15,2,1.506,ACTIVE,213.29,351.37,60.007,1466856904,"201051344001093","219011344069620",29.18,25.50,0,334.24,369.40,44.5,41.0,0.354,458303.4,458303.4,40947,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856936,675816.00
06/25/2016 08:15,2,1.477,ACTIVE,213.29,351.37,60.007,1466856904,"201051344000900","219011344069620",29.36,23.80,0,335.14,370.30,43.9,40.4,0.358,465542.9,465542.9,35888,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856937,675817.00
06/25/2016 08:15,2,1.492,ACTIVE,213.74,351.67,59.965,1466856904,"201051344000648","219011344069620",28.78,23.50,0,335.14,370.60,43.5,40.0,0.354,456740.1,456740.1,36186,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856938,675818.00
06/25/2016 08:15,2,1.479,ACTIVE,213.51,351.67,59.970,1466856904,"201051344000569","219011344069620",29.30,25.00,0,335.14,370.00,43.9,40.5,0.358,466492.0,466492.0,35812,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856939,675819.00
06/25/2016 08:15,2,1.502,ACTIVE,213.51,351.37,59.986,1466856904,"201051344000983","219011344069620",29.16,24.80,0,334.24,370.30,44.4,40.9,0.371,458158.8,458158.8,36302,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856940,675820.00
06/25/2016 08:15,2,1.527,ACTIVE,213.51,351.97,59.959,1466856904,"201051344001158","219011344069620",28.53,24.50,0,334.84,369.40,44.1,40.6,0.367,451942.1,451942.1,36567,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856941,675821.00
06/25/2016 08:15,2,1.498,ACTIVE,213.96,352.57,59.970,1466856904,"201051344000576","219011344069620",28.69,23.80,0,335.44,370.00,43.5,40.1,0.354,459080.8,459080.8,35966,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856942,675822.00
06/25/2016 08:15,2,1.326,ACTIVE,211.70,347.46,59.970,1466856904,"274151322000087","219011344069620",27.83,31.80,0,333.93,357.38,37.4,34.2,0.225,684365.7,684365.7,29731,0,0,0,L,1151911521,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466856943,675823.00
06/25/2016 08:30,2,1.613,ACTIVE,213.74,352.27,59.959,1466857804,"201051344000645","219011344069620",28.94,24.30,0,335.74,372.41,47.3,43.7,0.389,458693.3,458693.3,36098,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466857805,675824.00
06/25/2016 08:30,2,1.459,ACTIVE,211.93,347.76,59.949,1466857804,"274151322000085","219011344069620",27.93,27.30,0,335.14,359.78,41.2,37.9,0.278,712474.5,712474.5,29617,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466857806,675825.00
06/25/2016 08:30,2,1.602,ACTIVE,213.74,353.77,59.996,1466857804,"201051344000633","219011344069620",29.36,24.30,0,335.44,372.71,47.7,44.1,0.393,449860.6,449860.6,36589,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466857807,675826.00
06/25/2016 08:30,2,1.637,ACTIVE,213.74,352.57,59.965,1466857804,"201051344000469","219011344069620",29.02,24.30,0,335.74,372.41,48.1,44.5,0.398,451545.3,451545.3,36520,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466857808,675827.00
06/25/2016 08:30,2,1.580,ACTIVE,212.83,351.37,59.959,1466857804,"201051344000646","219011344069620",29.06,26.00,0,333.63,370.60,46.5,43.0,0.384,454133.5,454133.5,41066,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466857809,675828.00
06/25/2016 08:30,2,1.506,ACTIVE,211.70,344.76,59.949,1466857804,"274151322000052","219011344069620",28.49,27.80,0,334.54,360.99,43.4,40.0,0.301,727744.6,727744.6,29847,0,0,0,L,1151911521,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466857810,675829.00
06/25/2016 08:30,2,1.621,ACTIVE,213.51,352.27,59.970,1466857804,"201051344000585","219011344069620",28.77,26.50,0,335.14,370.90,47.2,43.7,0.380,461702.4,461702.4,41073,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466857810,675830.00
06/25/2016 08:30,2,1.578,ACTIVE,212.83,350.47,59.949,1466857804,"201051344001230","219011344069620",28.94,26.50,0,333.03,369.10,46.3,42.8,0.380,457654.7,457654.7,40880,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466857811,675831.00
06/25/2016 08:30,2,1.572,ACTIVE,213.74,352.27,60.002,1466857804,"201051344000582","219011344069620",28.63,25.30,0,335.74,370.90,45.5,42.0,0.362,450884.6,450884.6,41024,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466857812,675832.00
06/25/2016 08:30,2,1.613,ACTIVE,212.83,351.37,59.928,1466857804,"201051344000955","219011344069620",29.26,25.80,0,333.63,370.60,47.8,44.2,0.398,463690.5,463690.5,40969,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466857813,675833.00
06/25/2016 08:30,2,0.963,ACTIVE,211.93,413.89,59.954,1466857804,"274151322000094","219011344069620",38.68,29.80,0,336.04,435.53,37.8,34.6,0.274,590700.8,590700.8,30959,0,0,0,L,1151911521,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466857814,675834.00
06/25/2016 08:30,2,1.650,ACTIVE,213.74,352.57,60.012,1466857804,"201051344000579","219011344069620",29.04,25.30,0,336.34,372.71,48.6,45.0,0.398,465591.0,465591.0,16591,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466857815,675835.00
06/25/2016 08:30,2,1.627,ACTIVE,212.83,351.07,59.954,1466857804,"201051344000890","219011344069620",28.84,26.30,0,334.54,371.21,47.5,44.0,0.376,460894.0,460894.0,40983,0,0,0,L,1122011218,0,122.23,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466857816,675836.00
06/25/2016 08:30,2,1.592,ACTIVE,213.06,351.97,59.996,1466857804,"201051344000438","219011344069620",29.24,25.30,0,334.54,372.11,47.1,43.6,0.389,462758.2,462758.2,40988,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466857817,675837.00
06/25/2016 08:30,2,1.594,ACTIVE,213.29,351.97,59.981,1466857804,"201051344000417","219011344069620",28.92,26.30,0,333.93,370.30,46.7,43.2,0.393,454911.1,454911.1,41143,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466857818,675838.00
06/25/2016 08:30,2,1.451,ACTIVE,211.70,352.57,60.002,1466857804,"274151322000083","219011344069620",28.61,28.00,0,334.54,360.38,42.0,38.6,0.296,721182.5,721182.5,29927,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466857819,675839.00
06/25/2016 08:30,2,1.582,ACTIVE,212.38,352.87,59.954,1466857804,"274151322000076","219011344069620",29.20,28.00,0,335.74,363.09,46.7,43.2,0.327,768387.0,768387.0,29934,0,0,0,L,1151911521,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466857820,675840.00
