ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2016 08:30,2,1.656,ACTIVE,213.29,351.97,59.959,1466857804,"201051344000868","219011344069620",28.57,24.30,0,335.14,371.51,48.0,44.4,0.389,450535.0,450535.0,36242,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466857821,675841.00
06/25/2016 08:30,2,1.547,ACTIVE,211.70,345.36,59.954,1466857804,"274151322000095","219011344069620",28.90,28.00,0,334.54,361.59,45.2,41.7,0.301,760514.4,760514.4,29848,0,0,0,L,1151911521,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466857821,675842.00
06/25/2016 08:30,2,1.637,ACTIVE,213.74,354.37,59.970,1466857804,"201051344000988","219011344069620",28.84,25.00,0,335.14,373.91,47.8,44.2,0.402,447410.4,447410.4,36533,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466857822,675843.00
06/25/2016 08:30,2,1.596,ACTIVE,213.06,350.47,59.965,1466857804,"201051344001025","219011344069620",29.16,25.80,0,335.14,371.51,47.1,43.6,0.371,461214.3,461214.3,41037,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466857823,675844.00
06/25/2016 08:30,2,1.613,ACTIVE,213.51,351.97,59.954,1466857804,"201051344000458","219011344069620",28.84,25.30,0,335.14,371.81,47.1,43.6,0.402,458256.4,458256.4,36457,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466857824,675845.00
06/25/2016 08:30,2,1.596,ACTIVE,214.41,354.07,59.959,1466857804,"201051344000853","219011344069620",29.40,25.00,0,338.14,374.81,47.5,44.0,0.398,457115.9,457115.9,36056,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466857825,675846.00
06/25/2016 08:30,2,1.586,ACTIVE,213.29,352.27,59.949,1466857804,"201051344000685","219011344069620",28.59,25.80,0,334.24,370.90,45.9,42.4,0.398,462129.0,462129.0,40894,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466857826,675847.00
06/25/2016 08:30,2,1.586,ACTIVE,213.29,351.67,59.959,1466857804,"201051344000917","219011344069620",28.47,26.50,0,334.84,370.90,45.7,42.2,0.376,458956.8,458956.8,40890,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466857827,675848.00
06/25/2016 08:30,2,1.566,ACTIVE,213.06,351.07,59.933,1466857804,"201051344001145","219011344069620",28.92,25.50,0,334.84,370.60,45.9,42.4,0.376,464158.3,464158.3,40746,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466857828,675849.00
06/25/2016 08:30,2,1.596,ACTIVE,213.29,351.97,59.949,1466857804,"201051344000651","219011344069620",28.88,25.50,0,335.44,371.51,46.8,43.2,0.384,456739.3,456739.3,41093,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466857829,675850.00
06/25/2016 08:30,2,1.461,ACTIVE,211.25,351.37,59.981,1466857804,"274151322000088","219011344069620",27.77,27.80,0,334.24,359.78,41.1,37.8,0.265,696363.4,696363.4,29579,0,0,0,L,1151911521,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466857830,675851.00
06/25/2016 08:30,2,0.975,ACTIVE,212.61,421.70,59.959,1466857804,"274151322000068","219011344069620",38.88,30.00,0,336.94,437.03,38.0,34.8,0.252,590637.4,590637.4,31171,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466857831,675852.00
06/25/2016 08:30,2,1.604,ACTIVE,213.06,350.47,59.965,1466857804,"201051344001135","219011344069620",29.00,25.50,0,334.84,370.60,47.1,43.6,0.376,452745.2,452745.2,41025,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466857832,675853.00
06/25/2016 08:30,2,1.639,ACTIVE,213.06,351.67,59.954,1466857804,"201051344000594","219011344069620",28.92,25.00,0,333.33,371.51,48.0,44.4,0.393,462313.7,462313.7,36498,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466857833,675854.00
06/25/2016 08:30,2,1.621,ACTIVE,213.51,351.97,59.986,1466857804,"201051344001203","219011344069620",28.84,25.80,0,336.04,372.41,47.4,43.8,0.393,460081.5,460081.5,41068,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466857833,675855.00
06/25/2016 08:30,2,1.467,ACTIVE,211.70,352.27,59.949,1466857804,"274151322000054","219011344069620",28.03,28.50,0,334.54,360.69,41.6,38.2,0.287,711127.1,711127.1,29606,0,0,0,L,1151911521,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466857834,675856.00
06/25/2016 08:30,2,1.625,ACTIVE,213.74,351.67,59.959,1466857804,"201051344000867","219011344069620",29.10,25.30,0,335.14,371.51,47.9,44.3,0.393,449682.8,449682.8,36505,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466857835,675857.00
06/25/2016 08:30,2,1.625,ACTIVE,213.51,351.97,59.959,1466857804,"201051344001093","219011344069620",28.73,26.30,0,334.24,371.21,47.3,43.7,0.380,458314.0,458314.0,40948,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466857836,675858.00
06/25/2016 08:30,2,1.604,ACTIVE,213.51,352.57,59.970,1466857804,"201051344000900","219011344069620",29.16,24.30,0,334.54,372.11,47.5,43.9,0.389,465553.4,465553.4,35889,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466857837,675859.00
06/25/2016 08:30,2,1.605,ACTIVE,213.96,352.27,59.981,1466857804,"201051344000648","219011344069620",28.88,23.50,0,336.64,371.81,47.0,43.5,0.384,456750.5,456750.5,36187,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466857838,675860.00
06/25/2016 08:30,2,1.613,ACTIVE,213.74,352.57,59.986,1466857804,"201051344000569","219011344069620",29.08,25.30,0,335.74,372.11,47.5,44.0,0.393,466502.5,466502.5,35813,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466857839,675861.00
06/25/2016 08:30,2,1.637,ACTIVE,213.74,352.87,59.965,1466857804,"201051344000983","219011344069620",28.80,25.00,0,334.84,372.11,47.8,44.2,0.398,458169.4,458169.4,36303,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466857840,675862.00
06/25/2016 08:30,2,1.613,ACTIVE,213.74,353.47,59.965,1466857804,"201051344001158","219011344069620",29.04,24.80,0,335.44,372.41,47.5,43.9,0.393,451952.7,451952.7,36568,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466857841,675863.00
06/25/2016 08:30,2,1.602,ACTIVE,214.19,353.47,59.901,1466857804,"201051344000576","219011344069620",28.96,24.00,0,335.44,372.41,47.0,43.5,0.384,459091.2,459091.2,35967,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466857842,675864.00
06/25/2016 08:30,2,1.445,ACTIVE,211.70,350.47,59.959,1466857804,"274151322000087","219011344069620",27.93,33.30,0,333.93,358.58,40.9,37.6,0.247,684374.7,684374.7,29732,0,0,0,L,1151911521,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466857843,675865.00
06/25/2016 08:45,2,1.762,ACTIVE,213.74,353.47,59.959,1466858703,"201051344000645","219011344069620",28.75,24.50,0,336.94,375.11,51.4,47.6,0.420,458704.9,458704.9,36099,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466858704,675866.00
06/25/2016 08:45,2,1.596,ACTIVE,211.70,353.47,59.981,1466858703,"274151322000085","219011344069620",27.83,28.30,0,334.24,361.89,44.9,41.4,0.309,712484.5,712484.5,29618,0,0,0,L,1151911521,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466858705,675867.00
06/25/2016 08:45,2,1.756,ACTIVE,213.74,354.37,59.986,1466858703,"201051344000633","219011344069620",28.96,24.80,0,335.74,376.31,51.5,47.8,0.438,449872.3,449872.3,36590,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466858706,675868.00
06/25/2016 08:45,2,1.775,ACTIVE,213.74,353.77,59.959,1466858703,"201051344000469","219011344069620",28.92,24.80,0,335.44,375.41,52.0,48.2,0.442,451557.1,451557.1,36521,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466858707,675869.00
06/25/2016 08:45,2,1.725,ACTIVE,212.38,351.67,59.959,1466858703,"201051344000646","219011344069620",28.96,26.30,0,333.93,373.01,50.6,46.9,0.424,454144.9,454144.9,41067,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466858707,675870.00
06/25/2016 08:45,2,1.621,ACTIVE,211.48,353.47,59.991,1466858703,"274151322000052","219011344069620",28.71,28.80,0,333.93,362.79,47.1,43.5,0.314,727755.2,727755.2,29848,0,0,0,L,1151911521,0,121.10,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466858708,675871.00
06/25/2016 08:45,2,1.750,ACTIVE,212.83,352.57,59.959,1466858703,"201051344000585","219011344069620",28.96,26.80,0,335.74,373.31,51.4,47.6,0.424,461714.0,461714.0,41074,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466858709,675872.00
06/25/2016 08:45,2,1.742,ACTIVE,212.38,350.47,59.949,1466858703,"201051344001230","219011344069620",28.37,26.30,0,333.33,371.51,50.1,46.4,0.411,457666.1,457666.1,40881,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466858710,675873.00
06/25/2016 08:45,2,1.699,ACTIVE,213.29,352.87,59.970,1466858703,"201051344000582","219011344069620",28.80,26.00,0,334.24,373.31,49.6,45.9,0.407,450895.8,450895.8,41025,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466858711,675874.00
06/25/2016 08:45,2,1.766,ACTIVE,212.38,351.97,60.012,1466858703,"201051344000955","219011344069620",28.92,25.80,0,333.93,372.71,51.7,48.0,0.429,463702.2,463702.2,40970,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466858712,675875.00
06/25/2016 08:45,2,1.082,ACTIVE,211.48,409.38,59.954,1466858703,"274151322000094","219011344069620",37.73,30.50,0,335.14,441.54,41.2,37.9,0.283,590710.1,590710.1,30960,0,0,0,L,1151911521,0,121.10,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466858713,675876.00
06/25/2016 08:45,2,1.785,ACTIVE,213.51,353.77,59.991,1466858703,"201051344000579","219011344069620",29.00,25.50,0,336.04,375.71,52.5,48.7,0.438,465602.9,465602.9,16592,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466858714,675877.00
06/25/2016 08:45,2,1.754,ACTIVE,212.61,351.37,59.949,1466858703,"201051344000890","219011344069620",28.98,26.30,0,333.03,373.01,51.5,47.8,0.415,460905.7,460905.7,40984,0,0,0,L,1122011218,0,122.01,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466858715,675878.00
06/25/2016 08:45,2,1.723,ACTIVE,212.83,352.87,59.965,1466858703,"201051344000438","219011344069620",29.28,25.50,0,334.84,374.21,51.1,47.4,0.424,462769.8,462769.8,40989,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466858716,675879.00
06/25/2016 08:45,2,1.736,ACTIVE,212.83,351.67,59.965,1466858703,"201051344000417","219011344069620",28.77,26.30,0,333.63,372.41,50.6,46.9,0.424,454922.5,454922.5,41144,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466858716,675880.00
06/25/2016 08:45,2,1.568,ACTIVE,211.25,352.87,59.959,1466858703,"274151322000083","219011344069620",28.86,28.50,0,334.24,362.19,45.9,42.3,0.323,721192.9,721192.9,29928,0,0,0,L,1151911521,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466858717,675881.00
06/25/2016 08:45,2,1.709,ACTIVE,211.93,355.88,59.949,1466858703,"274151322000076","219011344069620",29.26,28.30,0,334.84,365.19,50.6,46.9,0.362,768398.4,768398.4,29935,0,0,0,L,1151911521,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466858718,675882.00
06/25/2016 08:45,2,1.770,ACTIVE,213.29,352.57,60.007,1466858703,"201051344000868","219011344069620",28.96,24.80,0,334.84,374.51,51.9,48.2,0.420,450546.8,450546.8,36243,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466858719,675883.00
06/25/2016 08:45,2,1.682,ACTIVE,211.25,345.06,59.981,1466858703,"274151322000095","219011344069620",28.98,28.50,0,333.63,363.69,49.3,45.7,0.340,760525.5,760525.5,29849,0,0,0,L,1151911521,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466858720,675884.00
06/25/2016 08:45,2,1.768,ACTIVE,213.51,354.97,59.986,1466858703,"201051344000988","219011344069620",28.84,25.30,0,336.04,377.22,51.6,47.9,0.438,447422.1,447422.1,36534,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466858721,675885.00
06/25/2016 08:45,2,1.736,ACTIVE,212.83,351.37,59.991,1466858703,"201051344001025","219011344069620",29.00,26.50,0,335.14,373.61,51.0,47.3,0.411,461225.8,461225.8,41038,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466858722,675886.00
06/25/2016 08:45,2,1.750,ACTIVE,213.51,353.47,59.954,1466858703,"201051344000458","219011344069620",28.80,25.80,0,336.04,374.81,51.0,47.3,0.433,458268.0,458268.0,36458,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466858723,675887.00
06/25/2016 08:45,2,1.744,ACTIVE,214.19,355.28,59.949,1466858703,"201051344000853","219011344069620",29.12,25.00,0,337.54,378.42,51.5,47.7,0.429,457127.6,457127.6,36057,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466858724,675888.00
06/25/2016 08:45,2,1.705,ACTIVE,212.83,352.27,59.907,1466858703,"201051344000685","219011344069620",28.88,25.80,0,334.24,373.31,49.9,46.2,0.438,462140.3,462140.3,40895,0,0,0,L,1122011218,0,122.68,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466858725,675889.00
06/25/2016 08:45,2,1.699,ACTIVE,213.06,352.27,60.002,1466858703,"201051344000917","219011344069620",28.80,27.00,0,333.03,373.01,49.6,45.9,0.402,458968.1,458968.1,40891,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466858726,675890.00
06/25/2016 08:45,2,1.691,ACTIVE,212.83,351.37,59.959,1466858703,"201051344001145","219011344069620",29.06,25.50,0,335.44,372.71,49.9,46.2,0.420,464169.6,464169.6,40747,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466858727,675891.00
06/25/2016 08:45,2,1.723,ACTIVE,213.06,352.57,59.949,1466858703,"201051344000651","219011344069620",29.02,26.00,0,336.04,373.91,50.6,47.0,0.415,456750.8,456750.8,41094,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466858728,675892.00
06/25/2016 08:45,2,1.592,ACTIVE,211.03,350.77,59.917,1466858703,"274151322000088","219011344069620",27.67,28.00,0,333.33,361.59,44.7,41.2,0.296,696373.4,696373.4,29580,0,0,0,L,1151911521,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466858729,675893.00
06/25/2016 08:45,2,1.082,ACTIVE,212.16,411.18,59.954,1466858703,"274151322000068","219011344069620",38.39,30.50,0,335.14,440.94,42.6,39.2,0.287,590646.8,590646.8,31172,0,0,0,L,1151911521,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466858730,675894.00
06/25/2016 08:45,2,1.748,ACTIVE,212.38,350.77,59.933,1466858703,"201051344001135","219011344069620",28.78,26.30,0,335.14,372.41,51.0,47.3,0.420,452756.8,452756.8,41026,0,0,0,L,1122011218,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466858731,675895.00
06/25/2016 08:45,2,1.742,ACTIVE,213.29,351.97,59.996,1466858703,"201051344001203","219011344069620",29.04,26.30,0,336.04,374.81,51.3,47.6,0.429,460093.2,460093.2,41069,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466858733,675896.00
06/25/2016 08:45,2,1.584,ACTIVE,211.48,348.06,59.901,1466858703,"274151322000054","219011344069620",28.23,29.00,0,333.63,362.49,45.3,41.8,0.314,711137.3,711137.3,29607,0,0,0,L,1151911521,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466858734,675897.00
06/25/2016 08:45,2,1.775,ACTIVE,213.29,352.27,59.944,1466858703,"201051344000867","219011344069620",28.82,25.50,0,335.14,374.51,51.8,48.1,0.420,449694.6,449694.6,36506,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466858735,675898.00
06/25/2016 08:45,2,1.729,ACTIVE,213.06,352.57,59.949,1466858703,"201051344001093","219011344069620",29.04,26.80,0,335.14,373.61,50.9,47.2,0.411,458325.6,458325.6,40949,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466858736,675899.00
06/25/2016 08:45,2,1.740,ACTIVE,213.51,353.47,59.975,1466858703,"201051344000900","219011344069620",29.18,24.50,0,335.74,374.81,51.5,47.8,0.429,465565.1,465565.1,35890,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466858737,675900.00
06/25/2016 08:45,2,1.754,ACTIVE,213.51,353.17,59.949,1466858703,"201051344000648","219011344069620",28.61,23.80,0,336.64,375.11,50.8,47.1,0.415,456762.1,456762.1,36188,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466858738,675901.00
06/25/2016 08:45,2,1.754,ACTIVE,213.51,353.17,60.002,1466858703,"201051344000569","219011344069620",28.92,25.30,0,336.04,375.11,51.4,47.7,0.429,466514.3,466514.3,35814,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466858738,675902.00
06/25/2016 08:45,2,1.752,ACTIVE,213.51,353.17,59.928,1466858703,"201051344000983","219011344069620",29.16,25.30,0,336.04,375.11,51.8,48.0,0.442,458181.2,458181.2,36304,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466858739,675903.00
06/25/2016 08:45,2,1.758,ACTIVE,213.51,352.87,59.928,1466858703,"201051344001158","219011344069620",28.86,25.00,0,334.54,374.81,51.4,47.7,0.424,451964.4,451964.4,36569,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466858740,675904.00
06/25/2016 08:45,2,1.736,ACTIVE,213.74,353.77,59.949,1466858703,"201051344000576","219011344069620",28.94,24.30,0,335.44,375.71,50.9,47.2,0.420,459102.8,459102.8,35968,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466858741,675905.00
06/25/2016 08:45,2,1.557,ACTIVE,211.70,350.17,59.959,1466858703,"274151322000087","219011344069620",28.23,35.00,0,333.63,361.29,44.5,41.0,0.261,684384.7,684384.7,29733,0,0,0,L,1151911521,0,121.78,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466858742,675906.00
06/25/2016 08:45,2,1.773,ACTIVE,212.83,352.57,59.970,1466858703,"201051344000594","219011344069620",28.94,25.30,0,333.63,374.51,52.0,48.3,0.420,462325.6,462325.6,36499,0,0,0,L,1122011218,1,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466858743,675907.00
06/25/2016 09:00,2,1.850,ACTIVE,213.29,353.17,59.938,1466859603,"201051344000645","219011344069620",28.73,25.00,0,335.44,376.01,53.8,50.0,0.442,458717.1,458717.1,36100,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466859604,675908.00
06/25/2016 09:00,2,1.682,ACTIVE,210.80,343.55,59.996,1466859603,"274151322000085","219011344069620",27.79,28.50,0,334.24,362.19,47.3,43.7,0.327,712495.2,712495.2,29619,0,0,0,L,1151911521,0,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466859605,675909.00
06/25/2016 09:00,2,1.834,ACTIVE,213.29,354.67,59.981,1466859603,"201051344000633","219011344069620",29.06,25.30,0,335.14,376.92,54.0,50.2,0.455,449884.5,449884.5,36591,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466859606,675910.00
06/25/2016 09:00,2,1.861,ACTIVE,213.29,354.37,59.975,1466859603,"201051344000469","219011344069620",28.84,25.00,0,335.44,376.62,54.4,50.5,0.464,451569.4,451569.4,36522,0,0,0,L,1122011218,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466859607,675911.00
06/25/2016 09:00,2,1.816,ACTIVE,212.16,352.27,59.975,1466859603,"201051344000646","219011344069620",28.84,26.50,0,333.33,373.61,53.0,49.3,0.451,454156.9,454156.9,41068,0,0,0,L,1122011218,0,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466859608,675912.00
06/25/2016 09:00,2,1.732,ACTIVE,210.80,349.26,59.970,1466859603,"274151322000052","219011344069620",28.31,29.30,0,333.63,363.09,49.6,46.0,0.354,727766.4,727766.4,29849,0,0,0,L,1151911521,0,120.65,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466859609,675913.00
06/25/2016 09:00,2,1.857,ACTIVE,212.61,352.87,59.970,1466859603,"201051344000585","219011344069620",28.77,27.30,0,334.84,374.51,54.1,50.3,0.446,461726.2,461726.2,41075,0,0,0,L,1122011218,0,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466859610,675914.00
06/25/2016 09:00,2,1.799,ACTIVE,212.16,350.77,59.981,1466859603,"201051344001230","219011344069620",28.84,26.50,0,331.53,372.41,52.5,48.8,0.438,457678.0,457678.0,40882,0,0,0,L,1122011218,0,121.78,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466859610,675915.00
06/25/2016 09:00,2,1.789,ACTIVE,212.83,352.57,59.981,1466859603,"201051344000582","219011344069620",28.78,26.80,0,335.44,374.51,52.2,48.4,0.424,450907.6,450907.6,41026,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466859611,675916.00
06/25/2016 09:00,2,1.857,ACTIVE,212.16,351.37,59.965,1466859603,"201051344000955","219011344069620",28.77,26.50,0,333.93,374.21,54.2,50.4,0.455,463714.5,463714.5,40971,0,0,0,L,1122011218,0,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466859612,675917.00
06/25/2016 09:00,2,1.133,ACTIVE,211.25,408.78,59.954,1466859603,"274151322000094","219011344069620",38.15,31.30,0,334.54,437.63,43.9,40.4,0.305,590719.9,590719.9,30961,0,0,0,L,1151911521,0,121.10,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466859613,675918.00
06/25/2016 09:00,2,1.855,ACTIVE,213.29,354.37,59.970,1466859603,"201051344000579","219011344069620",29.24,26.00,0,336.04,376.01,55.0,51.2,0.464,465615.4,465615.4,16593,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466859614,675919.00
06/25/2016 09:00,2,1.842,ACTIVE,212.38,351.37,59.970,1466859603,"201051344000890","219011344069620",28.94,26.50,0,331.83,374.81,54.0,50.2,0.438,460918.0,460918.0,40985,0,0,0,L,1122011218,0,122.01,120.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466859615,675920.00
06/25/2016 09:00,2,1.801,ACTIVE,212.61,352.57,59.965,1466859603,"201051344000438","219011344069620",29.34,26.00,0,334.24,374.81,53.6,49.8,0.460,462781.9,462781.9,40990,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466859616,675921.00
06/25/2016 09:00,2,1.812,ACTIVE,212.38,351.67,59.959,1466859603,"201051344000417","219011344069620",28.98,26.80,0,333.63,373.61,53.2,49.4,0.451,454934.6,454934.6,41145,0,0,0,L,1122011218,0,121.33,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466859617,675922.00
06/25/2016 09:00,2,1.691,ACTIVE,210.80,352.57,59.959,1466859603,"274151322000083","219011344069620",28.37,29.00,0,333.63,362.49,48.6,45.0,0.345,721203.8,721203.8,29929,0,0,0,L,1151911521,0,120.88,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466859618,675923.00
06/25/2016 09:00,2,1.816,ACTIVE,211.25,345.06,59.954,1466859603,"274151322000076","219011344069620",28.96,29.00,0,334.54,365.49,53.3,49.5,0.376,768410.5,768410.5,29936,0,0,0,L,1151911521,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466859619,675924.00
06/25/2016 09:00,2,1.863,ACTIVE,212.61,352.87,59.959,1466859603,"201051344000868","219011344069620",28.82,25.30,0,334.54,375.11,54.4,50.6,0.442,450559.1,450559.1,36244,0,0,0,L,1122011218,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466859620,675925.00
06/25/2016 09:00,2,1.766,ACTIVE,210.80,342.35,59.912,1466859603,"274151322000095","219011344069620",29.14,28.80,0,333.63,363.99,52.1,48.4,0.345,760537.3,760537.3,29850,0,0,0,L,1151911521,0,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466859621,675926.00
06/25/2016 09:00,2,1.883,ACTIVE,212.83,354.97,59.954,1466859603,"201051344000988","219011344069620",28.37,25.80,0,334.54,377.22,54.2,50.4,0.460,447434.4,447434.4,36535,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466859622,675927.00
06/25/2016 09:00,2,1.826,ACTIVE,212.61,351.07,59.954,1466859603,"201051344001025","219011344069620",29.02,27.00,0,334.84,375.11,53.8,50.0,0.438,461238.0,461238.0,41039,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466859622,675928.00
06/25/2016 09:00,2,1.854,ACTIVE,213.06,353.17,59.959,1466859603,"201051344000458","219011344069620",28.61,26.00,0,336.64,375.71,53.8,50.0,0.464,458280.2,458280.2,36459,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466859623,675929.00
06/25/2016 09:00,2,1.857,ACTIVE,213.51,354.07,59.959,1466859603,"201051344000853","219011344069620",28.78,25.50,0,337.84,377.82,54.1,50.3,0.460,457139.8,457139.8,36058,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466859624,675930.00
06/25/2016 09:00,2,1.777,ACTIVE,212.61,352.57,59.959,1466859603,"201051344000685","219011344069620",29.12,25.50,0,333.33,375.11,52.5,48.7,0.455,462152.1,462152.1,40896,0,0,0,L,1122011218,0,122.46,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466859625,675931.00
06/25/2016 09:00,2,1.773,ACTIVE,212.61,352.27,59.954,1466859603,"201051344000917","219011344069620",29.00,27.50,0,334.54,373.91,52.1,48.4,0.433,458979.9,458979.9,40892,0,0,0,L,1122011218,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466859626,675932.00
06/25/2016 09:00,2,1.787,ACTIVE,212.61,351.97,59.996,1466859603,"201051344001145","219011344069620",28.96,25.80,0,334.54,374.51,52.5,48.7,0.438,464181.5,464181.5,40748,0,0,0,L,1122011218,0,121.78,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466859627,675933.00
06/25/2016 09:00,2,1.828,ACTIVE,212.83,352.87,59.959,1466859603,"201051344000651","219011344069620",28.75,26.80,0,333.93,374.81,53.2,49.5,0.442,456762.8,456762.8,41095,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466859628,675934.00
06/25/2016 09:00,2,1.660,ACTIVE,210.80,351.67,59.954,1466859603,"274151322000088","219011344069620",28.01,28.80,0,333.03,362.19,47.1,43.6,0.323,696384.0,696384.0,29581,0,0,0,L,1151911521,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466859629,675935.00
06/25/2016 09:00,2,1.119,ACTIVE,211.93,418.70,59.959,1466859603,"274151322000068","219011344069620",39.42,31.00,0,335.44,440.64,44.6,41.1,0.292,590656.8,590656.8,31173,0,0,0,L,1151911521,0,121.78,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466859630,675936.00
06/25/2016 09:00,2,1.828,ACTIVE,212.38,350.47,60.007,1466859603,"201051344001135","219011344069620",29.00,26.80,0,334.24,373.91,53.7,49.9,0.446,452768.9,452768.9,41027,0,0,0,L,1122011218,0,121.55,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466859631,675937.00
06/25/2016 09:00,2,1.855,ACTIVE,212.38,352.87,59.954,1466859603,"201051344000594","219011344069620",29.02,25.80,0,333.63,376.01,54.6,50.8,0.446,462337.9,462337.9,36500,0,0,0,L,1122011218,0,121.10,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466859632,675938.00
06/25/2016 09:00,2,1.863,ACTIVE,212.38,352.57,59.944,1466859603,"201051344001203","219011344069620",28.47,26.80,0,334.54,375.41,53.8,50.0,0.446,460105.4,460105.4,41070,0,0,0,L,1122011218,0,122.23,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466859633,675939.00
06/25/2016 09:00,2,1.678,ACTIVE,211.03,350.77,59.954,1466859603,"274151322000054","219011344069620",28.17,29.30,0,332.43,362.79,47.8,44.2,0.336,711148.0,711148.0,29608,0,0,0,L,1151911521,0,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466859633,675940.00
06/25/2016 09:00,2,1.854,ACTIVE,213.06,351.67,59.965,1466859603,"201051344000867","219011344069620",28.92,26.00,0,334.54,375.11,54.3,50.5,0.442,449706.9,449706.9,36507,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466859634,675941.00
06/25/2016 09:00,2,1.807,ACTIVE,212.83,353.47,59.954,1466859603,"201051344001093","219011344069620",28.98,27.30,0,334.54,374.21,53.1,49.3,0.429,458337.7,458337.7,40950,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466859635,675942.00
06/25/2016 09:00,2,1.836,ACTIVE,212.83,352.87,59.912,1466859603,"201051344000900","219011344069620",29.02,25.00,0,334.84,376.01,54.0,50.1,0.451,465577.4,465577.4,35891,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466859636,675943.00
06/25/2016 09:00,2,1.811,ACTIVE,213.06,353.47,60.002,1466859603,"201051344000648","219011344069620",29.08,24.30,0,334.54,376.01,53.3,49.5,0.442,456774.2,456774.2,36189,0,0,0,L,1122011218,0,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466859637,675944.00
06/25/2016 09:00,2,1.859,ACTIVE,213.29,353.77,59.970,1466859603,"201051344000569","219011344069620",28.73,25.80,0,336.34,376.01,54.0,50.2,0.455,466526.5,466526.5,35815,0,0,0,L,1122011218,0,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466859638,675945.00
06/25/2016 09:00,2,1.869,ACTIVE,213.06,353.77,59.996,1466859603,"201051344000983","219011344069620",28.65,25.80,0,335.44,376.01,54.2,50.4,0.455,458193.6,458193.6,36305,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466859639,675946.00
06/25/2016 09:00,2,1.828,ACTIVE,213.29,353.17,59.959,1466859603,"201051344001158","219011344069620",29.06,25.50,0,335.74,375.71,53.9,50.1,0.455,451976.6,451976.6,36570,0,0,0,L,1122011218,0,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466859640,675947.00
06/25/2016 09:00,2,1.812,ACTIVE,213.29,354.07,59.965,1466859603,"201051344000576","219011344069620",29.10,24.80,0,336.04,376.31,53.4,49.6,0.442,459114.9,459114.9,35969,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466859641,675948.00
06/25/2016 09:00,2,1.674,ACTIVE,211.03,349.26,59.970,1466859603,"274151322000087","219011344069620",27.73,36.50,0,333.03,361.59,47.0,43.5,0.283,684395.3,684395.3,29734,0,0,0,L,1151911521,0,121.10,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466859642,675949.00
06/25/2016 09:15,2,1.949,ACTIVE,213.74,355.58,59.970,1466860504,"201051344000645","219011344069620",28.71,25.80,0,335.44,379.32,56.7,52.8,0.468,458730.1,458730.1,36101,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466860505,675950.00
06/25/2016 09:15,2,1.781,ACTIVE,211.48,343.55,59.959,1466860504,"274151322000085","219011344069620",27.75,29.00,0,333.63,364.89,50.0,46.4,0.345,712506.6,712506.6,29620,0,0,0,L,1151911521,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466860506,675951.00
06/25/2016 09:15,2,1.951,ACTIVE,213.51,355.58,59.970,1466860504,"201051344000633","219011344069620",28.84,26.00,0,335.14,379.32,57.0,53.1,0.477,449897.6,449897.6,36592,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466860507,675952.00
06/25/2016 09:15,2,1.967,ACTIVE,213.74,356.18,60.012,1466860504,"201051344000469","219011344069620",28.71,25.50,0,334.24,379.32,57.2,53.3,0.491,451582.5,451582.5,36523,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466860508,675953.00
06/25/2016 09:15,2,1.900,ACTIVE,211.93,352.87,59.965,1466860504,"201051344000646","219011344069620",29.14,26.80,0,331.83,376.01,56.1,52.2,0.473,454169.7,454169.7,41069,0,0,0,L,1122011218,0,121.78,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466860509,675954.00
06/25/2016 09:15,2,1.820,ACTIVE,211.03,342.65,59.954,1466860504,"274151322000052","219011344069620",28.47,30.00,0,333.03,365.80,52.5,48.8,0.367,727778.4,727778.4,29850,0,0,0,L,1151911521,0,120.88,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466860510,675955.00
06/25/2016 09:15,2,1.947,ACTIVE,213.06,354.07,59.970,1466860504,"201051344000585","219011344069620",29.06,27.30,0,333.33,377.22,57.4,53.4,0.482,461739.3,461739.3,41076,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466860511,675956.00
06/25/2016 09:15,2,1.891,ACTIVE,211.93,350.77,59.965,1466860504,"201051344001230","219011344069620",28.92,26.30,0,332.13,374.51,55.4,51.5,0.464,457690.7,457690.7,40883,0,0,0,L,1122011218,0,121.78,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466860512,675957.00
06/25/2016 09:15,2,1.883,ACTIVE,212.83,353.17,59.959,1466860504,"201051344000582","219011344069620",28.92,26.80,0,335.14,377.22,55.2,51.4,0.455,450920.2,450920.2,41027,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466860513,675958.00
06/25/2016 09:15,2,1.936,ACTIVE,211.93,352.27,59.965,1466860504,"201051344000955","219011344069620",29.12,26.50,0,333.33,376.01,57.1,53.2,0.477,463727.6,463727.6,40972,0,0,0,L,1122011218,0,121.10,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466860514,675959.00
06/25/2016 09:15,2,1.197,ACTIVE,211.03,410.58,59.965,1466860504,"274151322000094","219011344069620",38.41,31.50,0,333.93,435.53,47.0,43.4,0.327,590730.5,590730.5,30962,0,0,0,L,1151911521,0,120.65,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466860514,675960.00
06/25/2016 09:15,2,1.986,ACTIVE,213.51,354.97,59.949,1466860504,"201051344000579","219011344069620",28.92,26.50,0,334.84,380.22,58.2,54.2,0.491,465628.7,465628.7,16594,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466860515,675961.00
06/25/2016 09:15,2,1.918,ACTIVE,212.16,351.97,59.965,1466860504,"201051344000890","219011344069620",29.30,26.00,0,333.03,376.62,57.0,53.1,0.464,460931.0,460931.0,40986,0,0,0,L,1122011218,0,121.78,120.42,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466860516,675962.00
06/25/2016 09:15,2,1.930,ACTIVE,212.61,353.47,59.965,1466860504,"201051344000438","219011344069620",29.02,26.00,0,333.93,377.82,56.8,52.8,0.486,462794.9,462794.9,40991,0,0,0,L,1122011218,0,122.01,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466860517,675963.00
06/25/2016 09:15,2,1.916,ACTIVE,212.38,353.17,60.002,1466860504,"201051344000417","219011344069620",28.96,26.50,0,333.63,376.31,56.2,52.3,0.473,454947.4,454947.4,41146,0,0,0,L,1122011218,0,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466860518,675964.00
06/25/2016 09:15,2,1.770,ACTIVE,211.25,353.17,59.991,1466860504,"274151322000083","219011344069620",28.84,29.50,0,333.33,364.89,51.6,47.9,0.367,721215.5,721215.5,29930,0,0,0,L,1151911521,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466860519,675965.00
06/25/2016 09:15,2,1.916,ACTIVE,211.70,351.67,59.970,1466860504,"274151322000076","219011344069620",29.10,29.50,0,334.84,368.20,56.4,52.5,0.402,768423.4,768423.4,29937,0,0,0,L,1151911521,0,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466860520,675966.00
06/25/2016 09:15,2,1.953,ACTIVE,212.83,353.77,59.965,1466860504,"201051344000868","219011344069620",29.02,25.80,0,333.93,378.42,57.4,53.5,0.468,450572.3,450572.3,36245,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466860521,675967.00
06/25/2016 09:15,2,1.900,ACTIVE,210.80,343.55,59.922,1466860504,"274151322000095","219011344069620",28.73,29.30,0,333.33,366.40,55.3,51.5,0.376,760549.9,760549.9,29851,0,0,0,L,1151911521,0,121.10,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466860522,675968.00
06/25/2016 09:15,2,1.975,ACTIVE,213.51,356.48,60.007,1466860504,"201051344000988","219011344069620",28.55,26.50,0,334.54,380.52,57.1,53.2,0.486,447447.5,447447.5,36536,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466860523,675969.00
06/25/2016 09:15,2,1.949,ACTIVE,212.16,353.17,59.928,1466860504,"201051344001025","219011344069620",28.86,27.30,0,334.24,377.52,57.0,53.1,0.468,461251.1,461251.1,41040,0,0,0,L,1122011218,0,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466860523,675970.00
06/25/2016 09:15,2,1.939,ACTIVE,213.51,354.97,60.012,1466860504,"201051344000458","219011344069620",29.00,26.80,0,335.44,379.02,57.0,53.1,0.491,458293.2,458293.2,36460,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466860524,675971.00
06/25/2016 09:15,2,1.938,ACTIVE,213.96,356.18,59.965,1466860504,"201051344000853","219011344069620",29.14,26.30,0,336.94,382.93,57.1,53.2,0.482,457152.9,457152.9,36059,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466860525,675972.00
06/25/2016 09:15,2,1.910,ACTIVE,212.38,353.17,59.959,1466860504,"201051344000685","219011344069620",28.75,25.50,0,333.03,376.31,55.6,51.8,0.491,462164.8,462164.8,40897,0,0,0,L,1122011218,0,122.46,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466860526,675973.00
06/25/2016 09:15,2,1.885,ACTIVE,212.61,353.17,59.928,1466860504,"201051344000917","219011344069620",28.94,27.80,0,333.33,376.31,55.3,51.5,0.460,458992.5,458992.5,40893,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466860527,675974.00
06/25/2016 09:15,2,1.904,ACTIVE,212.61,352.57,59.954,1466860504,"201051344001145","219011344069620",28.86,25.80,0,333.63,376.31,55.6,51.8,0.464,464194.1,464194.1,40749,0,0,0,L,1122011218,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466860528,675975.00
06/25/2016 09:15,2,1.941,ACTIVE,212.61,353.47,60.034,1466860504,"201051344000651","219011344069620",28.75,27.00,0,334.24,377.52,56.6,52.7,0.468,456775.7,456775.7,41096,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466860529,675976.00
06/25/2016 09:15,2,1.783,ACTIVE,210.80,346.26,59.891,1466860504,"274151322000088","219011344069620",27.83,29.00,0,332.73,364.29,50.2,46.5,0.340,696395.4,696395.4,29582,0,0,0,L,1151911521,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466860530,675977.00
06/25/2016 09:15,2,1.248,ACTIVE,212.16,414.49,59.959,1466860504,"274151322000068","219011344069620",37.79,31.80,0,334.54,446.65,47.6,44.1,0.323,590667.4,590667.4,31174,0,0,0,L,1151911521,0,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466860531,675978.00
06/25/2016 09:15,2,1.955,ACTIVE,212.38,352.27,59.959,1466860504,"201051344001135","219011344069620",28.86,27.30,0,332.13,376.01,57.2,53.3,0.473,452781.9,452781.9,41028,0,0,0,L,1122011218,0,121.78,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466860532,675979.00
06/25/2016 09:15,2,1.979,ACTIVE,212.83,354.67,59.938,1466860504,"201051344000594","219011344069620",28.90,26.30,0,333.63,378.72,57.9,54.0,0.482,462351.0,462351.0,36501,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466860533,675980.00
06/25/2016 09:15,2,1.959,ACTIVE,212.83,353.47,59.991,1466860504,"201051344001203","219011344069620",28.84,26.80,0,333.33,378.42,57.2,53.3,0.482,460118.4,460118.4,41071,0,0,0,L,1122011218,0,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466860534,675981.00
06/25/2016 09:15,2,1.779,ACTIVE,211.25,347.76,59.965,1466860504,"274151322000054","219011344069620",28.23,30.30,0,331.83,365.49,51.0,47.3,0.349,711159.6,711159.6,29609,0,0,0,L,1151911521,0,121.55,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466860534,675982.00
06/25/2016 09:15,2,1.973,ACTIVE,213.29,353.77,59.965,1466860504,"201051344000867","219011344069620",28.86,26.80,0,334.24,377.82,57.7,53.8,0.473,449720.1,449720.1,36508,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466860536,675983.00
