ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2016 09:15,2,1.930,ACTIVE,212.61,353.47,59.959,1466860504,"201051344001093","219011344069620",28.78,27.30,0,334.54,376.92,56.2,52.3,0.464,458350.5,458350.5,40951,0,0,0,L,1122011218,0,121.78,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466860537,675984.00
06/25/2016 09:15,2,1.967,ACTIVE,213.29,354.97,59.965,1466860504,"201051344000900","219011344069620",28.84,25.50,0,334.54,378.72,57.5,53.6,0.477,465590.4,465590.4,35892,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466860538,675985.00
06/25/2016 09:15,2,1.945,ACTIVE,213.74,354.97,59.959,1466860504,"201051344000648","219011344069620",28.86,25.00,0,335.44,378.72,56.9,53.0,0.473,456787.2,456787.2,36190,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466860539,675986.00
06/25/2016 09:15,2,1.979,ACTIVE,213.51,355.28,59.959,1466860504,"201051344000569","219011344069620",28.65,26.50,0,335.44,379.32,57.5,53.6,0.477,466539.6,466539.6,35816,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466860539,675987.00
06/25/2016 09:15,2,1.975,ACTIVE,213.51,355.58,59.917,1466860504,"201051344000983","219011344069620",28.92,26.50,0,333.93,379.32,57.9,53.9,0.486,458206.7,458206.7,36306,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466860540,675988.00
06/25/2016 09:15,2,1.986,ACTIVE,213.51,354.97,59.991,1466860504,"201051344001158","219011344069620",28.47,26.30,0,334.54,379.02,57.3,53.3,0.482,451989.6,451989.6,36571,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466860541,675989.00
06/25/2016 09:15,2,1.930,ACTIVE,213.74,356.48,59.954,1466860504,"201051344000576","219011344069620",29.08,25.30,0,336.34,380.82,56.9,53.0,0.477,459127.8,459127.8,35970,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466860542,675990.00
06/25/2016 09:15,2,1.795,ACTIVE,211.03,346.86,59.917,1466860504,"274151322000087","219011344069620",27.73,37.50,0,333.33,363.09,50.4,46.7,0.318,684406.6,684406.6,29735,0,0,0,L,1151911521,0,121.33,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466860543,675991.00
06/25/2016 09:30,2,2.229,ACTIVE,213.96,357.68,59.917,1466861403,"201051344000645","219011344069620",28.96,26.50,0,336.64,386.23,65.4,61.2,0.539,458744.0,458744.0,36102,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466861404,675992.00
06/25/2016 09:30,2,2.055,ACTIVE,212.16,356.78,59.986,1466861403,"274151322000085","219011344069620",27.79,29.80,0,333.93,368.20,57.8,53.8,0.384,712518.8,712518.8,29621,0,0,0,L,1151911521,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466861405,675993.00
06/25/2016 09:30,2,2.240,ACTIVE,213.74,358.28,59.991,1466861403,"201051344000633","219011344069620",28.96,26.50,0,335.44,384.73,65.7,61.5,0.566,449911.5,449911.5,36593,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466861406,675994.00
06/25/2016 09:30,2,2.244,ACTIVE,213.96,358.58,59.981,1466861403,"201051344000469","219011344069620",29.02,26.00,0,335.44,385.03,66.0,61.8,0.561,451596.5,451596.5,36524,0,0,0,L,1122011218,0,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466861407,675995.00
06/25/2016 09:30,2,2.174,ACTIVE,213.29,356.48,59.928,1466861403,"201051344000646","219011344069620",29.36,26.80,0,333.03,382.93,64.7,60.5,0.548,454183.5,454183.5,41070,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466861407,675996.00
06/25/2016 09:30,2,2.080,ACTIVE,211.48,345.96,60.012,1466861403,"274151322000052","219011344069620",28.78,30.80,0,333.63,369.10,60.5,56.5,0.429,727791.2,727791.2,29851,0,0,0,L,1151911521,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466861408,675997.00
06/25/2016 09:30,2,2.234,ACTIVE,214.19,357.38,60.023,1466861403,"201051344000585","219011344069620",29.14,27.30,0,333.63,383.83,66.0,61.7,0.539,461753.4,461753.4,41077,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466861409,675998.00
06/25/2016 09:30,2,2.182,ACTIVE,213.29,354.97,59.975,1466861403,"201051344001230","219011344069620",29.00,25.80,0,332.73,381.12,64.1,60.0,0.535,457704.3,457704.3,40884,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466861410,675999.00
06/25/2016 09:30,2,2.164,ACTIVE,214.19,357.98,59.986,1466861403,"201051344000582","219011344069620",29.06,27.30,0,334.84,383.53,63.7,59.6,0.517,450933.7,450933.7,41028,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466861411,676000.00
06/25/2016 09:30,2,2.236,ACTIVE,213.29,356.78,60.007,1466861403,"201051344000955","219011344069620",29.02,26.50,0,331.53,382.63,65.7,61.5,0.548,463741.6,463741.6,40973,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466861412,676001.00
06/25/2016 09:30,2,1.395,ACTIVE,211.93,419.00,59.954,1466861403,"274151322000094","219011344069620",38.11,32.00,0,333.93,437.03,53.8,50.0,0.376,590741.8,590741.8,30963,0,0,0,L,1151911521,0,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466861413,676002.00
06/25/2016 09:30,2,2.242,ACTIVE,213.96,358.88,59.922,1466861403,"201051344000579","219011344069620",29.50,27.00,0,335.44,385.63,67.0,62.7,0.561,465643.0,465643.0,16595,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466861414,676003.00
06/25/2016 09:30,2,2.229,ACTIVE,213.29,355.88,60.049,1466861403,"201051344000890","219011344069620",29.16,25.50,0,332.43,382.93,65.8,61.6,0.539,460945.0,460945.0,40987,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466861415,676004.00
06/25/2016 09:30,2,2.197,ACTIVE,213.96,357.38,59.928,1466861403,"201051344000438","219011344069620",29.36,25.80,0,333.93,383.83,65.3,61.1,0.552,462808.8,462808.8,40992,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466861416,676005.00
06/25/2016 09:30,2,2.229,ACTIVE,213.74,357.68,59.981,1466861403,"201051344000417","219011344069620",28.67,26.50,0,333.03,382.93,64.7,60.5,0.548,454961.2,454961.2,41147,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466861416,676006.00
06/25/2016 09:30,2,2.070,ACTIVE,211.48,358.58,59.986,1466861403,"274151322000083","219011344069620",28.45,30.00,0,333.33,368.50,59.6,55.6,0.420,721228.1,721228.1,29931,0,0,0,L,1151911521,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466861417,676007.00
06/25/2016 09:30,2,2.207,ACTIVE,212.16,359.48,59.996,1466861403,"274151322000076","219011344069620",29.12,30.00,0,334.24,372.41,65.1,60.9,0.464,768437.2,768437.2,29938,0,0,0,L,1151911521,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466861418,676008.00
06/25/2016 09:30,2,2.291,ACTIVE,213.51,357.38,60.012,1466861403,"201051344000868","219011344069620",28.47,26.30,0,333.93,384.13,66.1,61.9,0.544,450586.4,450586.4,36246,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466861419,676009.00
06/25/2016 09:30,2,2.168,ACTIVE,211.25,349.86,59.970,1466861403,"274151322000095","219011344069620",29.16,29.80,0,333.03,370.90,64.0,59.8,0.442,760563.4,760563.4,29852,0,0,0,L,1151911521,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466861420,676010.00
06/25/2016 09:30,2,2.260,ACTIVE,213.74,359.48,60.007,1466861403,"201051344000988","219011344069620",28.77,27.00,0,334.84,387.14,65.8,61.6,0.566,447461.5,447461.5,36537,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466861421,676011.00
06/25/2016 09:30,2,2.230,ACTIVE,213.96,356.78,59.986,1466861403,"201051344001025","219011344069620",29.10,27.00,0,333.03,383.53,65.8,61.6,0.535,461265.0,461265.0,41041,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466861422,676012.00
06/25/2016 09:30,2,2.227,ACTIVE,213.74,357.98,60.018,1466861403,"201051344000458","219011344069620",29.02,27.30,0,335.74,384.43,65.5,61.3,0.570,458307.1,458307.1,36461,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466861423,676013.00
06/25/2016 09:30,2,2.256,ACTIVE,214.41,358.28,59.917,1466861403,"201051344000853","219011344069620",28.75,26.80,0,336.34,388.94,65.7,61.5,0.557,457166.9,457166.9,36060,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466861424,676014.00
06/25/2016 09:30,2,2.166,ACTIVE,213.51,357.68,59.996,1466861403,"201051344000685","219011344069620",29.30,25.30,0,333.33,383.23,64.3,60.1,0.561,462178.5,462178.5,40898,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466861425,676015.00
06/25/2016 09:30,2,2.160,ACTIVE,213.96,357.68,60.034,1466861403,"201051344000917","219011344069620",29.08,27.80,0,333.33,382.63,63.6,59.5,0.535,459006.0,459006.0,40894,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466861426,676016.00
06/25/2016 09:30,2,2.178,ACTIVE,213.74,356.18,60.034,1466861403,"201051344001145","219011344069620",29.06,25.80,0,333.63,382.63,64.2,60.0,0.535,464207.8,464207.8,40750,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466861427,676017.00
06/25/2016 09:30,2,2.230,ACTIVE,213.96,357.98,59.949,1466861403,"201051344000651","219011344069620",28.86,27.30,0,333.93,383.83,65.2,61.0,0.539,456789.6,456789.6,41097,0,0,0,L,1122011218,0,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466861428,676018.00
06/25/2016 09:30,2,2.049,ACTIVE,211.48,351.07,60.055,1466861403,"274151322000088","219011344069620",27.83,29.50,0,332.73,367.90,57.7,53.8,0.398,696407.6,696407.6,29583,0,0,0,L,1151911521,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466861429,676019.00
06/25/2016 09:30,2,1.432,ACTIVE,212.38,410.88,59.933,1466861403,"274151322000068","219011344069620",37.53,32.00,0,383.23,447.25,54.1,50.3,0.358,590678.9,590678.9,31175,0,0,0,L,1151911521,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466861430,676020.00
06/25/2016 09:30,2,2.236,ACTIVE,213.74,356.48,60.002,1466861403,"201051344001135","219011344069620",28.94,27.30,0,333.93,383.23,65.7,61.5,0.539,452795.9,452795.9,41029,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466861431,676021.00
06/25/2016 09:30,2,2.262,ACTIVE,213.06,357.38,59.986,1466861403,"201051344000594","219011344069620",29.12,26.50,0,333.03,383.83,66.7,62.5,0.548,462365.3,462365.3,36502,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466861432,676022.00
06/25/2016 09:30,2,2.242,ACTIVE,213.96,356.18,59.954,1466861403,"201051344001203","219011344069620",28.98,26.80,0,333.63,385.03,65.8,61.6,0.552,460132.4,460132.4,41072,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466861433,676023.00
06/25/2016 09:30,2,2.059,ACTIVE,211.70,344.15,60.028,1466861403,"274151322000054","219011344069620",28.15,31.00,0,333.03,368.50,58.6,54.7,0.398,711172.0,711172.0,29610,0,0,0,L,1151911521,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466861434,676024.00
06/25/2016 09:30,2,2.285,ACTIVE,213.51,356.18,59.949,1466861403,"201051344000867","219011344069620",28.55,27.00,0,334.54,383.23,66.1,61.9,0.548,449734.2,449734.2,36509,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466861435,676025.00
06/25/2016 09:30,2,2.217,ACTIVE,213.96,357.68,59.986,1466861403,"201051344001093","219011344069620",28.78,27.30,0,333.33,383.53,64.7,60.5,0.521,458364.3,458364.3,40952,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466861436,676026.00
06/25/2016 09:30,2,2.238,ACTIVE,213.96,358.58,59.996,1466861403,"201051344000900","219011344069620",29.12,26.00,0,335.74,384.43,66.0,61.8,0.548,465604.5,465604.5,35893,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466861437,676027.00
06/25/2016 09:30,2,2.227,ACTIVE,213.96,358.28,59.991,1466861403,"201051344000648","219011344069620",28.88,25.80,0,336.94,384.13,65.2,61.0,0.539,456801.0,456801.0,36191,0,0,0,L,1122011218,0,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466861438,676028.00
06/25/2016 09:30,2,2.236,ACTIVE,213.96,358.28,59.959,1466861403,"201051344000569","219011344069620",29.08,27.00,0,335.44,385.03,65.9,61.7,0.552,466553.6,466553.6,35817,0,0,0,L,1122011218,0,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466861439,676029.00
06/25/2016 09:30,2,2.221,ACTIVE,213.96,357.98,59.991,1466861403,"201051344000983","219011344069620",29.42,27.00,0,335.74,385.03,66.2,61.9,0.566,458220.9,458220.9,36307,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466861440,676030.00
06/25/2016 09:30,2,2.256,ACTIVE,213.96,358.28,59.991,1466861403,"201051344001158","219011344069620",28.77,26.80,0,335.74,384.73,65.8,61.5,0.552,452003.6,452003.6,36572,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466861440,676031.00
06/25/2016 09:30,2,2.238,ACTIVE,214.19,358.88,59.981,1466861403,"201051344000576","219011344069620",28.82,25.80,0,336.34,386.83,65.3,61.2,0.552,459141.8,459141.8,35971,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466861441,676032.00
06/25/2016 09:30,2,2.047,ACTIVE,211.93,356.48,59.991,1466861403,"274151322000087","219011344069620",27.89,38.40,0,333.63,367.90,57.8,53.9,0.371,684418.9,684418.9,29736,0,0,0,L,1151911521,0,121.78,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466861442,676033.00
06/25/2016 09:45,2,2.525,ACTIVE,213.96,359.78,59.933,1466862304,"201051344000645","219011344069620",28.53,27.30,0,335.74,388.94,73.0,68.6,0.597,458760.3,458760.3,36103,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466862305,676034.00
06/25/2016 09:45,2,2.301,ACTIVE,211.48,358.88,59.959,1466862304,"274151322000085","219011344069620",27.73,30.50,0,334.24,372.11,64.5,60.4,0.451,712533.2,712533.2,29622,0,0,0,L,1151911521,0,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466862306,676035.00
06/25/2016 09:45,2,2.508,ACTIVE,213.74,360.08,60.002,1466862304,"201051344000633","219011344069620",28.86,27.00,0,334.84,389.54,73.3,68.9,0.628,449927.9,449927.9,36594,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466862307,676036.00
06/25/2016 09:45,2,2.508,ACTIVE,213.96,359.78,59.970,1466862304,"201051344000469","219011344069620",28.98,26.80,0,335.74,389.54,73.6,69.1,0.632,451613.0,451613.0,36525,0,0,0,L,1122011218,0,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466862308,676037.00
06/25/2016 09:45,2,2.443,ACTIVE,213.06,359.48,59.965,1466862304,"201051344000646","219011344069620",29.20,27.00,0,334.24,388.04,72.2,67.8,0.614,454199.7,454199.7,41071,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466862308,676038.00
06/25/2016 09:45,2,2.338,ACTIVE,211.25,351.97,59.965,1466862304,"274151322000052","219011344069620",28.59,31.50,0,333.63,373.01,67.6,63.3,0.473,727806.3,727806.3,29852,0,0,0,L,1151911521,0,121.10,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466862309,676039.00
06/25/2016 09:45,2,2.512,ACTIVE,213.96,359.78,59.986,1466862304,"201051344000585","219011344069620",28.90,27.30,0,335.14,391.94,73.6,69.1,0.619,461769.8,461769.8,41078,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466862310,676040.00
06/25/2016 09:45,2,2.432,ACTIVE,213.06,357.68,59.912,1466862304,"201051344001230","219011344069620",29.02,26.00,0,334.24,386.23,71.5,67.1,0.588,457720.3,457720.3,40885,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466862311,676041.00
06/25/2016 09:45,2,2.418,ACTIVE,213.96,360.38,60.012,1466862304,"201051344000582","219011344069620",29.06,27.50,0,335.74,391.94,71.2,66.8,0.579,450949.6,450949.6,41029,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466862312,676042.00
06/25/2016 09:45,2,2.475,ACTIVE,213.06,358.58,60.007,1466862304,"201051344000955","219011344069620",29.24,27.30,0,334.24,387.74,73.3,68.8,0.619,463758.0,463758.0,40974,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466862313,676043.00
06/25/2016 09:45,2,1.562,ACTIVE,211.48,423.20,59.965,1466862304,"274151322000094","219011344069620",38.39,32.60,0,385.33,443.94,60.3,56.3,0.420,590755.2,590755.2,30964,0,0,0,L,1151911521,0,121.78,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466862314,676044.00
06/25/2016 09:45,2,2.523,ACTIVE,213.74,359.78,59.965,1466862304,"201051344000579","219011344069620",29.24,27.30,0,336.94,390.14,74.8,70.2,0.632,465659.7,465659.7,16596,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466862315,676045.00
06/25/2016 09:45,2,2.492,ACTIVE,213.06,358.88,59.938,1466862304,"201051344000890","219011344069620",29.06,25.80,0,334.24,388.04,73.4,68.9,0.601,460961.4,460961.4,40988,0,0,0,L,1122011218,0,122.23,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466862316,676046.00
06/25/2016 09:45,2,2.490,ACTIVE,213.51,359.48,59.965,1466862304,"201051344000438","219011344069620",28.90,26.00,0,335.74,388.94,73.0,68.5,0.610,462825.1,462825.1,40993,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466862317,676047.00
06/25/2016 09:45,2,2.477,ACTIVE,213.51,359.18,59.975,1466862304,"201051344000417","219011344069620",28.77,26.80,0,334.54,387.74,72.2,67.7,0.610,454977.4,454977.4,41148,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466862317,676048.00
06/25/2016 09:45,2,2.324,ACTIVE,211.03,356.48,59.965,1466862304,"274151322000083","219011344069620",28.37,30.80,0,333.33,372.41,66.8,62.5,0.477,721243.0,721243.0,29932,0,0,0,L,1151911521,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466862318,676049.00
06/25/2016 09:45,2,2.469,ACTIVE,211.93,350.47,59.970,1466862304,"274151322000076","219011344069620",29.18,31.30,0,334.84,376.62,72.9,68.5,0.517,768453.5,768453.5,29939,0,0,0,L,1151911521,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466862319,676050.00
06/25/2016 09:45,2,2.557,ACTIVE,213.29,359.18,59.970,1466862304,"201051344000868","219011344069620",28.41,26.80,0,335.44,388.04,73.6,69.1,0.610,450602.9,450602.9,36247,0,0,0,L,1122011218,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466862320,676051.00
06/25/2016 09:45,2,2.422,ACTIVE,211.25,347.76,59.965,1466862304,"274151322000095","219011344069620",29.18,30.30,0,333.33,375.11,71.6,67.2,0.495,760579.4,760579.4,29853,0,0,0,L,1151911521,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466862321,676052.00
06/25/2016 09:45,2,2.549,ACTIVE,213.74,361.59,60.007,1466862304,"201051344000988","219011344069620",28.45,27.50,0,336.34,393.15,73.5,69.0,0.623,447477.9,447477.9,36538,0,0,0,L,1122011218,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466862322,676053.00
06/25/2016 09:45,2,2.514,ACTIVE,213.51,358.28,59.975,1466862304,"201051344001025","219011344069620",28.82,27.30,0,335.44,389.24,73.4,69.0,0.597,461281.5,461281.5,41042,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466862323,676054.00
06/25/2016 09:45,2,2.473,ACTIVE,213.96,360.08,59.912,1466862304,"201051344000458","219011344069620",29.16,28.00,0,336.34,388.94,73.2,68.7,0.632,458323.5,458323.5,36462,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466862324,676055.00
06/25/2016 09:45,2,2.531,ACTIVE,214.41,360.69,60.023,1466862304,"201051344000853","219011344069620",28.63,27.30,0,337.84,395.55,73.4,68.9,0.628,457183.3,457183.3,36061,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466862325,676056.00
06/25/2016 09:45,2,2.473,ACTIVE,213.51,360.38,59.970,1466862304,"201051344000685","219011344069620",28.73,25.50,0,335.44,388.04,71.9,67.5,0.623,462194.6,462194.6,40899,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466862326,676057.00
06/25/2016 09:45,2,2.418,ACTIVE,213.74,359.18,60.034,1466862304,"201051344000917","219011344069620",29.08,28.30,0,335.14,391.34,71.2,66.8,0.605,459021.9,459021.9,40895,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466862327,676058.00
06/25/2016 09:45,2,2.424,ACTIVE,213.51,358.58,59.965,1466862304,"201051344001145","219011344069620",29.22,26.30,0,334.84,387.74,71.8,67.4,0.601,464223.8,464223.8,40751,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466862328,676059.00
06/25/2016 09:45,2,2.508,ACTIVE,214.19,359.78,59.975,1466862304,"201051344000651","219011344069620",28.67,27.80,0,336.94,393.75,72.8,68.3,0.601,456805.9,456805.9,41098,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466862329,676060.00
06/25/2016 09:45,2,2.264,ACTIVE,211.25,352.27,59.965,1466862304,"274151322000088","219011344069620",28.17,30.50,0,333.63,371.51,64.5,60.3,0.433,696422.0,696422.0,29584,0,0,0,L,1151911521,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466862330,676061.00
06/25/2016 09:45,2,1.520,ACTIVE,211.93,423.81,59.959,1466862304,"274151322000068","219011344069620",39.56,32.80,0,384.43,452.66,61.1,57.0,0.415,590692.5,590692.5,31176,0,0,0,L,1151911521,0,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466862331,676062.00
06/25/2016 09:45,2,2.512,ACTIVE,213.29,358.88,59.949,1466862304,"201051344001135","219011344069620",28.73,27.50,0,335.44,387.74,73.1,68.6,0.610,452812.3,452812.3,41030,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466862332,676063.00
06/25/2016 09:45,2,2.553,ACTIVE,213.06,358.58,59.907,1466862304,"201051344000594","219011344069620",28.78,27.00,0,332.43,388.64,74.4,69.9,0.619,462381.9,462381.9,36503,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466862333,676064.00
06/25/2016 09:45,2,2.516,ACTIVE,213.96,358.58,59.959,1466862304,"201051344001203","219011344069620",28.78,27.00,0,336.04,392.85,73.4,68.9,0.610,460148.8,460148.8,41073,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466862334,676065.00
06/25/2016 09:45,2,2.295,ACTIVE,211.03,350.77,59.959,1466862304,"274151322000054","219011344069620",28.21,31.50,0,333.03,372.71,65.5,61.3,0.446,711186.6,711186.6,29611,0,0,0,L,1151911521,0,121.55,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466862335,676066.00
06/25/2016 09:45,2,2.514,ACTIVE,213.51,358.58,59.975,1466862304,"201051344000867","219011344069620",29.06,27.50,0,335.14,387.74,73.9,69.4,0.614,449750.7,449750.7,36510,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466862336,676067.00
06/25/2016 09:45,2,2.438,ACTIVE,213.74,359.18,59.970,1466862304,"201051344001093","219011344069620",29.22,27.50,0,336.34,391.34,72.2,67.8,0.588,458380.4,458380.4,40953,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466862337,676068.00
06/25/2016 09:45,2,2.521,ACTIVE,213.51,360.69,59.965,1466862304,"201051344000900","219011344069620",28.92,26.80,0,336.34,389.24,73.8,69.3,0.614,465621.0,465621.0,35894,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466862338,676069.00
06/25/2016 09:45,2,2.480,ACTIVE,213.96,359.18,59.975,1466862304,"201051344000648","219011344069620",28.98,26.30,0,336.64,388.94,72.8,68.4,0.610,456817.3,456817.3,36192,0,0,0,L,1122011218,0,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466862338,676070.00
06/25/2016 09:45,2,2.518,ACTIVE,213.96,360.38,59.981,1466862304,"201051344000569","219011344069620",28.80,27.50,0,336.94,389.54,73.5,69.0,0.623,466570.1,466570.1,35818,0,0,0,L,1122011218,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466862339,676071.00
06/25/2016 09:45,2,2.510,ACTIVE,213.96,359.48,59.975,1466862304,"201051344000983","219011344069620",29.14,27.80,0,336.94,389.24,74.1,69.6,0.632,458237.4,458237.4,36308,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466862340,676072.00
06/25/2016 09:45,2,2.520,ACTIVE,213.96,360.69,60.007,1466862304,"201051344001158","219011344069620",28.78,27.30,0,336.34,389.24,73.5,69.0,0.623,452020.0,452020.0,36573,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466862341,676073.00
06/25/2016 09:45,2,2.496,ACTIVE,214.19,361.29,59.975,1466862304,"201051344000576","219011344069620",28.88,26.30,0,336.94,392.55,73.0,68.6,0.605,459158.1,459158.1,35972,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466862342,676074.00
06/25/2016 09:45,2,2.311,ACTIVE,211.03,347.16,59.959,1466862304,"274151322000087","219011344069620",27.71,38.80,0,333.63,370.60,64.8,60.6,0.424,684433.3,684433.3,29737,0,0,0,L,1151911521,0,121.78,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466862343,676075.00
06/25/2016 10:00,2,2.201,ACTIVE,214.87,357.98,59.986,1466863203,"201051344000645","219011344069620",28.67,27.80,0,336.64,397.05,63.9,59.8,0.526,458777.3,458777.3,36104,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466863204,676076.00
06/25/2016 10:00,2,2.020,ACTIVE,211.70,344.76,59.901,1466863203,"274151322000085","219011344069620",27.65,31.00,0,334.24,373.61,56.5,52.7,0.384,712548.1,712548.1,29623,0,0,0,L,1151911521,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466863205,676077.00
06/25/2016 10:00,2,2.217,ACTIVE,214.41,358.58,60.002,1466863203,"201051344000633","219011344069620",28.57,27.80,0,335.44,397.96,64.2,60.1,0.544,449945.0,449945.0,36595,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466863206,676078.00
06/25/2016 10:00,2,2.188,ACTIVE,214.41,357.98,59.986,1466863203,"201051344000469","219011344069620",29.04,27.00,0,334.24,397.66,64.3,60.2,0.544,451630.1,451630.1,36526,0,0,0,L,1122011218,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466863207,676079.00
06/25/2016 10:00,2,2.174,ACTIVE,213.06,356.48,59.996,1466863203,"201051344000646","219011344069620",28.78,27.50,0,335.14,390.74,63.5,59.3,0.535,454216.5,454216.5,41072,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466863208,676080.00
06/25/2016 10:00,2,2.070,ACTIVE,211.48,355.58,59.996,1466863203,"274151322000052","219011344069620",28.25,32.20,0,333.03,374.81,59.3,55.3,0.411,727822.0,727822.0,29853,0,0,0,L,1151911521,0,121.10,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466863209,676081.00
06/25/2016 10:00,2,2.217,ACTIVE,213.74,356.78,59.981,1466863203,"201051344000585","219011344069620",28.80,27.80,0,335.14,395.85,64.7,60.5,0.539,461787.0,461787.0,41079,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466863210,676082.00
06/25/2016 10:00,2,2.146,ACTIVE,213.06,354.97,59.986,1466863203,"201051344001230","219011344069620",28.75,26.30,0,334.54,388.94,62.5,58.4,0.517,457736.9,457736.9,40886,0,0,0,L,1122011218,0,122.46,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466863211,676083.00
06/25/2016 10:00,2,2.119,ACTIVE,213.96,358.28,60.002,1466863203,"201051344000582","219011344069620",28.92,28.00,0,335.74,395.25,62.1,58.0,0.517,450966.1,450966.1,41030,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466863212,676084.00
06/25/2016 10:00,2,2.229,ACTIVE,213.06,355.58,60.002,1466863203,"201051344000955","219011344069620",28.21,27.80,0,334.84,390.44,63.7,59.5,0.539,463775.0,463775.0,40975,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466863213,676085.00
06/25/2016 10:00,2,1.379,ACTIVE,211.48,409.08,59.996,1466863203,"274151322000094","219011344069620",38.35,32.80,0,392.25,452.36,53.5,49.7,0.362,590769.2,590769.2,30965,0,0,0,L,1151911521,0,121.10,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466863214,676086.00
06/25/2016 10:00,2,2.197,ACTIVE,214.41,358.28,59.996,1466863203,"201051344000579","219011344069620",29.28,27.80,0,336.94,398.26,65.2,61.0,0.544,465677.1,465677.1,16597,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466863214,676087.00
06/25/2016 10:00,2,2.189,ACTIVE,213.06,355.58,59.970,1466863203,"201051344000890","219011344069620",28.82,26.30,0,333.93,391.04,64.0,59.9,0.521,460978.4,460978.4,40989,0,0,0,L,1122011218,0,122.46,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466863215,676088.00
06/25/2016 10:00,2,2.180,ACTIVE,213.74,357.08,59.991,1466863203,"201051344000438","219011344069620",28.75,26.50,0,333.63,391.94,63.5,59.4,0.535,462842.1,462842.1,40994,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466863216,676089.00
06/25/2016 10:00,2,2.172,ACTIVE,213.29,356.18,59.996,1466863203,"201051344000417","219011344069620",28.61,27.30,0,335.14,390.44,62.9,58.8,0.530,454994.1,454994.1,41149,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466863217,676090.00
06/25/2016 10:00,2,2.021,ACTIVE,211.03,347.46,59.986,1466863203,"274151322000083","219011344069620",28.41,31.00,0,333.03,373.91,58.1,54.2,0.402,721258.5,721258.5,29933,0,0,0,L,1151911521,0,121.10,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466863218,676091.00
06/25/2016 10:00,2,2.154,ACTIVE,211.93,357.38,59.991,1466863203,"274151322000076","219011344069620",28.94,31.50,0,334.54,377.82,63.1,59.0,0.446,768470.4,768470.4,29940,0,0,0,L,1151911521,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466863219,676092.00
06/25/2016 10:00,2,2.223,ACTIVE,214.19,357.68,59.991,1466863203,"201051344000868","219011344069620",28.39,27.30,0,333.93,395.55,64.0,59.8,0.517,450619.9,450619.9,36248,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466863220,676093.00
06/25/2016 10:00,2,2.121,ACTIVE,211.25,349.86,59.991,1466863203,"274151322000095","219011344069620",28.84,30.80,0,333.03,376.92,62.0,57.9,0.415,760596.0,760596.0,29854,0,0,0,L,1151911521,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466863221,676094.00
06/25/2016 10:00,2,2.203,ACTIVE,214.41,359.18,59.996,1466863203,"201051344000988","219011344069620",28.49,28.30,0,334.54,399.16,63.6,59.4,0.539,447495.0,447495.0,36539,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466863222,676095.00
06/25/2016 10:00,2,2.184,ACTIVE,213.51,356.78,59.922,1466863203,"201051344001025","219011344069620",28.82,27.80,0,336.04,392.25,63.7,59.6,0.513,461298.5,461298.5,41043,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466863223,676096.00
06/25/2016 10:00,2,2.180,ACTIVE,214.41,357.38,60.002,1466863203,"201051344000458","219011344069620",28.69,28.80,0,336.64,397.96,63.4,59.2,0.548,458340.4,458340.4,36463,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466863223,676097.00
06/25/2016 10:00,2,2.193,ACTIVE,215.09,359.78,59.991,1466863203,"201051344000853","219011344069620",28.61,28.00,0,335.14,398.26,63.6,59.4,0.535,457200.3,457200.3,36062,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466863224,676098.00
06/25/2016 10:00,2,2.150,ACTIVE,213.51,357.08,60.012,1466863203,"201051344000685","219011344069620",28.53,26.00,0,335.14,390.14,62.1,58.0,0.548,462211.3,462211.3,40900,0,0,0,L,1122011218,0,123.14,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466863225,676099.00
06/25/2016 10:00,2,2.109,ACTIVE,213.51,356.78,59.975,1466863203,"201051344000917","219011344069620",28.77,28.80,0,335.44,392.85,61.5,57.5,0.513,459038.4,459038.4,40896,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466863226,676100.00
06/25/2016 10:00,2,2.123,ACTIVE,213.51,355.88,59.959,1466863203,"201051344001145","219011344069620",28.86,26.50,0,335.74,390.14,62.1,58.0,0.521,464240.4,464240.4,40752,0,0,0,L,1122011218,0,122.46,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466863227,676101.00
06/25/2016 10:00,2,2.180,ACTIVE,213.74,357.08,59.991,1466863203,"201051344000651","219011344069620",28.39,28.50,0,337.54,395.85,62.8,58.7,0.517,456822.7,456822.7,41099,0,0,0,L,1122011218,0,122.91,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466863228,676102.00
06/25/2016 10:00,2,1.979,ACTIVE,211.03,345.66,59.986,1466863203,"274151322000088","219011344069620",27.73,31.00,0,333.33,373.61,55.4,51.6,0.376,696436.9,696436.9,29585,0,0,0,L,1151911521,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466863229,676103.00
06/25/2016 10:00,2,1.365,ACTIVE,211.93,413.59,59.991,1466863203,"274151322000068","219011344069620",38.15,33.00,0,389.84,448.15,52.9,49.1,0.354,590706.5,590706.5,31177,0,0,0,L,1151911521,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466863230,676104.00
06/25/2016 10:00,2,2.154,ACTIVE,213.29,355.58,60.007,1466863203,"201051344001135","219011344069620",28.98,28.30,0,334.24,390.74,63.3,59.2,0.521,452829.2,452829.2,41031,0,0,0,L,1122011218,0,122.46,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466863231,676105.00
06/25/2016 10:00,2,2.186,ACTIVE,213.74,357.08,59.981,1466863203,"201051344000594","219011344069620",28.96,27.50,0,333.63,392.55,64.1,60.0,0.530,462399.1,462399.1,36504,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466863232,676106.00
06/25/2016 10:00,2,2.178,ACTIVE,213.51,356.18,59.970,1466863203,"201051344001203","219011344069620",28.59,27.50,0,336.34,394.95,63.1,58.9,0.526,460165.8,460165.8,41074,0,0,0,L,1122011218,0,122.91,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466863233,676107.00
06/25/2016 10:00,2,1.982,ACTIVE,211.48,348.36,59.981,1466863203,"274151322000054","219011344069620",27.99,32.20,0,333.03,374.51,56.2,52.3,0.393,711201.7,711201.7,29612,0,0,0,L,1151911521,0,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466863234,676108.00
06/25/2016 10:00,2,2.193,ACTIVE,214.19,355.88,59.986,1466863203,"201051344000867","219011344069620",28.53,28.30,0,334.54,393.45,63.4,59.2,0.521,449767.7,449767.7,36511,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466863235,676109.00
06/25/2016 10:00,2,2.115,ACTIVE,213.51,357.08,60.012,1466863203,"201051344001093","219011344069620",28.84,28.00,0,336.64,394.05,61.8,57.8,0.491,458397.1,458397.1,40954,0,0,0,L,1122011218,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466863236,676110.00
06/25/2016 10:00,2,2.154,ACTIVE,213.96,356.78,60.039,1466863203,"201051344000900","219011344069620",29.02,27.30,0,335.44,397.66,63.4,59.3,0.526,465638.0,465638.0,35895,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466863237,676111.00
06/25/2016 10:00,2,2.145,ACTIVE,214.41,358.28,59.981,1466863203,"201051344000648","219011344069620",28.69,27.00,0,336.34,397.66,62.3,58.2,0.521,456834.0,456834.0,36193,0,0,0,L,1122011218,0,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466863238,676112.00
06/25/2016 10:00,2,2.178,ACTIVE,214.41,357.68,59.996,1466863203,"201051344000569","219011344069620",28.59,28.30,0,335.74,397.35,63.0,58.9,0.526,466587.0,466587.0,35819,0,0,0,L,1122011218,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466863239,676113.00
06/25/2016 10:00,2,2.156,ACTIVE,214.41,357.38,60.018,1466863203,"201051344000983","219011344069620",29.10,28.50,0,336.34,396.45,63.6,59.4,0.544,458254.5,458254.5,36309,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466863240,676114.00
06/25/2016 10:00,2,2.193,ACTIVE,214.19,357.38,59.991,1466863203,"201051344001158","219011344069620",28.31,28.00,0,336.94,398.26,62.9,58.8,0.530,452037.0,452037.0,36574,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466863241,676115.00
06/25/2016 10:00,2,2.141,ACTIVE,214.64,358.58,60.028,1466863203,"201051344000576","219011344069620",28.78,27.00,0,334.84,397.66,62.4,58.3,0.513,459174.9,459174.9,35973,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466863241,676116.00
06/25/2016 10:00,2,1.977,ACTIVE,211.70,355.28,59.986,1466863203,"274151322000087","219011344069620",27.65,39.30,0,333.33,372.71,55.3,51.5,0.349,684448.2,684448.2,29738,0,0,0,L,1151911521,0,121.78,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466863242,676117.00
06/25/2016 10:15,2,2.150,ACTIVE,214.87,356.78,59.991,1466864103,"201051344000645","219011344069620",28.39,28.30,0,337.24,385.93,61.9,57.8,0.508,458791.3,458791.3,36105,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466864104,676118.00
06/25/2016 10:15,2,1.957,ACTIVE,211.70,352.57,59.981,1466864103,"274151322000085","219011344069620",27.69,31.30,0,334.24,367.30,54.9,51.1,0.380,712560.4,712560.4,29624,0,0,0,L,1151911521,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466864105,676119.00
06/25/2016 10:15,2,2.152,ACTIVE,214.41,357.68,59.970,1466864103,"201051344000633","219011344069620",28.61,27.80,0,336.94,385.93,62.4,58.3,0.521,449959.1,449959.1,36596,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466864106,676120.00
06/25/2016 10:15,2,2.154,ACTIVE,214.64,358.88,59.965,1466864103,"201051344000469","219011344069620",28.65,27.30,0,336.94,385.93,62.5,58.4,0.535,451644.2,451644.2,36527,0,0,0,L,1122011218,0,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466864107,676121.00
06/25/2016 10:15,2,2.141,ACTIVE,213.29,356.18,59.975,1466864103,"201051344000646","219011344069620",28.37,27.30,0,333.63,383.83,61.6,57.5,0.508,454230.4,454230.4,41073,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466864108,676122.00
06/25/2016 10:15,2,1.986,ACTIVE,211.48,357.98,60.034,1466864103,"274151322000052","219011344069620",28.65,31.80,0,333.33,369.10,57.6,53.7,0.407,727835.0,727835.0,29854,0,0,0,L,1151911521,0,121.33,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466864109,676123.00
06/25/2016 10:15,2,2.160,ACTIVE,214.19,357.38,59.970,1466864103,"201051344000585","219011344069620",28.78,27.80,0,336.04,384.13,63.0,58.9,0.521,461801.2,461801.2,41080,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466864110,676124.00
06/25/2016 10:15,2,2.053,ACTIVE,213.29,354.37,59.949,1466864103,"201051344001230","219011344069620",29.14,26.00,0,334.54,382.33,60.6,56.6,0.508,457750.6,457750.6,40887,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466864110,676125.00
06/25/2016 10:15,2,2.064,ACTIVE,214.41,356.78,59.981,1466864103,"201051344000582","219011344069620",28.92,27.80,0,336.64,383.23,60.5,56.5,0.495,450979.8,450979.8,41031,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466864111,676126.00
