ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2016 10:15,2,2.109,ACTIVE,213.29,355.28,59.975,1466864103,"201051344000955","219011344069620",29.04,27.80,0,335.14,382.33,62.1,58.0,0.526,463789.0,463789.0,40976,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466864112,676127.00
06/25/2016 10:15,2,1.326,ACTIVE,211.70,411.18,59.975,1466864103,"274151322000094","219011344069620",38.35,32.60,0,388.04,440.34,51.5,47.8,0.358,590780.6,590780.6,30966,0,0,0,L,1151911521,0,121.10,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466864113,676128.00
06/25/2016 10:15,2,2.172,ACTIVE,214.64,358.28,59.917,1466864103,"201051344000579","219011344069620",28.92,27.50,0,336.34,385.93,63.7,59.5,0.530,465691.5,465691.5,16598,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466864114,676129.00
06/25/2016 10:15,2,2.125,ACTIVE,213.74,355.28,59.965,1466864103,"201051344000890","219011344069620",28.92,26.30,0,334.24,383.23,62.3,58.2,0.499,460992.5,460992.5,40990,0,0,0,L,1122011218,0,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466864115,676130.00
06/25/2016 10:15,2,2.104,ACTIVE,213.96,357.08,59.965,1466864103,"201051344000438","219011344069620",29.00,26.80,0,335.74,382.93,61.9,57.8,0.513,462856.0,462856.0,40995,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466864116,676131.00
06/25/2016 10:15,2,2.125,ACTIVE,213.74,356.48,59.970,1466864103,"201051344000417","219011344069620",28.45,27.00,0,333.93,382.33,61.3,57.2,0.521,455008.0,455008.0,41150,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466864117,676132.00
06/25/2016 10:15,2,1.971,ACTIVE,211.93,351.67,59.959,1466864103,"274151322000083","219011344069620",28.41,31.00,0,333.33,367.60,56.7,52.8,0.407,721271.3,721271.3,29934,0,0,0,L,1151911521,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466864118,676133.00
06/25/2016 10:15,2,2.105,ACTIVE,212.61,354.37,59.970,1466864103,"274151322000076","219011344069620",28.84,31.80,0,334.24,370.90,61.5,57.5,0.446,768484.3,768484.3,29941,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466864119,676134.00
06/25/2016 10:15,2,2.141,ACTIVE,214.19,356.18,59.917,1466864103,"201051344000868","219011344069620",28.80,27.30,0,336.04,383.53,62.5,58.4,0.508,450634.1,450634.1,36249,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466864119,676135.00
06/25/2016 10:15,2,2.059,ACTIVE,211.48,357.68,59.954,1466864103,"274151322000095","219011344069620",29.02,30.50,0,332.73,369.70,60.6,56.6,0.402,760609.7,760609.7,29855,0,0,0,L,1151911521,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466864120,676136.00
06/25/2016 10:15,2,2.143,ACTIVE,214.41,358.88,59.907,1466864103,"201051344000988","219011344069620",28.59,28.30,0,336.94,387.14,62.1,58.0,0.517,447509.0,447509.0,36540,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466864121,676137.00
06/25/2016 10:15,2,2.139,ACTIVE,213.96,356.18,59.996,1466864103,"201051344001025","219011344069620",28.73,27.80,0,336.04,383.53,62.2,58.2,0.499,461312.6,461312.6,41044,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466864122,676138.00
06/25/2016 10:15,2,2.131,ACTIVE,214.41,356.48,60.028,1466864103,"201051344000458","219011344069620",28.65,28.80,0,337.24,385.33,61.8,57.7,0.530,458354.4,458354.4,36464,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466864123,676139.00
06/25/2016 10:15,2,2.111,ACTIVE,215.09,358.58,59.970,1466864103,"201051344000853","219011344069620",29.00,28.00,0,337.54,387.74,62.1,58.0,0.526,457214.4,457214.4,36063,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466864124,676140.00
06/25/2016 10:15,2,2.070,ACTIVE,213.96,356.78,59.970,1466864103,"201051344000685","219011344069620",28.96,26.00,0,333.93,383.23,60.8,56.7,0.530,462225.0,462225.0,40901,0,0,0,L,1122011218,0,123.14,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466864125,676141.00
06/25/2016 10:15,2,2.029,ACTIVE,213.96,356.48,59.917,1466864103,"201051344000917","219011344069620",29.20,29.00,0,334.54,382.03,60.1,56.1,0.504,459052.0,459052.0,40897,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466864126,676142.00
06/25/2016 10:15,2,2.055,ACTIVE,213.74,355.58,59.986,1466864103,"201051344001145","219011344069620",29.10,26.50,0,335.14,382.63,60.6,56.5,0.504,464254.1,464254.1,40753,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466864127,676143.00
06/25/2016 10:15,2,2.094,ACTIVE,214.19,357.08,60.002,1466864103,"201051344000651","219011344069620",28.94,28.50,0,336.04,384.73,61.4,57.3,0.508,456836.6,456836.6,41100,0,0,0,L,1122011218,0,123.14,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466864128,676144.00
06/25/2016 10:15,2,1.936,ACTIVE,211.25,350.17,59.965,1466864103,"274151322000088","219011344069620",27.75,31.30,0,333.33,366.70,54.4,50.5,0.371,696449.1,696449.1,29586,0,0,0,L,1151911521,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466864129,676145.00
06/25/2016 10:15,2,1.311,ACTIVE,212.16,426.81,59.959,1466864103,"274151322000068","219011344069620",39.14,33.30,0,386.23,443.64,51.9,48.1,0.358,590718.1,590718.1,31178,0,0,0,L,1151911521,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466864130,676146.00
06/25/2016 10:15,2,2.123,ACTIVE,213.74,355.88,60.034,1466864103,"201051344001135","219011344069620",28.80,28.30,0,335.74,382.63,61.9,57.8,0.508,452843.2,452843.2,41032,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466864131,676147.00
06/25/2016 10:15,2,2.146,ACTIVE,213.96,356.48,59.975,1466864103,"201051344000594","219011344069620",28.92,27.50,0,334.24,383.23,62.9,58.8,0.521,462413.4,462413.4,36505,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466864132,676148.00
06/25/2016 10:15,2,2.111,ACTIVE,213.96,357.08,59.912,1466864103,"201051344001203","219011344069620",28.90,27.50,0,335.14,385.03,61.8,57.8,0.521,460179.8,460179.8,41075,0,0,0,L,1122011218,0,123.14,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466864133,676149.00
06/25/2016 10:15,2,1.945,ACTIVE,211.93,354.37,60.018,1466864103,"274151322000054","219011344069620",27.99,32.20,0,333.33,367.60,55.1,51.3,0.371,711214.1,711214.1,29613,0,0,0,L,1151911521,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466864134,676150.00
06/25/2016 10:15,2,2.129,ACTIVE,214.19,355.58,59.970,1466864103,"201051344000867","219011344069620",28.86,28.30,0,335.44,382.93,62.3,58.2,0.508,449781.9,449781.9,36512,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466864135,676151.00
06/25/2016 10:15,2,2.074,ACTIVE,213.96,356.48,59.965,1466864103,"201051344001093","219011344069620",28.75,27.80,0,335.14,382.03,60.4,56.3,0.491,458410.8,458410.8,40955,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466864136,676152.00
06/25/2016 10:15,2,2.107,ACTIVE,214.19,357.98,59.922,1466864103,"201051344000900","219011344069620",29.06,27.30,0,336.04,385.63,62.0,57.9,0.508,465652.1,465652.1,35896,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466864137,676153.00
06/25/2016 10:15,2,2.094,ACTIVE,214.64,357.68,59.981,1466864103,"201051344000648","219011344069620",28.86,27.30,0,336.64,385.63,61.3,57.2,0.508,456847.9,456847.9,36194,0,0,0,L,1122011218,0,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466864138,676154.00
06/25/2016 10:15,2,2.125,ACTIVE,214.41,356.48,60.034,1466864103,"201051344000569","219011344069620",28.77,28.30,0,336.34,385.03,61.9,57.8,0.521,466601.1,466601.1,35820,0,0,0,L,1122011218,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466864138,676155.00
06/25/2016 10:15,2,2.100,ACTIVE,214.64,357.08,59.944,1466864103,"201051344000983","219011344069620",29.32,28.50,0,336.34,384.73,62.4,58.3,0.530,458268.6,458268.6,36310,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466864139,676156.00
06/25/2016 10:15,2,2.102,ACTIVE,214.64,357.68,59.912,1466864103,"201051344001158","219011344069620",29.00,27.80,0,337.24,385.33,61.7,57.7,0.517,452051.0,452051.0,36575,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466864140,676157.00
06/25/2016 10:15,2,2.105,ACTIVE,214.64,357.68,59.912,1466864103,"201051344000576","219011344069620",28.73,27.30,0,337.54,386.83,61.3,57.2,0.508,459188.8,459188.8,35974,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466864141,676158.00
06/25/2016 10:15,2,1.934,ACTIVE,211.70,345.66,59.970,1466864103,"274151322000087","219011344069620",27.77,39.50,0,333.33,365.80,54.3,50.5,0.349,684460.4,684460.4,29739,0,0,0,L,1151911521,0,121.78,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466864142,676159.00
06/25/2016 10:30,2,2.305,ACTIVE,215.09,359.18,59.981,1466865004,"201051344000645","219011344069620",28.13,28.50,0,336.04,388.04,65.7,61.4,0.535,458805.7,458805.7,36106,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865005,676160.00
06/25/2016 10:30,2,2.076,ACTIVE,212.38,355.28,60.044,1466865004,"274151322000085","219011344069620",27.71,31.80,0,334.24,368.50,58.3,54.3,0.398,712573.2,712573.2,29625,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865006,676161.00
06/25/2016 10:30,2,2.299,ACTIVE,214.64,359.18,59.970,1466865004,"201051344000633","219011344069620",28.41,28.00,0,335.74,387.74,66.2,61.9,0.561,449973.6,449973.6,36597,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865007,676162.00
06/25/2016 10:30,2,2.277,ACTIVE,214.87,359.48,59.981,1466865004,"201051344000469","219011344069620",28.78,27.80,0,335.14,388.04,66.4,62.2,0.561,451658.8,451658.8,36528,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865007,676163.00
06/25/2016 10:30,2,2.242,ACTIVE,213.29,357.68,60.023,1466865004,"201051344000646","219011344069620",28.86,27.80,0,333.93,383.53,65.5,61.3,0.552,454244.8,454244.8,41074,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865008,676164.00
06/25/2016 10:30,2,2.119,ACTIVE,211.70,353.17,59.959,1466865004,"274151322000052","219011344069620",28.51,32.00,0,333.63,369.40,61.1,57.1,0.424,727848.4,727848.4,29855,0,0,0,L,1151911521,0,121.10,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865009,676165.00
06/25/2016 10:30,2,2.291,ACTIVE,214.19,358.58,60.023,1466865004,"201051344000585","219011344069620",28.90,28.00,0,335.44,386.23,67.1,62.8,0.552,461816.0,461816.0,41081,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865010,676166.00
06/25/2016 10:30,2,2.191,ACTIVE,213.29,356.78,59.981,1466865004,"201051344001230","219011344069620",28.98,26.30,0,334.54,381.42,64.3,60.1,0.521,457764.7,457764.7,40888,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865011,676167.00
06/25/2016 10:30,2,2.227,ACTIVE,214.19,357.98,59.996,1466865004,"201051344000582","219011344069620",28.55,28.30,0,335.44,384.43,64.4,60.2,0.535,450993.9,450993.9,41032,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865012,676168.00
06/25/2016 10:30,2,2.250,ACTIVE,213.51,357.38,60.028,1466865004,"201051344000955","219011344069620",28.98,28.00,0,334.54,382.93,66.0,61.8,0.566,463803.5,463803.5,40977,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865013,676169.00
06/25/2016 10:30,2,1.422,ACTIVE,212.38,411.18,60.034,1466865004,"274151322000094","219011344069620",38.09,32.80,0,387.44,438.83,54.9,51.0,0.384,590792.5,590792.5,30967,0,0,0,L,1151911521,0,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865014,676170.00
06/25/2016 10:30,2,2.285,ACTIVE,214.87,359.18,59.959,1466865004,"201051344000579","219011344069620",29.26,27.80,0,336.64,388.34,67.8,63.5,0.566,465706.4,465706.4,16599,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865015,676171.00
06/25/2016 10:30,2,2.232,ACTIVE,213.51,356.18,59.959,1466865004,"201051344000890","219011344069620",29.24,26.50,0,334.54,383.53,66.1,61.9,0.539,461007.0,461007.0,40991,0,0,0,L,1122011218,0,122.68,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865016,676172.00
06/25/2016 10:30,2,2.240,ACTIVE,213.96,357.98,59.975,1466865004,"201051344000438","219011344069620",29.04,27.00,0,336.04,384.73,66.0,61.7,0.557,462870.5,462870.5,40996,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865016,676173.00
06/25/2016 10:30,2,2.248,ACTIVE,213.74,357.38,59.959,1466865004,"201051344000417","219011344069620",28.75,27.30,0,334.84,382.93,65.5,61.3,0.557,455022.4,455022.4,41151,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865017,676174.00
06/25/2016 10:30,2,2.100,ACTIVE,211.93,347.46,59.949,1466865004,"274151322000083","219011344069620",28.45,31.80,0,333.63,369.40,60.5,56.5,0.438,721284.5,721284.5,29935,0,0,0,L,1151911521,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865018,676175.00
06/25/2016 10:30,2,2.246,ACTIVE,212.61,355.58,59.970,1466865004,"274151322000076","219011344069620",28.88,31.80,0,334.84,372.41,65.7,61.5,0.460,768498.7,768498.7,29942,0,0,0,L,1151911521,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865019,676176.00
06/25/2016 10:30,2,2.297,ACTIVE,214.19,357.68,59.944,1466865004,"201051344000868","219011344069620",28.67,27.50,0,335.44,384.43,66.7,62.4,0.544,450648.7,450648.7,36250,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865020,676177.00
06/25/2016 10:30,2,2.201,ACTIVE,211.93,351.97,59.970,1466865004,"274151322000095","219011344069620",29.00,30.80,0,333.93,371.21,64.8,60.6,0.438,760623.9,760623.9,29856,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865021,676178.00
06/25/2016 10:30,2,2.301,ACTIVE,214.64,361.29,59.970,1466865004,"201051344000988","219011344069620",28.51,28.50,0,336.64,390.14,66.4,62.2,0.561,447523.5,447523.5,36541,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865022,676179.00
06/25/2016 10:30,2,2.303,ACTIVE,213.74,356.48,59.996,1466865004,"201051344001025","219011344069620",28.57,28.30,0,336.04,384.43,66.7,62.4,0.530,461327.2,461327.2,41045,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865023,676180.00
06/25/2016 10:30,2,2.270,ACTIVE,214.87,358.58,60.012,1466865004,"201051344000458","219011344069620",28.80,29.30,0,337.24,387.14,66.2,62.0,0.570,458369.0,458369.0,36465,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865024,676181.00
06/25/2016 10:30,2,2.297,ACTIVE,215.32,360.38,60.023,1466865004,"201051344000853","219011344069620",28.57,28.50,0,337.24,390.44,66.4,62.2,0.552,457229.0,457229.0,36064,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865025,676182.00
06/25/2016 10:30,2,2.227,ACTIVE,213.51,357.08,59.965,1466865004,"201051344000685","219011344069620",28.90,26.30,0,333.63,383.53,65.2,61.0,0.570,462239.3,462239.3,40902,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865026,676183.00
06/25/2016 10:30,2,2.197,ACTIVE,213.96,357.38,59.944,1466865004,"201051344000917","219011344069620",28.96,29.00,0,335.74,383.23,64.5,60.3,0.544,459066.1,459066.1,40898,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865027,676184.00
06/25/2016 10:30,2,2.230,ACTIVE,213.74,357.98,60.018,1466865004,"201051344001145","219011344069620",28.75,27.00,0,334.84,383.53,65.0,60.8,0.548,464268.3,464268.3,40754,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865028,676185.00
06/25/2016 10:30,2,2.281,ACTIVE,214.19,358.58,59.944,1466865004,"201051344000651","219011344069620",28.51,28.80,0,336.64,387.14,65.8,61.6,0.544,456851.1,456851.1,41101,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865029,676186.00
06/25/2016 10:30,2,2.078,ACTIVE,211.70,351.97,60.028,1466865004,"274151322000088","219011344069620",27.75,31.50,0,333.33,368.20,58.4,54.4,0.393,696461.8,696461.8,29587,0,0,0,L,1151911521,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865030,676187.00
06/25/2016 10:30,2,1.400,ACTIVE,212.61,425.91,59.944,1466865004,"274151322000068","219011344069620",38.84,33.50,0,389.54,441.54,55.0,51.1,0.371,590730.2,590730.2,31179,0,0,0,L,1151911521,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865031,676188.00
06/25/2016 10:30,2,2.287,ACTIVE,213.51,356.48,59.954,1466865004,"201051344001135","219011344069620",28.69,28.80,0,335.44,384.13,66.5,62.3,0.552,452857.8,452857.8,41033,0,0,0,L,1122011218,0,122.46,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865032,676189.00
06/25/2016 10:30,2,2.275,ACTIVE,213.74,357.68,59.981,1466865004,"201051344000594","219011344069620",29.28,27.80,0,335.14,385.03,67.5,63.2,0.566,462428.2,462428.2,36506,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865033,676190.00
06/25/2016 10:30,2,2.285,ACTIVE,213.96,357.38,59.975,1466865004,"201051344001203","219011344069620",28.69,27.80,0,336.64,385.93,66.4,62.2,0.557,460194.3,460194.3,41076,0,0,0,L,1122011218,0,123.14,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865034,676191.00
06/25/2016 10:30,2,2.121,ACTIVE,211.93,354.97,59.981,1466865004,"274151322000054","219011344069620",27.67,32.80,0,333.93,369.40,59.4,55.4,0.415,711227.1,711227.1,29614,0,0,0,L,1151911521,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865035,676192.00
06/25/2016 10:30,2,2.307,ACTIVE,214.64,357.08,60.002,1466865004,"201051344000867","219011344069620",28.67,28.50,0,334.84,383.83,67.0,62.7,0.552,449796.6,449796.6,36513,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865036,676193.00
06/25/2016 10:30,2,2.227,ACTIVE,213.96,357.98,59.975,1466865004,"201051344001093","219011344069620",28.77,28.00,0,335.14,385.63,64.9,60.7,0.530,458425.0,458425.0,40956,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865037,676194.00
06/25/2016 10:30,2,2.309,ACTIVE,214.41,359.48,59.949,1466865004,"201051344000900","219011344069620",28.55,27.80,0,336.34,387.74,66.8,62.5,0.552,465666.8,465666.8,35897,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865038,676195.00
06/25/2016 10:30,2,2.266,ACTIVE,214.87,359.18,59.965,1466865004,"201051344000648","219011344069620",28.73,27.50,0,335.74,386.53,66.0,61.7,0.548,456862.4,456862.4,36195,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865038,676196.00
06/25/2016 10:30,2,2.277,ACTIVE,214.64,358.88,59.975,1466865004,"201051344000569","219011344069620",28.88,28.50,0,336.64,386.83,66.7,62.4,0.552,466615.6,466615.6,35821,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865039,676197.00
06/25/2016 10:30,2,2.311,ACTIVE,214.64,358.28,59.981,1466865004,"201051344000983","219011344069620",28.73,29.00,0,336.64,385.93,67.2,63.0,0.570,458283.4,458283.4,36311,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865040,676198.00
06/25/2016 10:30,2,2.311,ACTIVE,214.64,358.28,59.975,1466865004,"201051344001158","219011344069620",28.47,28.30,0,336.64,387.74,66.7,62.5,0.557,452065.6,452065.6,36576,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865041,676199.00
06/25/2016 10:30,2,2.277,ACTIVE,215.09,360.38,59.938,1466865004,"201051344000576","219011344069620",28.65,27.50,0,337.54,388.94,66.1,61.8,0.548,459203.2,459203.2,35975,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865042,676200.00
06/25/2016 10:30,2,2.094,ACTIVE,212.16,347.16,59.959,1466865004,"274151322000087","219011344069620",27.69,40.00,0,333.93,367.60,58.7,54.7,0.367,684473.2,684473.2,29740,0,0,0,L,1151911521,0,122.01,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865043,676201.00
06/25/2016 10:45,2,2.037,ACTIVE,214.64,356.78,59.965,1466865903,"201051344000645","219011344069620",28.49,29.00,0,337.24,393.15,58.9,54.9,0.486,458821.0,458821.0,36107,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865904,676202.00
06/25/2016 10:45,2,1.859,ACTIVE,211.70,355.58,59.965,1466865903,"274151322000085","219011344069620",27.73,32.00,0,334.24,370.30,52.3,48.5,0.362,712586.7,712586.7,29626,0,0,0,L,1151911521,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865905,676203.00
06/25/2016 10:45,2,2.035,ACTIVE,214.41,357.68,59.965,1466865903,"201051344000633","219011344069620",28.77,28.50,0,336.34,390.74,59.3,55.3,0.504,449989.0,449989.0,36598,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865906,676204.00
06/25/2016 10:45,2,2.033,ACTIVE,214.64,356.78,59.965,1466865903,"201051344000469","219011344069620",28.77,27.80,0,336.34,391.64,59.2,55.2,0.504,451674.3,451674.3,36529,0,0,0,L,1122011218,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865907,676205.00
06/25/2016 10:45,2,2.000,ACTIVE,213.29,354.37,59.991,1466865903,"201051344000646","219011344069620",28.86,28.00,0,335.44,385.63,58.5,54.5,0.491,454260.0,454260.0,41075,0,0,0,L,1122011218,0,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865908,676206.00
06/25/2016 10:45,2,1.918,ACTIVE,211.93,345.06,59.970,1466865903,"274151322000052","219011344069620",28.15,32.40,0,333.63,371.21,54.6,50.8,0.389,727862.6,727862.6,29856,0,0,0,L,1151911521,0,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865910,676207.00
06/25/2016 10:45,2,2.055,ACTIVE,213.74,356.48,59.970,1466865903,"201051344000585","219011344069620",28.82,28.30,0,336.34,388.94,60.0,56.0,0.495,461831.6,461831.6,41082,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865911,676208.00
06/25/2016 10:45,2,1.980,ACTIVE,213.29,353.17,59.970,1466865903,"201051344001230","219011344069620",28.55,26.80,0,334.24,383.53,57.3,53.4,0.477,457779.7,457779.7,40889,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865911,676209.00
06/25/2016 10:45,2,1.984,ACTIVE,213.96,355.58,59.965,1466865903,"201051344000582","219011344069620",28.51,28.50,0,336.04,388.94,57.3,53.4,0.473,451008.8,451008.8,41033,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865912,676210.00
06/25/2016 10:45,2,2.008,ACTIVE,213.29,354.37,59.917,1466865903,"201051344000955","219011344069620",28.96,28.30,0,334.84,384.73,58.9,54.9,0.499,463818.9,463818.9,40978,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865913,676211.00
06/25/2016 10:45,2,1.246,ACTIVE,212.16,416.29,59.938,1466865903,"274151322000094","219011344069620",38.70,33.00,0,387.14,441.84,49.2,45.6,0.345,590805.1,590805.1,30968,0,0,0,L,1151911521,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865914,676212.00
06/25/2016 10:45,2,2.076,ACTIVE,214.41,357.38,59.912,1466865903,"201051344000579","219011344069620",28.71,28.30,0,337.24,391.94,60.4,56.4,0.508,465722.1,465722.1,16600,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865915,676213.00
06/25/2016 10:45,2,2.041,ACTIVE,213.29,354.07,59.970,1466865903,"201051344000890","219011344069620",28.55,27.00,0,335.14,385.93,59.0,55.0,0.482,461022.4,461022.4,40992,0,0,0,L,1122011218,0,122.46,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865916,676214.00
06/25/2016 10:45,2,2.020,ACTIVE,213.74,355.28,59.970,1466865903,"201051344000438","219011344069620",28.63,27.50,0,335.74,386.23,58.6,54.6,0.495,462885.8,462885.8,40997,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865917,676215.00
06/25/2016 10:45,2,2.010,ACTIVE,213.51,354.37,60.012,1466865903,"201051344000417","219011344069620",28.63,27.80,0,333.93,385.03,58.3,54.4,0.495,455037.5,455037.5,41152,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865918,676216.00
06/25/2016 10:45,2,1.885,ACTIVE,211.70,357.68,59.959,1466865903,"274151322000083","219011344069620",28.21,32.00,0,333.63,370.60,53.9,50.1,0.393,721298.5,721298.5,29936,0,0,0,L,1151911521,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865919,676217.00
06/25/2016 10:45,2,2.004,ACTIVE,212.38,357.68,59.965,1466865903,"274151322000076","219011344069620",28.82,32.20,0,335.14,373.91,58.5,54.6,0.411,768514.0,768514.0,29943,0,0,0,L,1151911521,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865920,676218.00
06/25/2016 10:45,2,2.055,ACTIVE,213.96,355.88,59.970,1466865903,"201051344000868","219011344069620",28.51,27.80,0,336.34,386.83,59.4,55.4,0.482,450664.2,450664.2,36251,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865920,676219.00
06/25/2016 10:45,2,1.988,ACTIVE,211.70,355.28,59.975,1466865903,"274151322000095","219011344069620",28.57,30.80,0,333.63,372.71,57.5,53.6,0.393,760638.9,760638.9,29857,0,0,0,L,1151911521,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865921,676220.00
06/25/2016 10:45,2,2.039,ACTIVE,214.41,357.98,59.975,1466865903,"201051344000988","219011344069620",28.47,28.80,0,337.24,394.05,58.8,54.8,0.504,447538.9,447538.9,36542,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865922,676221.00
06/25/2016 10:45,2,2.039,ACTIVE,213.51,354.67,59.965,1466865903,"201051344001025","219011344069620",28.65,28.50,0,335.74,387.44,59.2,55.2,0.486,461342.6,461342.6,41046,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865923,676222.00
06/25/2016 10:45,2,2.029,ACTIVE,214.64,356.48,59.996,1466865903,"201051344000458","219011344069620",28.63,29.50,0,336.94,390.44,58.9,54.9,0.513,458384.3,458384.3,36466,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865924,676223.00
06/25/2016 10:45,2,2.049,ACTIVE,215.09,358.58,59.975,1466865903,"201051344000853","219011344069620",28.43,28.80,0,336.64,392.25,59.0,55.1,0.495,457244.4,457244.4,36065,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865925,676224.00
06/25/2016 10:45,2,1.943,ACTIVE,213.51,355.28,59.954,1466865903,"201051344000685","219011344069620",29.22,26.80,0,335.74,385.63,57.5,53.6,0.504,462254.3,462254.3,40903,0,0,0,L,1122011218,0,123.14,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865926,676225.00
06/25/2016 10:45,2,1.951,ACTIVE,213.74,355.28,59.975,1466865903,"201051344000917","219011344069620",28.78,29.50,0,334.24,385.63,57.0,53.0,0.477,459080.9,459080.9,40899,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865927,676226.00
06/25/2016 10:45,2,1.977,ACTIVE,213.51,354.37,59.970,1466865903,"201051344001145","219011344069620",28.73,27.30,0,335.14,385.63,57.5,53.6,0.482,464283.3,464283.3,40755,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865928,676227.00
06/25/2016 10:45,2,1.996,ACTIVE,213.96,355.88,60.018,1466865903,"201051344000651","219011344069620",28.84,29.30,0,337.24,390.44,58.3,54.3,0.477,456866.3,456866.3,41102,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865929,676228.00
06/25/2016 10:45,2,1.832,ACTIVE,211.93,350.17,59.949,1466865903,"274151322000088","219011344069620",27.79,32.00,0,333.63,369.70,51.6,47.9,0.354,696475.2,696475.2,29588,0,0,0,L,1151911521,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865930,676229.00
06/25/2016 10:45,2,1.264,ACTIVE,212.83,415.39,59.949,1466865903,"274151322000068","219011344069620",38.53,33.80,0,384.43,444.24,49.2,45.5,0.327,590742.9,590742.9,31180,0,0,0,L,1151911521,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865931,676230.00
06/25/2016 10:45,2,2.039,ACTIVE,213.29,354.67,60.039,1466865903,"201051344001135","219011344069620",28.51,28.80,0,335.74,385.33,58.9,54.9,0.491,452873.1,452873.1,41034,0,0,0,L,1122011218,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865932,676231.00
06/25/2016 10:45,2,2.021,ACTIVE,213.74,355.88,59.944,1466865903,"201051344000594","219011344069620",29.12,28.00,0,334.84,387.14,59.7,55.7,0.486,462443.8,462443.8,36507,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865933,676232.00
06/25/2016 10:45,2,2.031,ACTIVE,213.74,354.97,60.007,1466865903,"201051344001203","219011344069620",28.49,28.00,0,335.44,388.64,58.7,54.7,0.491,460209.6,460209.6,41077,0,0,0,L,1122011218,0,123.14,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865934,676233.00
06/25/2016 10:45,2,1.875,ACTIVE,211.93,345.36,59.959,1466865903,"274151322000054","219011344069620",27.69,32.80,0,333.93,370.60,52.6,48.8,0.371,711240.7,711240.7,29615,0,0,0,L,1151911521,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865935,676234.00
06/25/2016 10:45,2,2.049,ACTIVE,214.19,355.28,59.949,1466865903,"201051344000867","219011344069620",28.49,29.00,0,335.74,386.53,59.2,55.2,0.486,449812.0,449812.0,36514,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865936,676235.00
06/25/2016 10:45,2,1.971,ACTIVE,213.51,354.97,59.949,1466865903,"201051344001093","219011344069620",28.57,28.30,0,336.04,387.14,57.1,53.2,0.460,458439.8,458439.8,40957,0,0,0,L,1122011218,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865937,676236.00
06/25/2016 10:45,2,2.014,ACTIVE,214.41,357.08,59.970,1466865903,"201051344000900","219011344069620",28.96,28.00,0,336.64,390.74,59.1,55.1,0.486,465682.1,465682.1,35898,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865938,676237.00
06/25/2016 10:45,2,2.004,ACTIVE,214.41,356.18,59.965,1466865903,"201051344000648","219011344069620",28.63,28.00,0,336.64,390.44,58.1,54.2,0.482,456877.5,456877.5,36196,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865938,676238.00
06/25/2016 10:45,2,2.025,ACTIVE,214.41,356.48,59.896,1466865903,"201051344000569","219011344069620",28.69,29.00,0,336.94,390.14,58.8,54.8,0.491,466631.0,466631.0,35822,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865939,676239.00
06/25/2016 10:45,2,2.025,ACTIVE,214.41,355.88,59.928,1466865903,"201051344000983","219011344069620",28.92,29.30,0,336.64,390.14,59.4,55.4,0.504,458298.8,458298.8,36312,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865940,676240.00
06/25/2016 10:45,2,2.033,ACTIVE,214.41,355.88,59.975,1466865903,"201051344001158","219011344069620",28.49,28.50,0,336.64,390.74,58.7,54.7,0.495,452080.9,452080.9,36577,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865941,676241.00
06/25/2016 10:45,2,2.014,ACTIVE,214.64,357.68,59.981,1466865903,"201051344000576","219011344069620",28.47,27.80,0,336.64,392.25,58.0,54.1,0.473,459218.3,459218.3,35976,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865942,676242.00
06/25/2016 10:45,2,1.844,ACTIVE,211.93,345.66,59.970,1466865903,"274151322000087","219011344069620",27.69,40.60,0,333.93,368.20,51.6,47.9,0.327,684486.6,684486.6,29741,0,0,0,L,1151911521,0,121.55,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466865943,676243.00
06/25/2016 11:00,2,1.951,ACTIVE,214.19,354.37,59.981,1466866803,"201051344000645","219011344069620",28.43,29.00,0,326.42,382.63,56.2,52.3,0.464,458834.4,458834.4,36108,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466866804,676244.00
06/25/2016 11:00,2,1.766,ACTIVE,211.93,348.36,59.975,1466866803,"274151322000085","219011344069620",27.85,32.00,0,322.51,365.19,49.7,46.1,0.340,712598.5,712598.5,29627,0,0,0,L,1151911521,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466866805,676245.00
06/25/2016 11:00,2,1.953,ACTIVE,214.19,356.18,59.975,1466866803,"201051344000633","219011344069620",28.65,28.50,0,326.12,382.93,56.7,52.8,0.473,450002.5,450002.5,36599,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466866806,676246.00
06/25/2016 11:00,2,1.953,ACTIVE,214.19,355.58,59.975,1466866803,"201051344000469","219011344069620",28.67,27.50,0,326.42,382.33,56.7,52.8,0.482,451687.8,451687.8,36530,0,0,0,L,1122011218,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466866807,676247.00
06/25/2016 11:00,2,1.910,ACTIVE,212.38,353.47,59.981,1466866803,"201051344000646","219011344069620",28.92,28.00,0,324.92,379.32,56.0,52.1,0.477,454273.3,454273.3,41076,0,0,0,L,1122011218,0,122.23,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466866808,676248.00
06/25/2016 11:00,2,1.818,ACTIVE,211.48,353.77,60.028,1466866803,"274151322000052","219011344069620",28.31,32.20,0,322.21,366.10,52.1,48.4,0.362,727875.0,727875.0,29857,0,0,0,L,1151911521,0,120.88,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466866808,676249.00
06/25/2016 11:00,2,2.000,ACTIVE,213.29,354.67,59.996,1466866803,"201051344000585","219011344069620",28.33,28.30,0,324.62,380.52,57.5,53.5,0.473,461845.2,461845.2,41083,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466866809,676250.00
06/25/2016 11:00,2,1.881,ACTIVE,212.61,351.37,59.996,1466866803,"201051344001230","219011344069620",28.78,26.50,0,323.72,378.42,54.8,51.0,0.451,457792.7,457792.7,40890,0,0,0,L,1122011218,0,122.23,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466866810,676251.00
06/25/2016 11:00,2,1.883,ACTIVE,213.29,354.67,59.975,1466866803,"201051344000582","219011344069620",28.78,28.30,0,324.92,379.62,54.9,51.1,0.451,451021.9,451021.9,41034,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466866811,676252.00
06/25/2016 11:00,2,1.932,ACTIVE,212.38,352.57,59.981,1466866803,"201051344000955","219011344069620",28.78,28.30,0,325.22,379.32,56.4,52.5,0.473,463832.3,463832.3,40979,0,0,0,L,1122011218,0,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466866812,676253.00
06/25/2016 11:00,2,1.197,ACTIVE,211.70,415.99,59.965,1466866803,"274151322000094","219011344069620",38.17,32.80,0,333.63,433.72,46.0,42.5,0.323,590816.1,590816.1,30969,0,0,0,L,1151911521,0,121.10,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466866813,676254.00
06/25/2016 11:00,2,1.963,ACTIVE,214.19,354.97,59.981,1466866803,"201051344000579","219011344069620",29.14,28.00,0,326.72,382.63,58.0,54.0,0.486,465735.9,465735.9,16601,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466866814,676255.00
06/25/2016 11:00,2,1.957,ACTIVE,212.61,353.47,59.986,1466866803,"201051344000890","219011344069620",28.49,27.00,0,324.62,379.92,56.5,52.6,0.464,461035.9,461035.9,40993,0,0,0,L,1122011218,0,122.23,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466866815,676256.00
06/25/2016 11:00,2,1.922,ACTIVE,213.06,353.47,59.975,1466866803,"201051344000438","219011344069620",28.80,27.50,0,325.52,380.52,56.1,52.2,0.477,462899.1,462899.1,40998,0,0,0,L,1122011218,0,122.68,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466866816,676257.00
06/25/2016 11:00,2,1.930,ACTIVE,212.83,353.47,59.991,1466866803,"201051344000417","219011344069620",28.51,27.80,0,324.32,379.32,55.8,51.9,0.473,455050.8,455050.8,41153,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466866817,676258.00
06/25/2016 11:00,2,1.801,ACTIVE,211.25,351.67,59.986,1466866803,"274151322000083","219011344069620",28.21,32.00,0,320.11,366.10,51.5,47.8,0.376,721310.7,721310.7,29937,0,0,0,L,1151911521,0,121.10,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466866818,676259.00
06/25/2016 11:00,2,1.879,ACTIVE,212.38,354.67,59.986,1466866803,"274151322000076","219011344069620",29.26,32.00,0,324.32,368.50,55.7,51.8,0.393,768527.3,768527.3,29944,0,0,0,L,1151911521,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466866819,676260.00
06/25/2016 11:00,2,1.977,ACTIVE,213.51,353.17,60.007,1466866803,"201051344000868","219011344069620",28.45,28.00,0,325.22,381.42,57.0,53.0,0.460,450677.7,450677.7,36252,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466866820,676261.00
06/25/2016 11:00,2,1.871,ACTIVE,211.25,342.95,59.981,1466866803,"274151322000095","219011344069620",28.98,30.80,0,322.21,367.30,54.9,51.1,0.376,760651.9,760651.9,29858,0,0,0,L,1151911521,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466866820,676262.00
06/25/2016 11:00,2,1.947,ACTIVE,214.19,355.58,60.044,1466866803,"201051344000988","219011344069620",28.61,28.80,0,326.72,383.83,56.5,52.6,0.482,447552.3,447552.3,36543,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466866821,676263.00
06/25/2016 11:00,2,1.949,ACTIVE,212.61,353.17,59.970,1466866803,"201051344001025","219011344069620",28.73,28.30,0,325.52,380.52,56.7,52.8,0.455,461356.1,461356.1,41047,0,0,0,L,1122011218,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466866822,676264.00
06/25/2016 11:00,2,1.939,ACTIVE,214.19,354.07,59.970,1466866803,"201051344000458","219011344069620",28.71,29.50,0,327.02,381.73,56.4,52.5,0.491,458397.7,458397.7,36467,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466866823,676265.00
06/25/2016 11:00,2,1.959,ACTIVE,214.64,355.88,59.981,1466866803,"201051344000853","219011344069620",28.47,28.80,0,327.32,385.93,56.5,52.7,0.477,457257.8,457257.8,36066,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466866824,676266.00
06/25/2016 11:00,2,1.900,ACTIVE,212.61,353.47,59.981,1466866803,"201051344000685","219011344069620",28.69,26.80,0,324.02,379.92,55.2,51.4,0.482,462267.5,462267.5,40904,0,0,0,L,1122011218,0,122.91,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466866825,676267.00
06/25/2016 11:00,2,1.879,ACTIVE,213.06,354.07,59.975,1466866803,"201051344000917","219011344069620",28.77,29.30,0,325.22,379.02,54.7,50.9,0.455,459093.9,459093.9,40900,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466866826,676268.00
06/25/2016 11:00,2,1.873,ACTIVE,213.06,353.47,59.986,1466866803,"201051344001145","219011344069620",29.10,27.30,0,325.22,379.92,55.2,51.4,0.460,464296.4,464296.4,40756,0,0,0,L,1122011218,0,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466866827,676269.00
