ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2016 11:00,2,1.916,ACTIVE,213.29,354.07,59.981,1466866803,"201051344000651","219011344069620",28.84,29.00,0,325.22,381.42,56.0,52.1,0.464,456879.6,456879.6,41103,0,0,0,L,1122011218,0,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466866828,676270.00
06/25/2016 11:00,2,1.758,ACTIVE,211.25,346.56,59.965,1466866803,"274151322000088","219011344069620",27.71,31.80,0,321.91,365.19,49.3,45.7,0.331,696486.9,696486.9,29589,0,0,0,L,1151911521,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466866829,676271.00
06/25/2016 11:00,2,1.244,ACTIVE,211.93,401.86,59.975,1466866803,"274151322000068","219011344069620",37.31,33.80,0,334.24,448.15,47.0,43.4,0.314,590754.0,590754.0,31181,0,0,0,L,1151911521,0,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466866830,676272.00
06/25/2016 11:00,2,1.936,ACTIVE,212.61,353.17,59.933,1466866803,"201051344001135","219011344069620",28.84,28.80,0,324.92,380.52,56.6,52.7,0.468,452886.6,452886.6,41035,0,0,0,L,1122011218,0,122.23,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466866831,676273.00
06/25/2016 11:00,2,1.955,ACTIVE,213.29,354.07,59.949,1466866803,"201051344000594","219011344069620",28.96,27.80,0,324.32,381.73,57.4,53.5,0.473,462457.4,462457.4,36508,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466866832,676274.00
06/25/2016 11:00,2,1.924,ACTIVE,213.06,353.47,59.917,1466866803,"201051344001203","219011344069620",28.88,28.00,0,325.82,381.42,56.3,52.4,0.468,460223.0,460223.0,41078,0,0,0,L,1122011218,0,122.68,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466866833,676275.00
06/25/2016 11:00,2,1.789,ACTIVE,211.48,353.77,59.938,1466866803,"274151322000054","219011344069620",27.75,33.00,0,321.91,365.80,50.2,46.6,0.345,711252.6,711252.6,29616,0,0,0,L,1151911521,0,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466866833,676276.00
06/25/2016 11:00,2,1.951,ACTIVE,213.96,352.87,59.959,1466866803,"201051344000867","219011344069620",28.80,29.00,0,325.52,381.12,57.0,53.1,0.460,449825.5,449825.5,36515,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466866834,676277.00
06/25/2016 11:00,2,1.885,ACTIVE,213.51,354.07,59.907,1466866803,"201051344001093","219011344069620",28.73,28.30,0,324.92,380.52,54.9,51.0,0.446,458452.9,458452.9,40958,0,0,0,L,1122011218,0,122.46,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466866835,676278.00
06/25/2016 11:00,2,1.949,ACTIVE,213.96,354.37,59.981,1466866803,"201051344000900","219011344069620",28.69,28.00,0,325.52,383.83,56.6,52.7,0.468,465695.6,465695.6,35899,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466866836,676279.00
06/25/2016 11:00,2,1.920,ACTIVE,214.19,353.77,59.981,1466866803,"201051344000648","219011344069620",28.75,28.00,0,327.02,382.33,55.9,52.0,0.460,456890.8,456890.8,36197,0,0,0,L,1122011218,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466866837,676280.00
06/25/2016 11:00,2,1.953,ACTIVE,214.19,354.67,59.986,1466866803,"201051344000569","219011344069620",28.57,29.00,0,326.12,381.12,56.5,52.6,0.477,466644.4,466644.4,35823,0,0,0,L,1122011218,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466866838,676281.00
06/25/2016 11:00,2,1.945,ACTIVE,214.41,354.67,60.012,1466866803,"201051344000983","219011344069620",28.98,29.00,0,325.82,382.63,57.1,53.2,0.486,458312.4,458312.4,36313,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466866839,676282.00
06/25/2016 11:00,2,1.963,ACTIVE,213.96,354.67,59.981,1466866803,"201051344001158","219011344069620",28.35,28.30,0,326.12,382.03,56.4,52.5,0.477,452094.3,452094.3,36578,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466866840,676283.00
06/25/2016 11:00,2,1.916,ACTIVE,214.41,355.58,59.986,1466866803,"201051344000576","219011344069620",28.75,27.80,0,327.02,383.53,55.8,51.9,0.464,459231.6,459231.6,35977,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466866841,676284.00
06/25/2016 11:00,2,1.775,ACTIVE,212.16,351.67,59.975,1466866803,"274151322000087","219011344069620",27.63,40.80,0,322.21,363.99,49.6,46.0,0.301,684498.3,684498.3,29742,0,0,0,L,1151911521,0,121.78,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466866842,676285.00
06/25/2016 11:15,2,0.891,ACTIVE,213.51,344.76,59.949,1466867703,"201051344000645","219011344069620",27.51,28.80,0,336.04,379.02,24.9,22.1,0.186,458845.3,458845.3,36109,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466867705,676286.00
06/25/2016 11:15,2,0.799,ACTIVE,211.03,342.35,59.991,1466867703,"274151322000085","219011344069620",27.00,31.50,0,332.73,363.39,21.9,19.2,0.137,712608.1,712608.1,29628,0,0,0,L,1151911521,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466867705,676287.00
06/25/2016 11:15,2,0.891,ACTIVE,213.51,345.96,59.991,1466867703,"201051344000633","219011344069620",28.01,28.30,0,334.54,379.92,25.3,22.5,0.199,450013.5,450013.5,36600,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466867706,676288.00
06/25/2016 11:15,2,0.883,ACTIVE,213.29,344.76,59.975,1466867703,"201051344000469","219011344069620",28.23,27.50,0,334.24,379.32,25.3,22.5,0.203,451698.8,451698.8,36531,0,0,0,L,1122011218,0,121.10,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466867707,676289.00
06/25/2016 11:15,2,0.896,ACTIVE,212.16,343.85,59.965,1466867703,"201051344000646","219011344069620",27.67,27.80,0,332.13,377.82,25.2,22.4,0.194,454284.2,454284.2,41077,0,0,0,L,1122011218,0,122.23,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466867708,676290.00
06/25/2016 11:15,2,0.826,ACTIVE,211.03,342.05,59.965,1466867703,"274151322000052","219011344069620",27.69,32.00,0,330.33,363.99,23.2,20.4,0.141,727885.0,727885.0,29858,0,0,0,L,1151911521,0,121.10,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466867709,676291.00
06/25/2016 11:15,2,0.928,ACTIVE,212.83,344.15,59.959,1466867703,"201051344000585","219011344069620",27.99,28.30,0,334.54,377.82,26.3,23.5,0.194,461856.4,461856.4,41084,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466867710,676292.00
06/25/2016 11:15,2,0.846,ACTIVE,212.16,342.65,59.965,1466867703,"201051344001230","219011344069620",28.23,26.50,0,332.13,375.71,24.2,21.4,0.181,457803.3,457803.3,40891,0,0,0,L,1122011218,0,122.01,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466867711,676293.00
06/25/2016 11:15,2,0.855,ACTIVE,212.83,343.85,60.028,1466867703,"201051344000582","219011344069620",27.99,28.30,0,334.54,376.92,24.3,21.5,0.190,451032.4,451032.4,41035,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466867712,676294.00
06/25/2016 11:15,2,0.904,ACTIVE,212.16,343.25,59.970,1466867703,"201051344000955","219011344069620",27.93,28.00,0,332.13,376.92,25.6,22.8,0.194,463843.2,463843.2,40980,0,0,0,L,1122011218,0,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466867713,676295.00
06/25/2016 11:15,2,0.545,ACTIVE,211.25,386.23,59.981,1466867703,"274151322000094","219011344069620",36.14,32.60,0,333.93,430.42,19.9,17.3,0.137,590824.9,590824.9,30970,0,0,0,L,1151911521,0,121.10,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466867714,676296.00
06/25/2016 11:15,2,0.928,ACTIVE,213.29,344.76,60.018,1466867703,"201051344000579","219011344069620",28.11,27.80,0,335.14,380.82,26.5,23.6,0.208,465747.1,465747.1,16602,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466867715,676297.00
06/25/2016 11:15,2,0.895,ACTIVE,212.16,342.35,59.965,1466867703,"201051344000890","219011344069620",28.31,26.80,0,333.63,378.12,25.6,22.8,0.194,461046.8,461046.8,40994,0,0,0,L,1122011218,0,122.01,120.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466867716,676298.00
06/25/2016 11:15,2,0.861,ACTIVE,212.61,343.25,59.975,1466867703,"201051344000438","219011344069620",28.82,27.30,0,334.24,378.12,25.1,22.3,0.194,462909.9,462909.9,40999,0,0,0,L,1122011218,0,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466867717,676299.00
06/25/2016 11:15,2,0.906,ACTIVE,212.38,342.95,59.970,1466867703,"201051344000417","219011344069620",27.85,27.50,0,332.43,376.62,25.6,22.8,0.199,455061.5,455061.5,41154,0,0,0,L,1122011218,0,121.78,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466867717,676300.00
06/25/2016 11:15,2,0.811,ACTIVE,211.25,340.55,60.007,1466867703,"274151322000083","219011344069620",27.61,31.50,0,330.33,363.69,22.6,19.9,0.150,721320.5,721320.5,29938,0,0,0,L,1151911521,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466867718,676301.00
06/25/2016 11:15,2,0.877,ACTIVE,211.70,342.95,59.970,1466867703,"274151322000076","219011344069620",27.73,31.50,0,333.63,366.40,24.6,21.8,0.164,768538.0,768538.0,29945,0,0,0,L,1151911521,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466867719,676302.00
06/25/2016 11:15,2,0.930,ACTIVE,213.06,344.45,59.928,1466867703,"201051344000868","219011344069620",27.35,27.80,0,333.93,377.52,25.8,23.0,0.194,450688.6,450688.6,36253,0,0,0,L,1122011218,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466867720,676303.00
06/25/2016 11:15,2,0.863,ACTIVE,211.25,342.65,59.970,1466867703,"274151322000095","219011344069620",27.55,30.00,0,331.53,365.49,24.1,21.3,0.155,760662.4,760662.4,29859,0,0,0,L,1151911521,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466867721,676304.00
06/25/2016 11:15,2,0.900,ACTIVE,213.29,345.66,59.970,1466867703,"201051344000988","219011344069620",27.49,28.50,0,333.63,380.22,25.1,22.3,0.208,447563.1,447563.1,36544,0,0,0,L,1122011218,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466867722,676305.00
06/25/2016 11:15,2,0.895,ACTIVE,212.38,342.65,59.996,1466867703,"201051344001025","219011344069620",28.13,28.00,0,333.63,377.82,25.6,22.7,0.194,461367.0,461367.0,41048,0,0,0,L,1122011218,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466867723,676306.00
06/25/2016 11:15,2,0.902,ACTIVE,213.06,344.45,59.975,1466867703,"201051344000458","219011344069620",27.81,29.00,0,335.74,379.02,25.4,22.6,0.208,458408.5,458408.5,36468,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466867724,676307.00
06/25/2016 11:15,2,0.904,ACTIVE,213.96,346.26,59.986,1466867703,"201051344000853","219011344069620",27.73,28.30,0,337.24,380.82,25.4,22.6,0.199,457268.6,457268.6,36067,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466867725,676308.00
06/25/2016 11:15,2,0.865,ACTIVE,212.61,343.85,59.970,1466867703,"201051344000685","219011344069620",27.79,26.50,0,334.54,376.62,24.4,21.6,0.199,462278.0,462278.0,40905,0,0,0,L,1122011218,0,122.68,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466867726,676309.00
06/25/2016 11:15,2,0.846,ACTIVE,212.61,343.25,60.012,1466867703,"201051344000917","219011344069620",28.35,29.00,0,333.63,376.31,24.3,21.6,0.181,459104.3,459104.3,40901,0,0,0,L,1122011218,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466867727,676310.00
06/25/2016 11:15,2,0.869,ACTIVE,212.83,343.25,59.975,1466867703,"201051344001145","219011344069620",28.13,27.00,0,333.93,376.62,24.8,22.0,0.190,464307.0,464307.0,40757,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466867727,676311.00
06/25/2016 11:15,2,0.877,ACTIVE,212.83,343.85,59.975,1466867703,"201051344000651","219011344069620",28.03,28.80,0,335.14,377.52,24.9,22.1,0.194,456890.2,456890.2,41104,0,0,0,L,1122011218,0,122.46,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466867728,676312.00
06/25/2016 11:15,2,0.793,ACTIVE,211.03,337.84,59.970,1466867703,"274151322000088","219011344069620",26.74,31.50,0,331.53,362.49,21.5,18.8,0.141,696496.2,696496.2,29590,0,0,0,L,1151911521,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466867730,676313.00
06/25/2016 11:15,2,0.555,ACTIVE,211.93,400.06,59.970,1466867703,"274151322000068","219011344069620",37.25,33.50,0,334.54,437.33,20.9,18.3,0.137,590762.8,590762.8,31182,0,0,0,L,1151911521,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466867731,676314.00
06/25/2016 11:15,2,0.916,ACTIVE,212.38,342.35,60.007,1466867703,"201051344001135","219011344069620",28.25,28.50,0,333.33,377.22,26.3,23.4,0.194,452897.4,452897.4,41036,0,0,0,L,1122011218,0,122.01,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466867731,676315.00
06/25/2016 11:15,2,0.902,ACTIVE,212.83,343.85,59.986,1466867703,"201051344000594","219011344069620",28.41,27.80,0,333.93,378.72,26.0,23.2,0.194,462468.4,462468.4,36509,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466867732,676316.00
06/25/2016 11:15,2,0.896,ACTIVE,212.61,342.95,60.018,1466867703,"201051344001203","219011344069620",28.09,27.80,0,334.54,377.82,25.5,22.7,0.199,460233.7,460233.7,41079,0,0,0,L,1122011218,0,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466867733,676317.00
06/25/2016 11:15,2,0.811,ACTIVE,211.03,342.65,59.965,1466867703,"274151322000054","219011344069620",27.19,32.60,0,330.93,363.69,22.4,19.7,0.146,711262.1,711262.1,29617,0,0,0,L,1151911521,0,121.33,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466867734,676318.00
06/25/2016 11:15,2,0.918,ACTIVE,213.29,343.25,59.975,1466867703,"201051344000867","219011344069620",28.07,28.50,0,333.63,378.42,26.1,23.3,0.190,449836.4,449836.4,36516,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466867735,676319.00
06/25/2016 11:15,2,0.877,ACTIVE,212.61,343.25,59.970,1466867703,"201051344001093","219011344069620",28.01,28.00,0,335.14,377.52,24.9,22.1,0.186,458463.3,458463.3,40959,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466867736,676320.00
06/25/2016 11:15,2,0.906,ACTIVE,213.29,345.36,59.975,1466867703,"201051344000900","219011344069620",27.85,27.80,0,335.44,378.42,25.6,22.8,0.203,465706.4,465706.4,35900,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466867737,676321.00
06/25/2016 11:15,2,0.902,ACTIVE,213.51,344.76,59.996,1466867703,"201051344000648","219011344069620",28.03,27.80,0,336.04,378.42,25.7,22.9,0.203,456901.4,456901.4,36198,0,0,0,L,1122011218,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466867738,676322.00
06/25/2016 11:15,2,0.904,ACTIVE,213.29,345.06,59.975,1466867703,"201051344000569","219011344069620",28.41,28.50,0,335.14,379.32,26.0,23.2,0.199,466655.1,466655.1,35824,0,0,0,L,1122011218,0,121.10,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466867739,676323.00
06/25/2016 11:15,2,0.922,ACTIVE,213.51,345.06,59.970,1466867703,"201051344000983","219011344069620",28.37,29.00,0,335.14,379.32,26.5,23.7,0.208,458323.3,458323.3,36314,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466867740,676324.00
06/25/2016 11:15,2,0.918,ACTIVE,213.29,345.06,60.012,1466867703,"201051344001158","219011344069620",27.63,28.30,0,335.14,377.82,25.7,22.9,0.203,452105.0,452105.0,36579,0,0,0,L,1122011218,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466867741,676325.00
06/25/2016 11:15,2,0.896,ACTIVE,213.51,346.26,59.975,1466867703,"201051344000576","219011344069620",27.99,27.50,0,335.74,378.42,25.4,22.6,0.199,459242.1,459242.1,35978,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466867742,676326.00
06/25/2016 11:15,2,0.820,ACTIVE,211.25,338.44,59.959,1466867703,"274151322000087","219011344069620",26.76,40.40,0,331.53,362.19,22.3,19.6,0.128,684507.6,684507.6,29743,0,0,0,L,1151911521,0,121.33,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466867742,676327.00
06/25/2016 11:30,2,0.469,ACTIVE,213.06,340.55,59.959,1466868603,"201051344000645","219011344069620",27.57,27.50,0,334.84,357.38,13.1,10.7,0.084,458849.6,458849.6,36110,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466868604,676328.00
06/25/2016 11:30,2,0.396,ACTIVE,211.25,336.64,59.970,1466868603,"274151322000085","219011344069620",26.46,30.80,0,330.93,348.66,10.7,8.4,0.057,712611.7,712611.7,29629,0,0,0,L,1151911521,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466868605,676329.00
06/25/2016 11:30,2,0.477,ACTIVE,213.06,341.45,59.986,1466868603,"201051344000633","219011344069620",28.19,27.50,0,332.73,359.18,13.6,11.2,0.080,450018.0,450018.0,36601,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466868606,676330.00
06/25/2016 11:30,2,0.484,ACTIVE,212.83,339.95,59.965,1466868603,"201051344000469","219011344069620",27.77,26.80,0,332.13,357.08,13.6,11.2,0.084,451703.2,451703.2,36532,0,0,0,L,1122011218,0,120.88,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466868607,676331.00
06/25/2016 11:30,2,0.488,ACTIVE,211.93,339.34,59.970,1466868603,"201051344000646","219011344069620",27.81,27.00,0,331.23,355.58,13.8,11.3,0.084,454288.6,454288.6,41078,0,0,0,L,1122011218,0,122.01,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466868608,676332.00
06/25/2016 11:30,2,0.430,ACTIVE,211.25,338.74,59.959,1466868603,"274151322000052","219011344069620",26.66,31.30,0,329.73,349.56,11.6,9.3,0.071,727888.9,727888.9,29859,0,0,0,L,1151911521,0,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466868609,676333.00
06/25/2016 11:30,2,0.508,ACTIVE,212.38,339.65,59.965,1466868603,"201051344000585","219011344069620",27.97,27.50,0,333.33,355.88,14.4,12.0,0.084,461861.1,461861.1,41085,0,0,0,L,1122011218,0,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466868610,676334.00
06/25/2016 11:30,2,0.482,ACTIVE,212.38,338.44,59.965,1466868603,"201051344001230","219011344069620",26.74,26.00,0,330.93,354.67,13.1,10.7,0.080,457807.6,457807.6,40892,0,0,0,L,1122011218,0,122.01,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466868611,676335.00
06/25/2016 11:30,2,0.467,ACTIVE,212.83,339.34,59.975,1466868603,"201051344000582","219011344069620",26.90,27.80,0,333.03,355.88,12.7,10.4,0.080,451036.7,451036.7,41036,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466868611,676336.00
06/25/2016 11:30,2,0.475,ACTIVE,211.93,339.04,59.965,1466868603,"201051344000955","219011344069620",28.49,27.30,0,331.23,354.67,13.8,11.3,0.080,463847.7,463847.7,40981,0,0,0,L,1122011218,0,121.33,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466868612,676337.00
06/25/2016 11:30,2,0.246,ACTIVE,211.48,390.44,59.959,1466868603,"274151322000094","219011344069620",36.76,32.20,0,334.54,415.09,9.2,6.9,0.044,590828.1,590828.1,30971,0,0,0,L,1151911521,0,121.33,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466868613,676338.00
06/25/2016 11:30,2,0.531,ACTIVE,212.83,340.25,59.981,1466868603,"201051344000579","219011344069620",26.84,27.30,0,334.24,357.38,14.5,12.1,0.088,465751.8,465751.8,16603,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466868614,676339.00
06/25/2016 11:30,2,0.482,ACTIVE,212.16,338.74,59.965,1466868603,"201051344000890","219011344069620",28.03,26.00,0,332.43,355.28,13.7,11.3,0.075,461051.3,461051.3,40995,0,0,0,L,1122011218,0,122.01,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466868615,676340.00
06/25/2016 11:30,2,0.477,ACTIVE,212.61,339.34,59.975,1466868603,"201051344000438","219011344069620",27.59,26.30,0,332.73,355.88,13.3,10.9,0.080,462914.3,462914.3,41000,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466868616,676341.00
06/25/2016 11:30,2,0.498,ACTIVE,212.38,339.65,59.970,1466868603,"201051344000417","219011344069620",27.53,26.50,0,332.43,356.18,13.9,11.5,0.075,455066.0,455066.0,41155,0,0,0,L,1122011218,0,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466868617,676342.00
06/25/2016 11:30,2,0.406,ACTIVE,211.25,337.54,59.959,1466868603,"274151322000083","219011344069620",26.34,30.50,0,331.83,349.26,10.9,8.6,0.066,721324.3,721324.3,29939,0,0,0,L,1151911521,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466868618,676343.00
06/25/2016 11:30,2,0.412,ACTIVE,211.93,338.44,59.981,1466868603,"274151322000076","219011344069620",27.57,30.80,0,331.83,350.47,11.5,9.2,0.066,768542.0,768542.0,29946,0,0,0,L,1151911521,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466868619,676344.00
06/25/2016 11:30,2,0.482,ACTIVE,212.61,339.65,59.970,1466868603,"201051344000868","219011344069620",27.83,27.00,0,333.33,356.78,13.6,11.2,0.080,450693.1,450693.1,36254,0,0,0,L,1122011218,0,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466868620,676345.00
06/25/2016 11:30,2,0.398,ACTIVE,211.03,337.54,59.970,1466868603,"274151322000095","219011344069620",27.19,29.30,0,330.93,349.86,11.0,8.7,0.057,760666.4,760666.4,29860,0,0,0,L,1151911521,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466868621,676346.00
06/25/2016 11:30,2,0.459,ACTIVE,212.61,340.85,59.981,1466868603,"201051344000988","219011344069620",27.27,27.50,0,333.33,358.58,12.7,10.3,0.093,447567.4,447567.4,36545,0,0,0,L,1122011218,0,121.10,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466868622,676347.00
06/25/2016 11:30,2,0.465,ACTIVE,212.16,338.74,59.970,1466868603,"201051344001025","219011344069620",28.03,27.30,0,332.73,355.58,13.2,10.8,0.084,461371.4,461371.4,41049,0,0,0,L,1122011218,0,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466868622,676348.00
06/25/2016 11:30,2,0.473,ACTIVE,212.83,339.34,59.970,1466868603,"201051344000458","219011344069620",27.77,28.30,0,334.54,357.08,13.3,10.9,0.084,458412.9,458412.9,36469,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466868623,676349.00
06/25/2016 11:30,2,0.480,ACTIVE,213.51,342.05,59.959,1466868603,"201051344000853","219011344069620",26.82,27.30,0,334.84,359.18,13.1,10.7,0.084,457273.0,457273.0,36068,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466868624,676350.00
06/25/2016 11:30,2,0.438,ACTIVE,212.83,340.55,59.975,1466868603,"201051344000685","219011344069620",27.97,25.80,0,332.43,356.18,12.4,10.0,0.084,462282.1,462282.1,40906,0,0,0,L,1122011218,0,122.68,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466868625,676351.00
06/25/2016 11:30,2,0.469,ACTIVE,212.38,339.95,59.970,1466868603,"201051344000917","219011344069620",27.10,28.30,0,332.13,354.97,12.9,10.5,0.080,459108.5,459108.5,40902,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466868626,676352.00
06/25/2016 11:30,2,0.453,ACTIVE,212.38,339.04,59.970,1466868603,"201051344001145","219011344069620",28.13,26.00,0,333.03,356.18,12.9,10.6,0.075,464311.2,464311.2,40758,0,0,0,L,1122011218,0,121.78,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466868627,676353.00
06/25/2016 11:30,2,0.465,ACTIVE,212.61,339.95,59.975,1466868603,"201051344000651","219011344069620",27.21,28.00,0,333.63,356.18,12.8,10.4,0.080,456894.4,456894.4,41105,0,0,0,L,1122011218,0,122.46,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466868628,676354.00
06/25/2016 11:30,2,0.365,ACTIVE,211.03,339.04,59.975,1466868603,"274151322000088","219011344069620",26.48,30.80,0,329.73,348.66,9.8,7.6,0.057,696499.7,696499.7,29591,0,0,0,L,1151911521,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466868629,676355.00
06/25/2016 11:30,2,0.266,ACTIVE,211.93,389.24,59.965,1466868603,"274151322000068","219011344069620",36.46,32.60,0,334.84,414.79,9.8,7.5,0.053,590766.2,590766.2,31183,0,0,0,L,1151911521,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466868630,676356.00
06/25/2016 11:30,2,0.488,ACTIVE,212.16,338.14,59.970,1466868603,"201051344001135","219011344069620",28.07,27.80,0,332.13,354.97,13.9,11.5,0.080,452901.9,452901.9,41037,0,0,0,L,1122011218,0,121.78,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466868631,676357.00
06/25/2016 11:30,2,0.510,ACTIVE,212.61,340.25,59.981,1466868603,"201051344000594","219011344069620",25.33,27.30,0,332.43,357.08,13.1,10.7,0.088,462472.8,462472.8,36510,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466868632,676358.00
06/25/2016 11:30,2,0.490,ACTIVE,212.38,339.04,59.970,1466868603,"201051344001203","219011344069620",26.64,27.30,0,332.73,356.48,13.2,10.8,0.084,460238.1,460238.1,41080,0,0,0,L,1122011218,0,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466868633,676359.00
06/25/2016 11:30,2,0.387,ACTIVE,211.03,337.24,59.970,1466868603,"274151322000054","219011344069620",26.68,31.80,0,331.53,348.96,10.4,8.1,0.062,711265.7,711265.7,29618,0,0,0,L,1151911521,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466868633,676360.00
06/25/2016 11:30,2,0.488,ACTIVE,213.06,339.95,59.959,1466868603,"201051344000867","219011344069620",27.33,27.80,0,333.63,357.68,13.5,11.1,0.080,449840.8,449840.8,36517,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466868634,676361.00
06/25/2016 11:30,2,0.475,ACTIVE,212.38,339.34,59.975,1466868603,"201051344001093","219011344069620",27.10,27.50,0,332.73,354.97,13.1,10.7,0.071,458467.5,458467.5,40960,0,0,0,L,1122011218,0,122.01,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466868635,676362.00
06/25/2016 11:30,2,0.443,ACTIVE,212.83,340.25,59.965,1466868603,"201051344000900","219011344069620",28.03,26.80,0,334.54,357.38,12.6,10.3,0.080,465710.6,465710.6,35901,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466868636,676363.00
06/25/2016 11:30,2,0.477,ACTIVE,213.06,339.95,59.965,1466868603,"201051344000648","219011344069620",27.47,26.50,0,334.24,358.28,13.3,10.9,0.080,456905.7,456905.7,36199,0,0,0,L,1122011218,0,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466868637,676364.00
06/25/2016 11:30,2,0.484,ACTIVE,212.83,339.95,59.970,1466868603,"201051344000569","219011344069620",27.29,27.50,0,335.14,357.08,13.4,11.0,0.088,466659.5,466659.5,35825,0,0,0,L,1122011218,0,120.88,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466868638,676365.00
06/25/2016 11:30,2,0.512,ACTIVE,212.83,339.65,59.965,1466868603,"201051344000983","219011344069620",24.61,27.80,0,333.93,357.38,12.8,10.4,0.084,458327.7,458327.7,36315,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466868639,676366.00
06/25/2016 11:30,2,0.467,ACTIVE,212.83,339.95,59.965,1466868603,"201051344001158","219011344069620",27.43,27.30,0,334.54,357.68,13.0,10.6,0.084,452109.3,452109.3,36580,0,0,0,L,1122011218,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466868640,676367.00
06/25/2016 11:30,2,0.465,ACTIVE,213.29,341.75,59.965,1466868603,"201051344000576","219011344069620",27.53,26.50,0,334.54,358.28,13.0,10.6,0.080,459246.3,459246.3,35979,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466868641,676368.00
06/25/2016 11:30,2,0.391,ACTIVE,211.25,336.94,59.959,1466868603,"274151322000087","219011344069620",26.42,38.80,0,328.52,348.66,10.4,8.1,0.040,684511.1,684511.1,29744,0,0,0,L,1151911521,0,121.55,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466868642,676369.00
06/25/2016 11:45,2,0.480,ACTIVE,212.83,340.25,59.991,1466869503,"201051344000645","219011344069620",27.27,26.30,0,333.93,347.76,13.3,10.9,0.088,458852.4,458852.4,36111,0,0,0,L,1122011218,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466869504,676370.00
06/25/2016 11:45,2,0.406,ACTIVE,211.03,338.14,59.954,1466869503,"274151322000085","219011344069620",26.86,29.50,0,333.03,342.65,11.1,8.8,0.066,712613.9,712613.9,29630,0,0,0,L,1151911521,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466869505,676371.00
06/25/2016 11:45,2,0.490,ACTIVE,212.83,341.15,59.970,1466869503,"201051344000633","219011344069620",27.89,26.00,0,332.43,349.56,13.9,11.5,0.084,450020.8,450020.8,36602,0,0,0,L,1122011218,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466869506,676372.00
06/25/2016 11:45,2,0.498,ACTIVE,212.61,340.25,60.007,1466869503,"201051344000469","219011344069620",27.23,25.30,0,331.83,347.76,13.8,11.4,0.084,451706.1,451706.1,36533,0,0,0,L,1122011218,0,120.65,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466869507,676373.00
06/25/2016 11:45,2,0.494,ACTIVE,211.70,339.04,60.002,1466869503,"201051344000646","219011344069620",27.87,25.80,0,331.83,346.26,13.9,11.5,0.084,454291.5,454291.5,41079,0,0,0,L,1122011218,0,121.78,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466869508,676374.00
06/25/2016 11:45,2,0.434,ACTIVE,210.57,337.54,59.991,1466869503,"274151322000052","219011344069620",27.43,30.00,0,331.53,343.85,12.1,9.7,0.075,727891.4,727891.4,29860,0,0,0,L,1151911521,0,120.88,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466869509,676375.00
06/25/2016 11:45,2,0.498,ACTIVE,212.16,339.65,60.007,1466869503,"201051344000585","219011344069620",28.69,26.30,0,332.13,347.16,14.5,12.1,0.084,461864.2,461864.2,41086,0,0,0,L,1122011218,0,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466869510,676376.00
06/25/2016 11:45,2,0.479,ACTIVE,211.93,338.14,59.986,1466869503,"201051344001230","219011344069620",27.15,25.00,0,330.63,346.26,13.2,10.8,0.084,457810.4,457810.4,40893,0,0,0,L,1122011218,0,121.78,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466869511,676377.00
06/25/2016 11:45,2,0.477,ACTIVE,212.38,339.95,59.991,1466869503,"201051344000582","219011344069620",27.23,26.80,0,332.43,346.56,13.2,10.8,0.084,451039.4,451039.4,41037,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466869512,676378.00
06/25/2016 11:45,2,0.525,ACTIVE,211.70,338.74,59.986,1466869503,"201051344000955","219011344069620",25.31,26.00,0,331.23,346.26,13.5,11.1,0.084,463850.7,463850.7,40982,0,0,0,L,1122011218,0,121.10,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466869513,676379.00
06/25/2016 11:45,2,0.254,ACTIVE,210.80,393.15,59.975,1466869503,"274151322000094","219011344069620",37.09,31.30,0,333.93,409.38,9.5,7.2,0.049,590830.0,590830.0,30972,0,0,0,L,1151911521,0,120.88,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466869514,676380.00
06/25/2016 11:45,2,0.533,ACTIVE,212.38,339.04,60.002,1466869503,"201051344000579","219011344069620",27.14,26.30,0,332.43,347.16,14.7,12.2,0.088,465754.9,465754.9,16604,0,0,0,L,1122011218,0,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466869514,676381.00
06/25/2016 11:45,2,0.523,ACTIVE,211.93,338.14,59.986,1466869503,"201051344000890","219011344069620",24.71,25.30,0,331.53,346.56,13.2,10.8,0.080,461054.2,461054.2,40996,0,0,0,L,1122011218,0,121.78,120.42,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466869515,676382.00
06/25/2016 11:45,2,0.484,ACTIVE,212.38,339.04,59.986,1466869503,"201051344000438","219011344069620",27.87,25.30,0,332.73,346.86,13.7,11.3,0.084,462917.2,462917.2,41001,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466869516,676383.00
06/25/2016 11:45,2,0.516,ACTIVE,212.16,339.04,59.996,1466869503,"201051344000417","219011344069620",27.14,25.80,0,331.83,347.16,14.2,11.7,0.084,455069.0,455069.0,41156,0,0,0,L,1122011218,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466869517,676384.00
06/25/2016 11:45,2,0.414,ACTIVE,210.35,336.64,59.996,1466869503,"274151322000083","219011344069620",27.04,29.30,0,331.53,343.25,11.4,9.0,0.062,721326.6,721326.6,29940,0,0,0,L,1151911521,0,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466869518,676385.00
06/25/2016 11:45,2,0.430,ACTIVE,211.25,336.34,59.986,1466869503,"274151322000076","219011344069620",27.63,29.50,0,333.33,343.55,12.0,9.7,0.075,768544.5,768544.5,29947,0,0,0,L,1151911521,0,121.10,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466869519,676386.00
06/25/2016 11:45,2,0.500,ACTIVE,212.38,339.34,60.007,1466869503,"201051344000868","219011344069620",27.29,25.80,0,332.13,347.76,13.8,11.4,0.084,450696.1,450696.1,36255,0,0,0,L,1122011218,0,120.88,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466869520,676387.00
06/25/2016 11:45,2,0.418,ACTIVE,210.57,336.04,59.986,1466869503,"274151322000095","219011344069620",27.17,28.50,0,332.43,342.65,11.5,9.2,0.071,760668.7,760668.7,29861,0,0,0,L,1151911521,0,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466869521,676388.00
06/25/2016 11:45,2,0.471,ACTIVE,212.38,341.15,59.991,1466869503,"201051344000988","219011344069620",27.17,26.30,0,331.83,348.96,12.9,10.6,0.093,447570.1,447570.1,36546,0,0,0,L,1122011218,0,120.88,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466869522,676389.00
06/25/2016 11:45,2,0.480,ACTIVE,211.70,337.54,59.991,1466869503,"201051344001025","219011344069620",28.01,26.00,0,332.13,346.56,13.6,11.2,0.080,461374.2,461374.2,41050,0,0,0,L,1122011218,0,121.55,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466869523,676390.00
06/25/2016 11:45,2,0.492,ACTIVE,212.38,339.34,59.991,1466869503,"201051344000458","219011344069620",27.67,26.80,0,333.33,347.46,13.8,11.4,0.093,458415.7,458415.7,36470,0,0,0,L,1122011218,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466869524,676391.00
06/25/2016 11:45,2,0.484,ACTIVE,213.06,340.85,59.991,1466869503,"201051344000853","219011344069620",27.71,26.00,0,333.93,349.86,13.6,11.2,0.088,457275.7,457275.7,36069,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466869525,676392.00
06/25/2016 11:45,2,0.469,ACTIVE,212.38,339.34,59.996,1466869503,"201051344000685","219011344069620",26.64,25.30,0,332.73,347.46,12.7,10.3,0.088,462284.7,462284.7,40907,0,0,0,L,1122011218,0,122.46,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466869525,676393.00
06/25/2016 11:45,2,0.482,ACTIVE,212.16,339.04,59.996,1466869503,"201051344000917","219011344069620",27.14,27.30,0,331.83,346.56,13.3,10.9,0.080,459111.3,459111.3,40903,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466869526,676394.00
06/25/2016 11:45,2,0.469,ACTIVE,212.38,339.04,59.996,1466869503,"201051344001145","219011344069620",27.91,25.30,0,332.73,347.76,13.2,10.9,0.080,464314.0,464314.0,40759,0,0,0,L,1122011218,0,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466869527,676395.00
06/25/2016 11:45,2,0.471,ACTIVE,212.38,339.95,59.991,1466869503,"201051344000651","219011344069620",28.01,26.80,0,332.73,346.86,13.4,11.0,0.080,456897.2,456897.2,41106,0,0,0,L,1122011218,0,122.23,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466869528,676396.00
06/25/2016 11:45,2,0.395,ACTIVE,210.35,336.04,59.986,1466869503,"274151322000088","219011344069620",26.60,29.30,0,330.93,342.35,10.7,8.4,0.053,696501.7,696501.7,29592,0,0,0,L,1151911521,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466869529,676397.00
06/25/2016 11:45,2,0.273,ACTIVE,211.25,397.05,59.975,1466869503,"274151322000068","219011344069620",37.33,31.80,0,334.84,408.48,10.4,8.1,0.053,590768.2,590768.2,31184,0,0,0,L,1151911521,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466869530,676398.00
06/25/2016 11:45,2,0.525,ACTIVE,211.93,337.84,59.986,1466869503,"201051344001135","219011344069620",26.42,26.50,0,331.53,346.26,14.1,11.7,0.084,452904.9,452904.9,41038,0,0,0,L,1122011218,0,121.78,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466869531,676399.00
06/25/2016 11:45,2,0.492,ACTIVE,212.38,339.95,60.002,1466869503,"201051344000594","219011344069620",27.81,26.30,0,331.83,347.16,13.9,11.5,0.088,462475.6,462475.6,36511,0,0,0,L,1122011218,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466869532,676400.00
06/25/2016 11:45,2,0.498,ACTIVE,212.16,338.44,59.981,1466869503,"201051344001203","219011344069620",27.02,26.00,0,331.83,347.46,13.7,11.3,0.080,460240.9,460240.9,41081,0,0,0,L,1122011218,0,122.23,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466869533,676401.00
06/25/2016 11:45,2,0.414,ACTIVE,210.80,336.34,59.991,1466869503,"274151322000054","219011344069620",26.84,30.30,0,332.13,342.95,11.3,9.0,0.066,711267.9,711267.9,29619,0,0,0,L,1151911521,0,121.33,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466869534,676402.00
06/25/2016 11:45,2,0.506,ACTIVE,212.83,338.44,59.986,1466869503,"201051344000867","219011344069620",27.33,26.50,0,332.13,346.86,14.0,11.6,0.084,449843.7,449843.7,36518,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466869535,676403.00
06/25/2016 11:45,2,0.477,ACTIVE,212.16,339.04,59.975,1466869503,"201051344001093","219011344069620",27.97,26.30,0,332.43,346.56,13.5,11.1,0.071,458470.3,458470.3,40961,0,0,0,L,1122011218,0,121.78,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466869536,676404.00
06/25/2016 11:45,2,0.475,ACTIVE,212.38,340.25,59.991,1466869503,"201051344000900","219011344069620",26.48,25.50,0,332.73,347.46,12.8,10.4,0.088,465713.3,465713.3,35902,0,0,0,L,1122011218,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466869537,676405.00
06/25/2016 11:45,2,0.490,ACTIVE,212.83,339.95,59.991,1466869503,"201051344000648","219011344069620",27.71,25.30,0,333.03,347.76,13.8,11.4,0.084,456908.6,456908.6,36200,0,0,0,L,1122011218,0,120.88,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466869538,676406.00
06/25/2016 11:45,2,0.492,ACTIVE,212.38,339.04,59.996,1466869503,"201051344000569","219011344069620",28.17,26.30,0,332.43,347.16,14.0,11.6,0.088,466662.5,466662.5,35826,0,0,0,L,1122011218,0,120.65,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466869539,676407.00
06/25/2016 11:45,2,0.506,ACTIVE,212.38,339.04,59.996,1466869503,"201051344000983","219011344069620",27.43,26.30,0,332.13,346.86,14.1,11.7,0.088,458330.6,458330.6,36316,0,0,0,L,1122011218,0,121.10,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466869540,676408.00
06/25/2016 11:45,2,0.477,ACTIVE,212.38,339.65,59.996,1466869503,"201051344001158","219011344069620",27.67,26.00,0,332.73,347.16,13.4,11.0,0.088,452112.1,452112.1,36581,0,0,0,L,1122011218,0,120.88,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466869540,676409.00
06/25/2016 11:45,2,0.488,ACTIVE,213.06,341.15,59.991,1466869503,"201051344000576","219011344069620",27.33,25.30,0,331.53,347.76,13.5,11.1,0.080,459249.1,459249.1,35980,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466869542,676410.00
06/25/2016 11:45,2,0.416,ACTIVE,210.80,336.34,59.996,1466869503,"274151322000087","219011344069620",26.54,36.50,0,331.23,343.25,11.2,8.9,0.053,684513.4,684513.4,29745,0,0,0,L,1151911521,0,121.33,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466869543,676411.00
06/25/2016 12:00,2,0.354,ACTIVE,213.06,339.34,59.949,1466870404,"201051344000645","219011344069620",26.94,25.80,0,332.73,347.76,9.7,7.4,0.057,458855.2,458855.2,36112,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466870405,676412.00
