ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2016 12:00,2,0.283,ACTIVE,211.70,337.54,59.970,1466870404,"274151322000085","219011344069620",26.46,28.50,0,333.33,342.65,7.6,5.4,0.040,712616.2,712616.2,29631,0,0,0,L,1151911521,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466870406,676413.00
06/25/2016 12:00,2,0.369,ACTIVE,213.06,340.25,60.034,1466870404,"201051344000633","219011344069620",27.04,25.30,0,332.13,349.26,10.2,7.9,0.057,450023.7,450023.7,36603,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466870407,676414.00
06/25/2016 12:00,2,0.359,ACTIVE,212.61,339.34,59.949,1466870404,"201051344000469","219011344069620",27.81,24.80,0,331.53,346.86,10.1,7.9,0.057,451709.0,451709.0,36534,0,0,0,L,1122011218,0,120.88,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466870407,676415.00
06/25/2016 12:00,2,0.365,ACTIVE,211.93,338.14,59.986,1466870404,"201051344000646","219011344069620",27.45,25.30,0,330.33,346.26,10.2,7.9,0.053,454294.4,454294.4,41080,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466870408,676416.00
06/25/2016 12:00,2,0.312,ACTIVE,211.25,336.34,59.991,1466870404,"274151322000052","219011344069620",26.38,29.00,0,332.73,343.25,8.4,6.2,0.040,727893.8,727893.8,29861,0,0,0,L,1151911521,0,121.10,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466870409,676417.00
06/25/2016 12:00,2,0.395,ACTIVE,212.61,338.44,59.996,1466870404,"201051344000585","219011344069620",26.76,25.50,0,332.43,346.56,10.7,8.4,0.057,461867.2,461867.2,41087,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466870410,676418.00
06/25/2016 12:00,2,0.334,ACTIVE,212.38,337.54,59.954,1466870404,"201051344001230","219011344069620",27.53,24.50,0,330.03,345.66,9.4,7.1,0.049,457813.1,457813.1,40894,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466870411,676419.00
06/25/2016 12:00,2,0.350,ACTIVE,212.83,338.74,60.002,1466870404,"201051344000582","219011344069620",26.70,26.00,0,333.03,346.56,9.5,7.2,0.049,451042.1,451042.1,41038,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466870412,676420.00
06/25/2016 12:00,2,0.361,ACTIVE,211.93,337.24,59.996,1466870404,"201051344000955","219011344069620",28.01,25.50,0,330.33,345.66,10.3,8.0,0.053,463853.6,463853.6,40983,0,0,0,L,1122011218,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466870413,676421.00
06/25/2016 12:00,2,0.170,ACTIVE,211.48,377.52,60.002,1466870404,"274151322000094","219011344069620",35.33,30.50,0,334.54,407.27,6.1,4.0,0.035,590831.8,590831.8,30973,0,0,0,L,1151911521,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466870414,676422.00
06/25/2016 12:00,2,0.387,ACTIVE,212.38,338.14,59.996,1466870404,"201051344000579","219011344069620",27.67,25.50,0,332.43,347.16,10.9,8.6,0.053,465758.0,465758.0,16605,0,0,0,L,1122011218,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466870415,676423.00
06/25/2016 12:00,2,0.377,ACTIVE,212.16,337.54,59.991,1466870404,"201051344000890","219011344069620",26.40,24.80,0,330.93,345.96,10.1,7.9,0.053,461057.1,461057.1,40997,0,0,0,L,1122011218,0,122.01,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466870416,676424.00
06/25/2016 12:00,2,0.357,ACTIVE,212.61,338.74,59.996,1466870404,"201051344000438","219011344069620",27.12,25.00,0,332.13,346.86,9.9,7.6,0.053,462920.0,462920.0,41002,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466870416,676425.00
06/25/2016 12:00,2,0.371,ACTIVE,212.38,338.14,60.002,1466870404,"201051344000417","219011344069620",27.63,25.30,0,332.13,346.26,10.4,8.1,0.053,455072.0,455072.0,41157,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466870417,676426.00
06/25/2016 12:00,2,0.281,ACTIVE,211.03,336.94,59.996,1466870404,"274151322000083","219011344069620",26.44,28.50,0,332.73,343.25,7.5,5.3,0.040,721328.9,721328.9,29941,0,0,0,L,1151911521,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466870418,676427.00
06/25/2016 12:00,2,0.297,ACTIVE,211.93,337.84,60.023,1466870404,"274151322000076","219011344069620",26.86,28.80,0,333.33,343.55,8.0,5.8,0.044,768546.9,768546.9,29948,0,0,0,L,1151911521,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466870419,676428.00
06/25/2016 12:00,2,0.371,ACTIVE,212.38,338.74,60.034,1466870404,"201051344000868","219011344069620",26.42,25.30,0,332.73,347.16,10.0,7.7,0.049,450699.0,450699.0,36256,0,0,0,L,1122011218,0,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466870420,676429.00
06/25/2016 12:00,2,0.285,ACTIVE,211.03,335.44,59.991,1466870404,"274151322000095","219011344069620",26.18,28.00,0,332.43,342.35,7.6,5.4,0.040,760671.0,760671.0,29862,0,0,0,L,1151911521,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466870421,676430.00
06/25/2016 12:00,2,0.334,ACTIVE,212.61,339.95,60.007,1466870404,"201051344000988","219011344069620",26.34,25.80,0,331.83,348.96,8.9,6.7,0.057,447572.7,447572.7,36547,0,0,0,L,1122011218,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466870422,676431.00
06/25/2016 12:00,2,0.350,ACTIVE,212.38,337.54,60.007,1466870404,"201051344001025","219011344069620",26.96,25.30,0,331.23,346.56,9.6,7.3,0.053,461377.1,461377.1,41051,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466870423,676432.00
06/25/2016 12:00,2,0.354,ACTIVE,212.61,337.84,60.012,1466870404,"201051344000458","219011344069620",26.80,26.00,0,332.73,346.86,9.6,7.3,0.053,458418.6,458418.6,36471,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466870424,676433.00
06/25/2016 12:00,2,0.338,ACTIVE,213.06,340.25,60.007,1466870404,"201051344000853","219011344069620",27.55,25.30,0,333.33,348.36,9.5,7.2,0.049,457278.6,457278.6,36070,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466870425,676434.00
06/25/2016 12:00,2,0.305,ACTIVE,212.61,339.04,60.002,1466870404,"201051344000685","219011344069620",27.67,24.80,0,331.53,347.16,8.6,6.3,0.044,462287.3,462287.3,40908,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466870426,676435.00
06/25/2016 12:00,2,0.330,ACTIVE,212.38,338.74,60.002,1466870404,"201051344000917","219011344069620",26.72,26.80,0,331.23,346.26,9.0,6.8,0.044,459114.0,459114.0,40904,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466870426,676436.00
06/25/2016 12:00,2,0.328,ACTIVE,212.83,338.44,59.991,1466870404,"201051344001145","219011344069620",27.02,24.80,0,332.43,346.86,9.0,6.8,0.044,464316.7,464316.7,40760,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466870427,676437.00
06/25/2016 12:00,2,0.334,ACTIVE,212.61,338.74,59.981,1466870404,"201051344000651","219011344069620",26.98,25.80,0,332.13,346.56,9.2,6.9,0.049,456900.0,456900.0,41107,0,0,0,L,1122011218,0,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466870428,676438.00
06/25/2016 12:00,2,0.260,ACTIVE,211.03,336.34,59.996,1466870404,"274151322000088","219011344069620",25.33,28.50,0,332.43,342.05,6.7,4.5,0.031,696503.8,696503.8,29593,0,0,0,L,1151911521,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466870429,676439.00
06/25/2016 12:00,2,0.180,ACTIVE,211.93,379.92,60.018,1466870404,"274151322000068","219011344069620",35.58,31.00,0,334.54,406.07,6.6,4.4,0.031,590770.2,590770.2,31185,0,0,0,L,1151911521,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466870430,676440.00
06/25/2016 12:00,2,0.363,ACTIVE,212.16,336.64,59.996,1466870404,"201051344001135","219011344069620",27.43,25.80,0,331.23,345.96,10.1,7.8,0.049,452907.9,452907.9,41039,0,0,0,L,1122011218,0,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466870431,676441.00
06/25/2016 12:00,2,0.344,ACTIVE,212.16,338.14,60.002,1466870404,"201051344000594","219011344069620",27.47,25.50,0,331.23,347.46,9.6,7.4,0.049,462478.5,462478.5,36512,0,0,0,L,1122011218,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466870432,676442.00
06/25/2016 12:00,2,0.338,ACTIVE,212.38,337.24,59.965,1466870404,"201051344001203","219011344069620",27.37,25.50,0,331.53,347.46,9.4,7.1,0.044,460243.7,460243.7,41082,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466870433,676443.00
06/25/2016 12:00,2,0.266,ACTIVE,211.25,338.14,59.991,1466870404,"274151322000054","219011344069620",26.28,29.50,0,332.43,342.95,7.1,4.9,0.035,711270.2,711270.2,29620,0,0,0,L,1151911521,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466870434,676444.00
06/25/2016 12:00,2,0.350,ACTIVE,212.83,338.14,59.991,1466870404,"201051344000867","219011344069620",26.92,26.00,0,331.83,347.76,9.6,7.3,0.044,449846.6,449846.6,36519,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466870435,676445.00
06/25/2016 12:00,2,0.340,ACTIVE,212.61,338.14,60.018,1466870404,"201051344001093","219011344069620",26.56,25.80,0,332.13,346.56,9.2,6.9,0.044,458473.1,458473.1,40962,0,0,0,L,1122011218,0,122.01,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466870436,676446.00
06/25/2016 12:00,2,0.305,ACTIVE,212.16,338.44,59.991,1466870404,"201051344000900","219011344069620",27.47,25.00,0,332.13,347.46,8.5,6.3,0.053,465715.9,465715.9,35903,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466870437,676447.00
06/25/2016 12:00,2,0.346,ACTIVE,212.83,338.74,59.991,1466870404,"201051344000648","219011344069620",26.76,24.80,0,333.63,347.76,9.4,7.1,0.049,456911.4,456911.4,36201,0,0,0,L,1122011218,0,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466870438,676448.00
06/25/2016 12:00,2,0.342,ACTIVE,212.61,338.44,60.012,1466870404,"201051344000569","219011344069620",27.25,25.80,0,332.73,347.76,9.4,7.2,0.049,466665.3,466665.3,35827,0,0,0,L,1122011218,0,120.88,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466870439,676449.00
06/25/2016 12:00,2,0.340,ACTIVE,212.61,337.84,59.991,1466870404,"201051344000983","219011344069620",28.03,25.80,0,332.13,347.16,9.7,7.4,0.040,458333.5,458333.5,36317,0,0,0,L,1122011218,0,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466870440,676450.00
06/25/2016 12:00,2,0.328,ACTIVE,212.61,338.14,59.981,1466870404,"201051344001158","219011344069620",26.96,25.30,0,332.43,347.16,9.0,6.8,0.049,452114.8,452114.8,36582,0,0,0,L,1122011218,0,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466870441,676451.00
06/25/2016 12:00,2,0.328,ACTIVE,213.06,339.95,59.996,1466870404,"201051344000576","219011344069620",27.06,24.80,0,332.43,348.06,9.0,6.8,0.049,459251.9,459251.9,35981,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466870442,676452.00
06/25/2016 12:00,2,0.268,ACTIVE,211.48,337.54,59.996,1466870404,"274151322000087","219011344069620",25.84,34.80,0,332.73,343.25,7.0,4.8,0.022,684515.6,684515.6,29746,0,0,0,L,1151911521,0,121.78,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466870443,676453.00
06/25/2016 12:15,2,0.143,ACTIVE,212.83,311.39,59.965,1466871303,"201051344000645","219011344069620",23.93,25.30,0,309.59,345.66,3.5,1.5,0.000,458856.0,458856.0,36113,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466871304,676454.00
06/25/2016 12:15,2,0.074,ALERT,211.48,297.57,59.907,1466871303,"274151322000085","219011344069620",24.39,28.00,0,296.36,340.25,1.8,0.0,0.000,712616.6,712616.6,29632,0,0,0,L,1151911521,0,121.78,121.78,0002,26,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466871306,676455.00
06/25/2016 12:15,2,0.162,ALERT,212.83,311.09,59.965,1466871303,"201051344000633","219011344069620",23.12,24.80,0,297.26,347.16,3.9,1.8,0.000,450024.7,450024.7,36604,0,0,0,L,1122011218,0,121.55,122.23,0002,24,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466871308,676456.00
06/25/2016 12:15,2,0.072,ALERT,212.38,299.97,59.970,1466871303,"201051344000469","219011344069620",29.04,24.30,0,297.87,345.06,2.1,0.2,0.000,451710.0,451710.0,36535,0,0,0,L,1122011218,0,120.65,122.23,0002,23,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466871310,676457.00
06/25/2016 12:15,2,0.168,ALERT,211.48,304.18,60.012,1466871303,"201051344000646","219011344069620",23.24,24.80,0,297.57,344.15,4.0,1.9,0.000,454295.4,454295.4,41081,0,0,0,L,1122011218,0,121.78,120.88,0002,23,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466871311,676458.00
06/25/2016 12:15,2,0.104,ALERT,211.03,298.17,59.954,1466871303,"274151322000052","219011344069620",23.64,28.30,0,296.06,340.55,2.5,0.5,0.000,727894.4,727894.4,29862,0,0,0,L,1151911521,0,120.42,122.01,0002,25,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466871313,676459.00
06/25/2016 12:15,2,0.178,ACTIVE,212.16,311.99,59.975,1466871303,"201051344000585","219011344069620",24.47,25.00,0,309.29,344.76,4.5,2.4,0.000,461868.4,461868.4,41088,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466871314,676460.00
06/25/2016 12:15,2,0.154,ALERT,211.70,299.67,59.959,1466871303,"201051344001230","219011344069620",22.11,24.30,0,298.47,343.25,3.5,1.4,0.000,457814.0,457814.0,40895,0,0,0,L,1122011218,0,121.78,120.88,0002,22,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466871316,676461.00
06/25/2016 12:15,2,0.152,ALERT,212.38,300.27,59.970,1466871303,"201051344000582","219011344069620",21.79,25.30,0,299.07,343.85,3.4,1.3,0.000,451043.0,451043.0,41039,0,0,0,L,1122011218,0,121.78,121.55,0002,23,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466871318,676462.00
06/25/2016 12:15,2,0.184,ALERT,211.48,299.97,59.975,1466871303,"201051344000955","219011344069620",21.99,25.00,0,298.47,343.25,4.1,2.0,0.000,463854.7,463854.7,40984,0,0,0,L,1122011218,0,121.10,121.10,0002,23,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466871320,676463.00
06/25/2016 12:15,2,0.031,ALERT,211.48,332.43,59.970,1466871303,"274151322000094","219011344069620",22.64,28.50,0,295.76,380.82,0.7,0.0,0.000,590831.9,590831.9,30974,0,0,0,L,1151911521,0,121.33,122.23,0002,26,0,0,0,0,0,0,32,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466871322,676464.00
06/25/2016 12:15,2,0.188,ALERT,212.16,308.39,59.986,1466871303,"201051344000579","219011344069620",23.36,25.00,0,299.37,344.15,4.5,2.4,0.000,465759.1,465759.1,16606,0,0,0,L,1122011218,0,120.88,121.55,0002,21,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466871323,676465.00
06/25/2016 12:15,2,0.160,ALERT,211.93,300.57,59.975,1466871303,"201051344000890","219011344069620",23.85,24.80,0,299.07,343.85,3.9,1.8,0.000,461058.1,461058.1,40998,0,0,0,L,1122011218,0,121.78,120.65,0002,25,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466871325,676466.00
06/25/2016 12:15,2,0.164,ALERT,212.16,299.67,60.002,1466871303,"201051344000438","219011344069620",21.75,24.50,0,298.77,344.45,3.6,1.6,0.000,462921.0,462921.0,41003,0,0,0,L,1122011218,0,122.01,121.33,0002,24,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466871327,676467.00
06/25/2016 12:15,2,0.176,ALERT,211.93,299.07,59.933,1466871303,"201051344000417","219011344069620",23.24,24.80,0,298.17,344.15,4.2,2.1,0.000,455073.1,455073.1,41158,0,0,0,L,1122011218,0,121.33,121.10,0002,23,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466871329,676468.00
06/25/2016 12:15,2,0.072,ALERT,211.25,297.57,59.965,1466871303,"274151322000083","219011344069620",23.46,27.50,0,296.66,340.55,1.7,0.0,0.000,721329.2,721329.2,29942,0,0,0,L,1151911521,0,120.88,122.01,0002,21,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466871331,676469.00
06/25/2016 12:15,2,0.080,ALERT,211.48,296.96,59.959,1466871303,"274151322000076","219011344069620",23.40,28.00,0,296.06,340.85,1.9,0.0,0.000,768547.4,768547.4,29949,0,0,0,L,1151911521,0,121.33,122.23,0002,25,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466871333,676470.00
06/25/2016 12:15,2,0.152,ALERT,212.16,300.27,59.970,1466871303,"201051344000868","219011344069620",22.66,24.50,0,299.67,343.85,3.5,1.5,0.000,450699.9,450699.9,36257,0,0,0,L,1122011218,0,120.65,122.23,0002,23,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466871334,676471.00
06/25/2016 12:15,2,0.064,ALERT,211.03,298.17,59.970,1466871303,"274151322000095","219011344069620",23.50,27.00,0,297.26,339.95,1.6,0.0,0.000,760671.4,760671.4,29863,0,0,0,L,1151911521,0,121.55,121.78,0002,22,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466871336,676472.00
06/25/2016 12:15,2,0.117,ALERT,212.16,299.67,59.975,1466871303,"201051344000988","219011344069620",22.68,25.00,0,296.66,346.86,2.7,0.7,0.000,447573.4,447573.4,36548,0,0,0,L,1122011218,0,120.65,122.01,0002,23,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466871338,676473.00
06/25/2016 12:15,2,0.133,ALERT,211.70,298.47,59.981,1466871303,"201051344001025","219011344069620",23.66,24.80,0,297.87,343.25,3.2,1.2,0.000,461378.0,461378.0,41052,0,0,0,L,1122011218,0,121.10,121.10,0002,22,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466871340,676474.00
06/25/2016 12:15,2,0.150,ALERT,212.16,299.97,60.002,1466871303,"201051344000458","219011344069620",20.85,25.50,0,299.07,344.15,3.2,1.2,0.000,458419.5,458419.5,36472,0,0,0,L,1122011218,0,121.10,122.01,0002,23,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466871342,676475.00
06/25/2016 12:15,2,0.127,ALERT,212.83,299.97,59.954,1466871303,"201051344000853","219011344069620",22.22,24.80,0,298.77,345.66,2.9,0.9,0.000,457279.4,457279.4,36071,0,0,0,L,1122011218,0,121.55,122.23,0002,25,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466871344,676476.00
06/25/2016 12:15,2,0.119,ALERT,212.16,299.37,59.991,1466871303,"201051344000685","219011344069620",19.94,24.30,0,298.17,345.36,2.4,0.4,0.000,462288.0,462288.0,40909,0,0,0,L,1122011218,0,122.46,120.88,0002,22,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466871346,676477.00
06/25/2016 12:15,2,0.135,ALERT,212.16,298.77,59.949,1466871303,"201051344000917","219011344069620",21.43,25.80,0,296.96,344.45,2.9,0.9,0.000,459114.8,459114.8,40905,0,0,0,L,1122011218,0,121.55,121.55,0002,23,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466871347,676478.00
06/25/2016 12:15,2,0.131,ALERT,212.16,299.37,59.965,1466871303,"201051344001145","219011344069620",22.11,24.00,0,299.07,344.45,3.0,0.9,0.000,464317.5,464317.5,40761,0,0,0,L,1122011218,0,121.55,121.10,0002,24,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466871349,676479.00
06/25/2016 12:15,2,0.139,ALERT,212.16,298.77,59.986,1466871303,"201051344000651","219011344069620",21.33,25.00,0,297.87,345.06,3.0,1.0,0.000,456900.8,456900.8,41108,0,0,0,L,1122011218,0,122.23,120.88,0002,23,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466871351,676480.00
06/25/2016 12:15,2,0.055,ALERT,210.57,296.96,59.949,1466871303,"274151322000088","219011344069620",20.59,27.80,0,295.76,339.95,1.1,0.0,0.000,696504.1,696504.1,29594,0,0,0,L,1151911521,0,121.78,121.55,0002,23,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466871353,676481.00
06/25/2016 12:15,2,0.008,ALERT,211.70,296.06,59.944,1466871303,"274151322000068","219011344069620",38.29,29.30,0,295.16,382.33,0.0,0.0,0.000,590770.5,590770.5,31186,0,0,0,L,1151911521,0,121.33,122.23,0002,27,0,0,0,0,0,0,43,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466871355,676482.00
06/25/2016 12:15,2,0.160,ALERT,211.70,299.37,59.981,1466871303,"201051344001135","219011344069620",22.86,25.00,0,298.47,343.25,3.7,1.7,0.000,452909.0,452909.0,41040,0,0,0,L,1122011218,0,121.55,121.10,0002,24,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466871356,676483.00
06/25/2016 12:15,2,0.135,ALERT,211.93,300.27,59.986,1466871303,"201051344000594","219011344069620",22.68,25.00,0,298.77,343.85,3.1,1.1,0.000,462479.4,462479.4,36513,0,0,0,L,1122011218,0,120.88,121.55,0002,22,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466871358,676484.00
06/25/2016 12:15,2,0.146,ALERT,211.93,299.07,59.938,1466871303,"201051344001203","219011344069620",20.56,24.80,0,298.47,346.26,3.1,1.1,0.000,460244.6,460244.6,41083,0,0,0,L,1122011218,0,122.23,120.88,0002,22,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466871360,676485.00
06/25/2016 12:15,2,0.061,ALERT,210.80,297.26,59.986,1466871303,"274151322000054","219011344069620",22.38,28.50,0,296.06,339.95,1.4,0.0,0.000,711270.5,711270.5,29621,0,0,0,L,1151911521,0,121.33,121.55,0002,25,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466871362,676486.00
06/25/2016 12:15,2,0.139,ALERT,212.38,299.07,59.991,1466871303,"201051344000867","219011344069620",21.99,25.30,0,298.77,343.55,3.1,1.1,0.000,449847.6,449847.6,36520,0,0,0,L,1122011218,0,121.33,121.78,0002,23,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466871364,676487.00
06/25/2016 12:15,2,0.148,ALERT,211.93,299.07,60.007,1466871303,"201051344001093","219011344069620",20.71,25.00,0,298.17,343.25,3.1,1.1,0.000,458474.0,458474.0,40963,0,0,0,L,1122011218,0,121.55,121.10,0002,24,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466871365,676488.00
06/25/2016 12:15,2,0.104,ALERT,212.16,299.37,59.954,1466871303,"201051344000900","219011344069620",21.59,24.50,0,298.47,343.85,2.3,0.3,0.000,465716.6,465716.6,35904,0,0,0,L,1122011218,0,121.10,121.78,0002,22,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466871367,676489.00
06/25/2016 12:15,2,0.133,ALERT,212.38,298.77,59.991,1466871303,"201051344000648","219011344069620",22.15,24.30,0,298.17,345.06,3.0,1.0,0.000,456912.3,456912.3,36202,0,0,0,L,1122011218,0,120.65,122.46,0002,22,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466871369,676490.00
06/25/2016 12:15,2,0.137,ALERT,211.93,299.67,59.986,1466871303,"201051344000569","219011344069620",22.09,25.00,0,299.07,343.85,3.1,1.1,0.000,466666.3,466666.3,35828,0,0,0,L,1122011218,0,120.42,122.01,0002,23,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466871371,676491.00
06/25/2016 12:15,2,0.148,ALERT,212.16,299.37,59.991,1466871303,"201051344000983","219011344069620",21.79,24.80,0,298.47,343.85,3.3,1.3,0.000,458334.5,458334.5,36318,0,0,0,L,1122011218,0,120.88,121.78,0002,24,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466871373,676492.00
06/25/2016 12:15,2,0.129,ALERT,211.93,299.07,59.981,1466871303,"201051344001158","219011344069620",20.71,24.50,0,297.26,344.45,2.7,0.7,0.000,452115.6,452115.6,36583,0,0,0,L,1122011218,0,120.65,121.55,0002,24,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466871375,676493.00
06/25/2016 12:15,2,0.119,ALERT,212.61,299.37,59.996,1466871303,"201051344000576","219011344069620",20.97,24.30,0,297.87,344.76,2.5,0.5,0.000,459252.8,459252.8,35982,0,0,0,L,1122011218,0,121.10,121.78,0002,21,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466871376,676494.00
06/25/2016 12:15,2,0.068,ALERT,210.80,296.96,59.981,1466871303,"274151322000087","219011344069620",20.34,32.00,0,294.56,345.06,1.4,0.0,0.000,684515.9,684515.9,29747,0,0,0,L,1151911521,0,120.88,121.78,0002,27,0,0,0,0,0,0,58,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466871378,676495.00
06/25/2016 12:30,2,0.000,ALERT,212.83,299.37,59.986,1466872203,"201051344000645","219011344069620",0.00,22.80,0,296.06,321.01,0.0,0.0,0.000,458856.0,458856.0,36114,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1466872205,676496.00
06/25/2016 12:30,2,0.000,ALERT,210.80,296.06,60.007,1466872203,"274151322000085","219011344069620",0.00,24.50,0,291.85,301.17,0.0,0.0,0.000,712616.6,712616.6,29634,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1466872207,676497.00
06/25/2016 12:30,2,0.000,ALERT,212.61,299.07,60.028,1466872203,"201051344000633","219011344069620",0.00,22.50,0,294.56,311.09,0.0,0.0,0.000,450024.7,450024.7,36606,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1466872208,676498.00
06/25/2016 12:30,2,0.000,ALERT,212.16,299.07,60.007,1466872203,"201051344000469","219011344069620",0.00,21.30,0,295.16,314.40,0.0,0.0,0.000,451710.1,451710.1,36537,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1466872210,676499.00
06/25/2016 12:30,2,0.000,ALERT,211.48,298.77,59.986,1466872203,"201051344000646","219011344069620",0.00,21.80,0,294.56,303.88,0.0,0.0,0.000,454295.4,454295.4,41083,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1466872212,676500.00
06/25/2016 12:30,2,0.000,ALERT,210.57,296.66,59.965,1466872203,"274151322000052","219011344069620",0.00,24.30,0,291.85,301.17,0.0,0.0,0.000,727894.4,727894.4,29864,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1466872214,676501.00
06/25/2016 12:30,2,0.000,ALERT,211.93,299.07,59.970,1466872203,"201051344000585","219011344069620",0.00,22.50,0,294.56,313.50,0.0,0.0,0.000,461868.4,461868.4,41089,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1466872216,676502.00
06/25/2016 12:30,2,0.000,ALERT,211.70,299.07,59.991,1466872203,"201051344001230","219011344069620",0.00,22.00,0,294.86,300.87,0.0,0.0,0.000,457814.0,457814.0,40897,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1466872217,676503.00
06/25/2016 12:30,2,0.000,ALERT,212.38,299.67,60.034,1466872203,"201051344000582","219011344069620",0.00,22.80,0,295.46,301.47,0.0,0.0,0.000,451043.0,451043.0,41041,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1466872219,676504.00
06/25/2016 12:30,2,0.000,ALERT,211.48,298.47,60.002,1466872203,"201051344000955","219011344069620",0.00,22.50,0,295.16,301.47,0.0,0.0,0.000,463854.7,463854.7,40986,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1466872221,676505.00
06/25/2016 12:30,2,0.000,ALERT,210.80,295.76,59.991,1466872203,"274151322000094","219011344069620",0.00,24.50,0,291.85,367.90,0.0,0.0,0.000,590831.9,590831.9,30976,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,17,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1466872223,676506.00
06/25/2016 12:30,2,0.000,ALERT,212.16,299.67,60.034,1466872203,"201051344000579","219011344069620",0.00,22.50,0,296.66,308.99,0.0,0.0,0.000,465759.2,465759.2,16608,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1466872224,676507.00
06/25/2016 12:30,2,0.000,ALERT,211.93,299.37,59.975,1466872203,"201051344000890","219011344069620",0.00,22.50,0,295.76,301.77,0.0,0.0,0.000,461058.2,461058.2,41000,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1466872226,676508.00
06/25/2016 12:30,2,0.000,ALERT,211.93,298.77,59.991,1466872203,"201051344000438","219011344069620",0.00,22.00,0,295.46,300.87,0.0,0.0,0.000,462921.0,462921.0,41005,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1466872228,676509.00
06/25/2016 12:30,2,0.000,ALERT,211.93,298.17,59.996,1466872203,"201051344000417","219011344069620",0.00,22.50,0,294.56,299.97,0.0,0.0,0.000,455073.2,455073.2,41160,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1466872230,676510.00
06/25/2016 12:30,2,0.000,ALERT,210.57,296.96,59.970,1466872203,"274151322000083","219011344069620",0.00,24.30,0,292.46,300.87,0.0,0.0,0.000,721329.2,721329.2,29944,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1466872232,676511.00
06/25/2016 12:30,2,0.000,ALERT,211.25,296.06,59.996,1466872203,"274151322000076","219011344069620",0.00,24.00,0,291.85,301.47,0.0,0.0,0.000,768547.4,768547.4,29951,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1466872234,676512.00
06/25/2016 12:30,2,0.000,ALERT,212.16,299.97,60.002,1466872203,"201051344000868","219011344069620",0.00,22.30,0,296.96,302.98,0.0,0.0,0.000,450699.9,450699.9,36259,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1466872236,676513.00
06/25/2016 12:30,2,0.000,ALERT,210.80,297.57,59.991,1466872203,"274151322000095","219011344069620",0.00,23.80,0,293.36,301.47,0.0,0.0,0.000,760671.4,760671.4,29865,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1466872237,676514.00
06/25/2016 12:30,2,0.000,ALERT,212.16,299.07,60.034,1466872203,"201051344000988","219011344069620",0.00,22.30,0,293.96,301.77,0.0,0.0,0.000,447573.4,447573.4,36550,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1466872239,676515.00
06/25/2016 12:30,2,0.000,ALERT,211.93,298.47,60.002,1466872203,"201051344001025","219011344069620",0.00,22.30,0,294.86,301.17,0.0,0.0,0.000,461378.0,461378.0,41054,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1466872241,676516.00
06/25/2016 12:30,2,0.000,ALERT,212.16,299.37,60.007,1466872203,"201051344000458","219011344069620",0.00,22.50,0,296.36,302.68,0.0,0.0,0.000,458419.5,458419.5,36474,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1466872243,676517.00
06/25/2016 12:30,2,0.000,ALERT,212.83,299.07,59.959,1466872203,"201051344000853","219011344069620",0.00,21.00,0,296.06,302.07,0.0,0.0,0.000,457279.4,457279.4,36073,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1466872245,676518.00
06/25/2016 12:30,2,0.000,ALERT,212.38,299.07,60.002,1466872203,"201051344000685","219011344069620",0.00,22.00,0,294.86,300.57,0.0,0.0,0.000,462288.0,462288.0,40911,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1466872247,676519.00
06/25/2016 12:30,2,0.000,ALERT,212.16,298.77,59.991,1466872203,"201051344000917","219011344069620",0.00,23.30,0,293.66,299.97,0.0,0.0,0.000,459114.8,459114.8,40907,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1466872248,676520.00
06/25/2016 12:30,2,0.000,ALERT,212.38,299.37,59.970,1466872203,"201051344001145","219011344069620",0.00,21.50,0,295.46,301.17,0.0,0.0,0.000,464317.5,464317.5,40763,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1466872250,676521.00
06/25/2016 12:30,2,0.000,ALERT,212.16,298.17,59.991,1466872203,"201051344000651","219011344069620",0.00,22.30,0,294.56,299.97,0.0,0.0,0.000,456900.8,456900.8,41110,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1466872252,676522.00
06/25/2016 12:30,2,0.000,ALERT,210.35,296.36,59.991,1466872203,"274151322000088","219011344069620",0.00,23.50,0,292.16,300.27,0.0,0.0,0.000,696504.1,696504.1,29596,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1466872254,676523.00
06/25/2016 12:30,2,0.000,ALERT,211.48,296.06,59.981,1466872203,"274151322000068","219011344069620",0.00,24.30,0,291.55,361.59,0.0,0.0,0.000,590770.5,590770.5,31188,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,6,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1466872256,676524.00
06/25/2016 12:30,2,0.000,ALERT,211.70,298.77,60.018,1466872203,"201051344001135","219011344069620",0.00,22.50,0,295.46,300.87,0.0,0.0,0.000,452909.0,452909.0,41042,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1466872257,676525.00
06/25/2016 12:30,2,0.000,ALERT,212.16,299.67,59.986,1466872203,"201051344000594","219011344069620",0.00,23.00,0,296.36,302.07,0.0,0.0,0.000,462479.4,462479.4,36515,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1466872259,676526.00
06/25/2016 12:30,2,0.000,ALERT,212.38,298.77,59.986,1466872203,"201051344001203","219011344069620",0.00,22.50,0,295.16,302.07,0.0,0.0,0.000,460244.6,460244.6,41085,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1466872261,676527.00
06/25/2016 12:30,2,0.000,ALERT,210.57,296.36,59.970,1466872203,"274151322000054","219011344069620",0.00,24.30,0,292.16,301.17,0.0,0.0,0.000,711270.5,711270.5,29623,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1466872263,676528.00
06/25/2016 12:30,2,0.000,ALERT,212.38,299.07,59.986,1466872203,"201051344000867","219011344069620",0.00,23.00,0,296.06,301.17,0.0,0.0,0.000,449847.6,449847.6,36522,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1466872265,676529.00
06/25/2016 12:30,2,0.000,ALERT,212.16,299.07,59.986,1466872203,"201051344001093","219011344069620",0.00,22.80,0,294.86,300.27,0.0,0.0,0.000,458474.0,458474.0,40965,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1466872266,676530.00
06/25/2016 12:30,2,0.000,ALERT,212.16,299.07,59.981,1466872203,"201051344000900","219011344069620",0.00,21.00,0,296.06,301.47,0.0,0.0,0.000,465716.6,465716.6,35906,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1466872268,676531.00
06/25/2016 12:30,2,0.000,ALERT,212.61,298.77,59.981,1466872203,"201051344000648","219011344069620",0.00,21.80,0,295.76,300.87,0.0,0.0,0.000,456912.3,456912.3,36204,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1466872270,676532.00
06/25/2016 12:30,2,0.000,ALERT,212.38,299.67,59.981,1466872203,"201051344000569","219011344069620",0.00,21.50,0,296.96,301.77,0.0,0.0,0.000,466666.3,466666.3,35830,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1466872272,676533.00
06/25/2016 12:30,2,0.000,ALERT,212.16,299.37,59.970,1466872203,"201051344000983","219011344069620",0.00,21.50,0,296.66,301.47,0.0,0.0,0.000,458334.6,458334.6,36320,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1466872273,676534.00
06/25/2016 12:30,2,0.000,ALERT,212.38,299.37,59.928,1466872203,"201051344001158","219011344069620",0.00,21.80,0,295.46,300.87,0.0,0.0,0.000,452115.6,452115.6,36585,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1466872275,676535.00
06/25/2016 12:30,2,0.000,ALERT,212.83,299.67,59.975,1466872203,"201051344000576","219011344069620",0.00,21.80,0,296.36,301.47,0.0,0.0,0.000,459252.8,459252.8,35984,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1466872277,676536.00
06/25/2016 12:30,2,0.000,ALERT,211.03,296.66,59.933,1466872203,"274151322000087","219011344069620",0.00,27.50,0,291.55,300.27,0.0,0.0,0.000,684515.9,684515.9,29749,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1466872279,676537.00
06/25/2016 12:45,2,0.047,ALERT,213.29,299.97,60.018,1466873103,"201051344000645","219011344069620",26.32,20.30,0,294.26,307.78,1.3,0.0,0.000,458856.0,458856.0,36116,0,0,0,L,1122011218,0,121.78,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1466873105,676538.00
06/25/2016 12:45,2,0.000,ALERT,211.48,297.26,60.034,1466873103,"274151322000085","219011344069620",0.00,22.00,0,282.84,309.89,0.0,0.0,0.000,712616.6,712616.6,29636,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1466873107,676539.00
06/25/2016 12:45,2,0.064,ALERT,213.06,299.07,60.007,1466873103,"201051344000633","219011344069620",25.86,20.00,0,292.46,307.18,1.7,0.0,0.000,450024.7,450024.7,36608,0,0,0,L,1122011218,0,121.55,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1466873108,676540.00
06/25/2016 12:45,2,0.080,ALERT,212.83,299.67,60.023,1466873103,"201051344000469","219011344069620",25.41,19.00,0,293.36,307.48,2.1,0.1,0.000,451710.1,451710.1,36539,0,0,0,L,1122011218,0,120.88,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1466873110,676541.00
06/25/2016 12:45,2,0.061,ALERT,212.16,299.37,60.007,1466873103,"201051344000646","219011344069620",25.39,19.50,0,293.06,304.78,1.6,0.0,0.000,454295.4,454295.4,41085,0,0,0,L,1122011218,0,121.78,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1466873112,676542.00
06/25/2016 12:45,2,0.000,ALERT,211.25,297.87,59.996,1466873103,"274151322000052","219011344069620",0.00,21.00,0,282.54,309.89,0.0,0.0,0.000,727894.4,727894.4,29866,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1466873114,676543.00
06/25/2016 12:45,2,0.084,ALERT,212.61,299.67,60.044,1466873103,"201051344000585","219011344069620",25.98,20.00,0,293.36,304.78,2.2,0.2,0.000,461868.4,461868.4,41091,0,0,0,L,1122011218,0,121.55,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1466873116,676544.00
06/25/2016 12:45,2,0.074,ALERT,212.38,299.97,60.012,1466873103,"201051344001230","219011344069620",25.25,19.80,0,293.96,305.38,1.9,0.0,0.000,457814.0,457814.0,40899,0,0,0,L,1122011218,0,122.01,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1466873118,676545.00
06/25/2016 12:45,2,0.064,ALERT,213.06,300.27,60.007,1466873103,"201051344000582","219011344069620",25.76,20.70,0,294.26,305.38,1.7,0.0,0.000,451043.0,451043.0,41043,0,0,0,L,1122011218,0,122.01,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1466873120,676546.00
06/25/2016 12:45,2,0.084,ALERT,211.93,299.07,60.007,1466873103,"201051344000955","219011344069620",25.74,20.30,0,293.66,304.78,2.2,0.2,0.000,463854.7,463854.7,40988,0,0,0,L,1122011218,0,121.33,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1466873121,676547.00
06/25/2016 12:45,2,0.000,ALERT,211.48,296.96,60.002,1466873103,"274151322000094","219011344069620",0.00,21.30,0,282.24,322.51,0.0,0.0,0.000,590831.9,590831.9,30978,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1466873123,676548.00
06/25/2016 12:45,2,0.094,ALERT,212.83,300.27,60.007,1466873103,"201051344000579","219011344069620",26.08,20.00,0,294.56,308.39,2.5,0.5,0.000,465759.2,465759.2,16610,0,0,0,L,1122011218,0,121.10,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1466873125,676549.00
06/25/2016 12:45,2,0.090,ALERT,212.38,299.67,60.002,1466873103,"201051344000890","219011344069620",25.88,20.00,0,294.26,305.98,2.4,0.4,0.000,461058.2,461058.2,41002,0,0,0,L,1122011218,0,122.01,120.88,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1466873127,676550.00
06/25/2016 12:45,2,0.074,ALERT,212.61,299.67,60.039,1466873103,"201051344000438","219011344069620",25.68,20.00,0,293.96,305.08,2.0,0.0,0.000,462921.0,462921.0,41007,0,0,0,L,1122011218,0,122.23,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1466873129,676551.00
06/25/2016 12:45,2,0.105,ALERT,212.61,298.77,59.986,1466873103,"201051344000417","219011344069620",25.68,20.00,0,293.06,304.48,2.8,0.8,0.000,455073.2,455073.2,41162,0,0,0,L,1122011218,0,121.78,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1466873131,676552.00
06/25/2016 12:45,2,0.000,ALERT,211.48,297.87,59.986,1466873103,"274151322000083","219011344069620",0.00,21.80,0,282.84,311.39,0.0,0.0,0.000,721329.2,721329.2,29946,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1466873132,676553.00
06/25/2016 12:45,2,0.000,ALERT,211.93,296.96,59.991,1466873103,"274151322000076","219011344069620",0.00,21.30,0,282.54,309.29,0.0,0.0,0.000,768547.4,768547.4,29953,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1466873134,676554.00
06/25/2016 12:45,2,0.074,ALERT,212.61,300.57,60.012,1466873103,"201051344000868","219011344069620",25.37,20.00,0,294.86,308.39,1.9,0.0,0.000,450699.9,450699.9,36261,0,0,0,L,1122011218,0,121.10,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1466873136,676555.00
06/25/2016 12:45,2,0.000,ALERT,211.70,298.77,60.023,1466873103,"274151322000095","219011344069620",0.00,21.30,0,283.74,311.69,0.0,0.0,0.000,760671.4,760671.4,29867,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1466873138,676556.00
