ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2016 12:45,2,0.045,ALERT,212.61,299.67,59.991,1466873103,"201051344000988","219011344069620",25.78,19.80,0,292.16,307.48,1.2,0.0,0.000,447573.4,447573.4,36552,0,0,0,L,1122011218,0,121.10,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1466873140,676557.00
06/25/2016 12:45,2,0.066,ALERT,212.38,299.07,60.007,1466873103,"201051344001025","219011344069620",25.86,20.00,0,289.45,305.08,1.8,0.0,0.000,461378.0,461378.0,41056,0,0,0,L,1122011218,0,121.55,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1466873142,676558.00
06/25/2016 12:45,2,0.074,ALERT,212.83,300.57,59.981,1466873103,"201051344000458","219011344069620",25.27,20.30,0,294.26,308.09,1.9,0.0,0.000,458419.5,458419.5,36476,0,0,0,L,1122011218,0,121.55,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1466873144,676559.00
06/25/2016 12:45,2,0.049,ALERT,213.51,299.97,59.981,1466873103,"201051344000853","219011344069620",19.18,19.00,0,294.26,307.78,1.2,0.0,0.000,457279.4,457279.4,36075,0,0,0,L,1122011218,0,121.78,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1466873146,676560.00
06/25/2016 12:45,2,0.039,ALERT,212.83,299.97,59.986,1466873103,"201051344000685","219011344069620",25.23,20.00,0,289.45,305.38,1.0,0.0,0.000,462288.0,462288.0,40913,0,0,0,L,1122011218,0,122.68,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1466873147,676561.00
06/25/2016 12:45,2,0.064,ALERT,212.61,299.37,59.996,1466873103,"201051344000917","219011344069620",24.95,21.30,0,288.25,304.18,1.6,0.0,0.000,459114.8,459114.8,40909,0,0,0,L,1122011218,0,121.78,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1466873149,676562.00
06/25/2016 12:45,2,0.066,ALERT,212.83,299.97,59.981,1466873103,"201051344001145","219011344069620",25.49,19.50,0,290.05,305.98,1.7,0.0,0.000,464317.5,464317.5,40765,0,0,0,L,1122011218,0,122.01,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1466873151,676563.00
06/25/2016 12:45,2,0.062,ALERT,212.61,298.77,59.991,1466873103,"201051344000651","219011344069620",25.35,20.00,0,289.15,304.18,1.6,0.0,0.000,456900.8,456900.8,41112,0,0,0,L,1122011218,0,122.23,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1466873153,676564.00
06/25/2016 12:45,2,0.000,ALERT,211.25,297.57,59.991,1466873103,"274151322000088","219011344069620",0.00,21.00,0,282.24,309.89,0.0,0.0,0.000,696504.1,696504.1,29598,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1466873155,676565.00
06/25/2016 12:45,2,0.000,ALERT,212.16,296.96,59.981,1466873103,"274151322000068","219011344069620",0.00,21.30,0,281.94,333.93,0.0,0.0,0.000,590770.5,590770.5,31190,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1466873156,676566.00
06/25/2016 12:45,2,0.080,ALERT,212.38,299.97,59.991,1466873103,"201051344001135","219011344069620",25.90,20.30,0,289.75,305.08,2.1,0.2,0.000,452909.0,452909.0,41044,0,0,0,L,1122011218,0,122.01,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1466873158,676567.00
06/25/2016 12:45,2,0.070,ALERT,212.83,300.87,59.986,1466873103,"201051344000594","219011344069620",26.04,21.00,0,294.26,308.39,1.9,0.0,0.000,462479.4,462479.4,36517,0,0,0,L,1122011218,0,121.33,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1466873160,676568.00
06/25/2016 12:45,2,0.066,ALERT,212.83,299.67,60.002,1466873103,"201051344001203","219011344069620",24.87,20.30,0,289.45,305.98,1.7,0.0,0.000,460244.6,460244.6,41087,0,0,0,L,1122011218,0,122.46,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1466873162,676569.00
06/25/2016 12:45,2,0.000,ALERT,211.70,297.57,59.986,1466873103,"274151322000054","219011344069620",0.00,21.50,0,282.84,310.49,0.0,0.0,0.000,711270.5,711270.5,29625,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1466873164,676570.00
06/25/2016 12:45,2,0.072,ALERT,213.29,300.27,59.986,1466873103,"201051344000867","219011344069620",24.69,21.00,0,293.96,308.09,1.9,0.0,0.000,449847.6,449847.6,36524,0,0,0,L,1122011218,0,121.78,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1466873166,676571.00
06/25/2016 12:45,2,0.102,ALERT,212.83,299.97,59.996,1466873103,"201051344001093","219011344069620",24.61,20.70,0,289.15,304.48,2.5,0.5,0.000,458474.1,458474.1,40967,0,0,0,L,1122011218,0,122.01,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1466873167,676572.00
06/25/2016 12:45,2,0.033,ALERT,213.06,300.57,59.996,1466873103,"201051344000900","219011344069620",24.85,19.30,0,293.96,307.78,0.9,0.0,0.000,465716.6,465716.6,35908,0,0,0,L,1122011218,0,121.55,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1466873169,676573.00
06/25/2016 12:45,2,0.070,ALERT,213.29,299.67,59.986,1466873103,"201051344000648","219011344069620",25.58,19.50,0,293.66,307.48,1.8,0.0,0.000,456912.3,456912.3,36206,0,0,0,L,1122011218,0,121.10,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1466873171,676574.00
06/25/2016 12:45,2,0.076,ALERT,213.06,300.87,59.991,1466873103,"201051344000569","219011344069620",25.80,19.50,0,294.86,308.69,2.0,0.0,0.000,466666.3,466666.3,35832,0,0,0,L,1122011218,0,121.10,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1466873173,676575.00
06/25/2016 12:45,2,0.080,ALERT,213.06,300.57,60.028,1466873103,"201051344000983","219011344069620",24.13,19.50,0,294.56,308.39,2.0,0.0,0.000,458334.6,458334.6,36322,0,0,0,L,1122011218,0,121.33,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1466873175,676576.00
06/25/2016 12:45,2,0.055,ALERT,213.06,299.97,59.991,1466873103,"201051344001158","219011344069620",25.35,19.50,0,293.66,307.18,1.4,0.0,0.000,452115.6,452115.6,36587,0,0,0,L,1122011218,0,121.10,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1466873176,676577.00
06/25/2016 12:45,2,0.068,ALERT,213.51,300.87,59.996,1466873103,"201051344000576","219011344069620",24.27,19.50,0,294.26,308.39,1.7,0.0,0.000,459252.8,459252.8,35986,0,0,0,L,1122011218,0,121.55,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1466873178,676578.00
06/25/2016 12:45,2,0.000,ALERT,211.93,297.26,59.949,1466873103,"274151322000087","219011344069620",0.00,23.80,0,281.94,310.19,0.0,0.0,0.000,684515.9,684515.9,29751,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1466873180,676579.00
06/25/2016 13:00,2,0.049,ALERT,213.29,299.97,59.970,1466874003,"201051344000645","219011344069620",27.75,19.80,0,294.86,333.03,1.4,0.0,0.000,458856.0,458856.0,36118,0,0,0,L,1122011218,0,121.55,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874005,676580.00
06/25/2016 13:00,2,0.021,ALERT,211.48,297.57,59.986,1466874003,"274151322000085","219011344069620",26.72,21.00,0,290.95,302.37,0.0,0.0,0.000,712616.6,712616.6,29638,0,0,0,L,1151911521,0,122.01,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874006,676581.00
06/25/2016 13:00,2,0.068,ALERT,213.29,299.37,60.023,1466874003,"201051344000633","219011344069620",27.61,19.50,0,293.66,333.93,1.9,0.0,0.000,450024.7,450024.7,36610,0,0,0,L,1122011218,0,121.55,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874008,676582.00
06/25/2016 13:00,2,0.078,ALERT,212.83,299.67,59.996,1466874003,"201051344000469","219011344069620",27.41,18.70,0,294.26,330.93,2.2,0.2,0.000,451710.1,451710.1,36541,0,0,0,L,1122011218,0,120.65,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874010,676583.00
06/25/2016 13:00,2,0.064,ALERT,212.61,299.97,60.002,1466874003,"201051344000646","219011344069620",27.39,19.00,0,288.85,303.28,1.8,0.0,0.000,454295.4,454295.4,41087,0,0,0,L,1122011218,0,122.23,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874012,676584.00
06/25/2016 13:00,2,0.043,ALERT,211.48,297.26,59.991,1466874003,"274151322000052","219011344069620",26.80,20.00,0,290.35,302.37,0.0,0.0,0.000,727894.4,727894.4,29868,0,0,0,L,1151911521,0,121.10,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874014,676585.00
06/25/2016 13:00,2,0.086,ALERT,212.83,299.97,59.986,1466874003,"201051344000585","219011344069620",27.71,19.50,0,289.15,303.28,2.5,0.5,0.000,461868.5,461868.5,41093,0,0,0,L,1122011218,0,121.55,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874015,676586.00
06/25/2016 13:00,2,0.074,ALERT,212.83,299.97,59.991,1466874003,"201051344001230","219011344069620",27.33,19.30,0,289.75,303.88,2.1,0.1,0.000,457814.0,457814.0,40901,0,0,0,L,1122011218,0,122.23,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874017,676587.00
06/25/2016 13:00,2,0.062,ALERT,213.29,300.57,60.007,1466874003,"201051344000582","219011344069620",27.51,19.80,0,290.05,304.18,1.8,0.0,0.000,451043.0,451043.0,41045,0,0,0,L,1122011218,0,122.23,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874019,676588.00
06/25/2016 13:00,2,0.086,ALERT,212.38,299.67,59.996,1466874003,"201051344000955","219011344069620",27.67,19.80,0,289.45,303.58,2.5,0.5,0.000,463854.8,463854.8,40990,0,0,0,L,1122011218,0,121.55,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874021,676589.00
06/25/2016 13:00,2,0.000,ALERT,211.48,310.79,59.991,1466874003,"274151322000094","219011344069620",36.68,20.00,0,290.35,351.37,0.0,0.0,0.000,590831.9,590831.9,30980,0,0,0,L,1151911521,0,121.33,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1466874023,676590.00
06/25/2016 13:00,2,0.094,ALERT,212.61,300.27,59.996,1466874003,"201051344000579","219011344069620",27.95,19.80,0,295.46,332.13,2.7,0.7,0.000,465759.3,465759.3,16612,0,0,0,L,1122011218,0,120.88,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874024,676591.00
06/25/2016 13:00,2,0.094,ALERT,212.83,300.27,59.991,1466874003,"201051344000890","219011344069620",27.79,19.50,0,290.35,305.08,2.6,0.6,0.000,461058.3,461058.3,41004,0,0,0,L,1122011218,0,122.23,121.10,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874026,676592.00
06/25/2016 13:00,2,0.078,ALERT,212.83,299.67,59.986,1466874003,"201051344000438","219011344069620",27.83,19.30,0,289.75,303.88,2.2,0.2,0.000,462921.0,462921.0,41009,0,0,0,L,1122011218,0,122.23,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874028,676593.00
06/25/2016 13:00,2,0.109,ALERT,213.06,299.37,59.996,1466874003,"201051344000417","219011344069620",27.49,19.80,0,288.85,302.98,3.0,1.0,0.000,455073.4,455073.4,41164,0,0,0,L,1122011218,0,122.01,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874030,676594.00
06/25/2016 13:00,2,0.020,ALERT,211.48,297.26,60.002,1466874003,"274151322000083","219011344069620",26.74,20.70,0,290.65,302.37,0.0,0.0,0.000,721329.2,721329.2,29948,0,0,0,L,1151911521,0,121.55,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874032,676595.00
06/25/2016 13:00,2,0.018,ALERT,211.93,297.57,59.986,1466874003,"274151322000076","219011344069620",27.51,20.00,0,290.65,302.37,0.0,0.0,0.000,768547.4,768547.4,29955,0,0,0,L,1151911521,0,121.78,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874034,676596.00
06/25/2016 13:00,2,0.076,ALERT,212.61,300.27,60.002,1466874003,"201051344000868","219011344069620",27.49,19.30,0,295.46,335.14,2.1,0.1,0.000,450699.9,450699.9,36263,0,0,0,L,1122011218,0,120.88,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874035,676597.00
06/25/2016 13:00,2,0.012,ALERT,211.48,297.87,59.996,1466874003,"274151322000095","219011344069620",26.84,20.00,0,294.86,302.98,0.0,0.0,0.000,760671.4,760671.4,29869,0,0,0,L,1151911521,0,121.78,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874037,676598.00
06/25/2016 13:00,2,0.068,ALERT,212.61,299.67,59.996,1466874003,"201051344000988","219011344069620",20.44,19.50,0,294.26,331.23,1.3,0.0,0.000,447573.4,447573.4,36554,0,0,0,L,1122011218,0,120.88,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874039,676599.00
06/25/2016 13:00,2,0.066,ALERT,212.61,299.07,59.996,1466874003,"201051344001025","219011344069620",27.87,19.30,0,296.36,302.07,1.9,0.0,0.000,461378.0,461378.0,41058,0,0,0,L,1122011218,0,121.78,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874041,676600.00
06/25/2016 13:00,2,0.080,ALERT,212.61,299.67,59.996,1466874003,"201051344000458","219011344069620",27.55,19.80,0,296.96,332.73,2.3,0.3,0.000,458419.5,458419.5,36478,0,0,0,L,1122011218,0,121.10,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874043,676601.00
06/25/2016 13:00,2,0.057,ALERT,213.29,299.67,60.002,1466874003,"201051344000853","219011344069620",27.97,18.70,0,296.66,332.13,1.6,0.0,0.000,457279.4,457279.4,36077,0,0,0,L,1122011218,0,121.55,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874044,676602.00
06/25/2016 13:00,2,0.041,ALERT,213.06,299.67,60.002,1466874003,"201051344000685","219011344069620",27.65,19.80,0,296.36,301.47,1.2,0.0,0.000,462288.0,462288.0,40915,0,0,0,L,1122011218,0,122.68,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874046,676603.00
06/25/2016 13:00,2,0.066,ALERT,212.83,299.67,60.012,1466874003,"201051344000917","219011344069620",27.45,20.70,0,295.16,301.77,1.9,0.0,0.000,459114.8,459114.8,40911,0,0,0,L,1122011218,0,121.78,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874048,676604.00
06/25/2016 13:00,2,0.072,ALERT,213.06,299.97,59.996,1466874003,"201051344001145","219011344069620",25.56,19.30,0,297.26,302.37,1.8,0.0,0.000,464317.5,464317.5,40767,0,0,0,L,1122011218,0,122.01,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874050,676605.00
06/25/2016 13:00,2,0.062,ALERT,213.06,299.37,60.007,1466874003,"201051344000651","219011344069620",27.61,19.30,0,296.06,300.87,1.7,0.0,0.000,456900.8,456900.8,41114,0,0,0,L,1122011218,0,122.46,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874052,676606.00
06/25/2016 13:00,2,0.029,ALERT,211.03,297.26,60.007,1466874003,"274151322000088","219011344069620",15.76,20.00,0,293.96,302.07,0.0,0.0,0.000,696504.1,696504.1,29600,0,0,0,L,1151911521,0,122.23,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874054,676607.00
06/25/2016 13:00,2,0.008,ALERT,211.93,323.72,60.002,1466874003,"274151322000068","219011344069620",37.21,20.30,0,293.06,357.68,0.0,0.0,0.000,590770.5,590770.5,31192,0,0,0,L,1151911521,0,122.23,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1466874056,676608.00
06/25/2016 13:00,2,0.084,ALERT,212.61,299.97,59.975,1466874003,"201051344001135","219011344069620",27.99,19.80,0,296.66,302.07,2.4,0.4,0.000,452909.1,452909.1,41046,0,0,0,L,1122011218,0,122.01,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874058,676609.00
06/25/2016 13:00,2,0.107,ALERT,212.61,300.57,60.028,1466874003,"201051344000594","219011344069620",14.25,20.00,0,296.06,335.74,1.6,0.0,0.000,462479.4,462479.4,36519,0,0,0,L,1122011218,0,121.10,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874060,676610.00
06/25/2016 13:00,2,0.066,ALERT,212.83,299.67,59.991,1466874003,"201051344001203","219011344069620",27.49,19.50,0,296.66,303.28,1.9,0.0,0.000,460244.6,460244.6,41089,0,0,0,L,1122011218,0,122.46,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874062,676611.00
06/25/2016 13:00,2,0.016,ALERT,210.80,297.26,59.996,1466874003,"274151322000054","219011344069620",26.90,20.70,0,293.66,302.37,0.0,0.0,0.000,711270.5,711270.5,29627,0,0,0,L,1151911521,0,121.55,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874063,676612.00
06/25/2016 13:00,2,0.074,ALERT,213.06,299.67,60.007,1466874003,"201051344000867","219011344069620",27.45,20.00,0,296.66,335.14,2.1,0.1,0.000,449847.6,449847.6,36526,0,0,0,L,1122011218,0,121.33,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874065,676613.00
06/25/2016 13:00,2,0.100,ALERT,212.83,299.97,60.002,1466874003,"201051344001093","219011344069620",27.39,20.00,0,296.36,301.17,2.8,0.8,0.000,458474.2,458474.2,40969,0,0,0,L,1122011218,0,122.01,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874067,676614.00
06/25/2016 13:00,2,0.033,ALERT,212.61,299.67,59.996,1466874003,"201051344000900","219011344069620",27.63,19.00,0,296.06,332.13,1.0,0.0,0.000,465716.6,465716.6,35910,0,0,0,L,1122011218,0,121.10,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874069,676615.00
06/25/2016 13:00,2,0.080,ALERT,213.06,299.07,59.996,1466874003,"201051344000648","219011344069620",26.32,19.00,0,296.36,333.63,2.1,0.1,0.000,456912.3,456912.3,36208,0,0,0,L,1122011218,0,120.88,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874071,676616.00
06/25/2016 13:00,2,0.076,ALERT,212.83,300.27,60.002,1466874003,"201051344000569","219011344069620",27.99,19.30,0,297.26,332.73,2.2,0.2,0.000,466666.3,466666.3,35834,0,0,0,L,1122011218,0,120.65,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874072,676617.00
06/25/2016 13:00,2,0.080,ALERT,212.61,299.97,60.012,1466874003,"201051344000983","219011344069620",27.81,19.30,0,297.26,332.43,2.3,0.3,0.000,458334.6,458334.6,36324,0,0,0,L,1122011218,0,121.10,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874074,676618.00
06/25/2016 13:00,2,0.055,ALERT,212.61,299.37,60.012,1466874003,"201051344001158","219011344069620",27.65,19.00,0,295.76,330.93,1.6,0.0,0.000,452115.6,452115.6,36589,0,0,0,L,1122011218,0,120.88,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874076,676619.00
06/25/2016 13:00,2,0.070,ALERT,213.29,299.97,60.012,1466874003,"201051344000576","219011344069620",27.25,19.30,0,296.66,332.43,1.9,0.0,0.000,459252.8,459252.8,35988,0,0,0,L,1122011218,0,121.33,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874078,676620.00
06/25/2016 13:00,2,0.031,ALERT,211.48,296.96,60.007,1466874003,"274151322000087","219011344069620",26.06,22.00,0,293.36,301.77,0.0,0.0,0.000,684515.9,684515.9,29753,0,0,0,L,1151911521,0,122.01,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874080,676621.00
06/25/2016 13:15,2,0.098,ALERT,213.51,299.67,59.965,1466874904,"201051344000645","219011344069620",18.23,19.80,0,296.66,301.77,1.8,0.0,0.000,458856.0,458856.0,36120,0,0,0,L,1122011218,0,121.78,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1466874906,676622.00
06/25/2016 13:15,2,0.049,ALERT,212.16,298.17,59.965,1466874904,"274151322000085","219011344069620",16.94,20.70,0,293.66,301.17,0.8,0.0,0.000,712616.6,712616.6,29640,0,0,0,L,1151911521,0,122.23,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874907,676623.00
06/25/2016 13:15,2,0.119,ALERT,213.74,299.97,59.965,1466874904,"201051344000633","219011344069620",17.16,19.50,0,295.46,301.17,2.0,0.1,0.000,450024.7,450024.7,36612,0,0,0,L,1122011218,0,122.01,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874909,676624.00
06/25/2016 13:15,2,0.137,ALERT,213.06,299.97,59.965,1466874904,"201051344000469","219011344069620",17.79,18.70,0,296.06,302.68,2.5,0.5,0.000,451710.1,451710.1,36543,0,0,0,L,1122011218,0,120.88,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1466874911,676625.00
06/25/2016 13:15,2,0.117,ALERT,212.61,299.67,59.970,1466874904,"201051344000646","219011344069620",16.90,19.30,0,295.46,301.47,2.0,0.0,0.000,454295.4,454295.4,41089,0,0,0,L,1122011218,0,122.23,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874913,676626.00
06/25/2016 13:15,2,0.072,ALERT,211.93,297.57,59.959,1466874904,"274151322000052","219011344069620",16.36,20.00,0,293.36,301.77,1.2,0.0,0.000,727894.4,727894.4,29870,0,0,0,L,1151911521,0,121.33,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874915,676627.00
06/25/2016 13:15,2,0.137,ALERT,213.06,299.97,59.965,1466874904,"201051344000585","219011344069620",17.29,19.50,0,295.76,301.77,2.4,0.4,0.000,461868.6,461868.6,41095,0,0,0,L,1122011218,0,121.55,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874916,676628.00
06/25/2016 13:15,2,0.125,ALERT,212.83,300.27,59.991,1466874904,"201051344001230","219011344069620",13.94,19.30,0,296.36,302.07,1.8,0.0,0.000,457814.0,457814.0,40903,0,0,0,L,1122011218,0,122.23,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874918,676629.00
06/25/2016 13:15,2,0.113,ALERT,213.29,300.87,59.965,1466874904,"201051344000582","219011344069620",18.01,19.50,0,296.66,302.37,2.1,0.1,0.000,451043.0,451043.0,41047,0,0,0,L,1122011218,0,122.23,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1466874920,676630.00
06/25/2016 13:15,2,0.137,ALERT,212.38,299.67,59.954,1466874904,"201051344000955","219011344069620",16.72,19.80,0,296.06,301.77,2.3,0.3,0.000,463854.9,463854.9,40992,0,0,0,L,1122011218,0,121.55,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874922,676631.00
06/25/2016 13:15,2,0.000,ALERT,211.70,297.26,59.975,1466874904,"274151322000094","219011344069620",37.21,19.80,0,294.56,357.68,0.0,0.0,0.000,590831.9,590831.9,30982,0,0,0,L,1151911521,0,121.55,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874924,676632.00
06/25/2016 13:15,2,0.150,ALERT,213.06,300.57,59.975,1466874904,"201051344000579","219011344069620",17.73,19.80,0,297.26,302.37,2.7,0.7,0.000,465759.5,465759.5,16614,0,0,0,L,1122011218,0,121.33,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874926,676633.00
06/25/2016 13:15,2,0.135,ALERT,212.83,300.57,59.986,1466874904,"201051344000890","219011344069620",17.85,19.80,0,296.96,302.68,2.5,0.5,0.000,461058.4,461058.4,41006,0,0,0,L,1122011218,0,122.46,121.33,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874928,676634.00
06/25/2016 13:15,2,0.131,ALERT,213.06,299.97,59.981,1466874904,"201051344000438","219011344069620",16.94,19.50,0,296.36,302.07,2.2,0.2,0.000,462921.0,462921.0,41011,0,0,0,L,1122011218,0,122.46,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874929,676635.00
06/25/2016 13:15,2,0.152,ALERT,213.06,299.37,59.981,1466874904,"201051344000417","219011344069620",17.04,19.80,0,295.46,302.07,2.7,0.6,0.000,455073.6,455073.6,41166,0,0,0,L,1122011218,0,122.01,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874931,676636.00
06/25/2016 13:15,2,0.051,ALERT,211.48,297.57,59.965,1466874904,"274151322000083","219011344069620",16.62,20.30,0,293.66,302.07,0.9,0.0,0.000,721329.2,721329.2,29950,0,0,0,L,1151911521,0,121.55,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874933,676637.00
06/25/2016 13:15,2,0.051,ALERT,212.38,297.87,59.975,1466874904,"274151322000076","219011344069620",17.47,19.80,0,293.66,301.47,0.9,0.0,0.000,768547.4,768547.4,29957,0,0,0,L,1151911521,0,121.78,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874935,676638.00
06/25/2016 13:15,2,0.125,ALERT,213.06,300.87,59.981,1466874904,"201051344000868","219011344069620",17.35,19.50,0,297.26,302.68,2.2,0.2,0.000,450700.0,450700.0,36265,0,0,0,L,1122011218,0,121.33,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874937,676639.00
06/25/2016 13:15,2,0.045,ALERT,211.70,299.07,59.975,1466874904,"274151322000095","219011344069620",17.06,20.00,0,294.56,302.37,0.8,0.0,0.000,760671.4,760671.4,29871,0,0,0,L,1151911521,0,121.78,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874939,676640.00
06/25/2016 13:15,2,0.092,ALERT,213.06,299.97,59.981,1466874904,"201051344000988","219011344069620",18.25,19.50,0,295.16,301.47,1.7,0.0,0.000,447573.4,447573.4,36556,0,0,0,L,1122011218,0,121.33,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1466874940,676641.00
06/25/2016 13:15,2,0.115,ALERT,212.83,299.37,59.981,1466874904,"201051344001025","219011344069620",18.25,19.30,0,296.06,302.37,2.1,0.1,0.000,461378.0,461378.0,41060,0,0,0,L,1122011218,0,121.78,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874942,676642.00
06/25/2016 13:15,2,0.117,ALERT,213.06,300.57,59.986,1466874904,"201051344000458","219011344069620",18.01,19.80,0,296.96,302.68,2.2,0.2,0.000,458419.6,458419.6,36480,0,0,0,L,1122011218,0,121.55,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1466874944,676643.00
06/25/2016 13:15,2,0.104,ALERT,213.74,300.27,59.991,1466874904,"201051344000853","219011344069620",16.58,19.00,0,296.66,302.07,1.8,0.0,0.000,457279.4,457279.4,36079,0,0,0,L,1122011218,0,122.01,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874946,676644.00
06/25/2016 13:15,2,0.090,ALERT,213.29,300.27,59.975,1466874904,"201051344000685","219011344069620",17.12,19.80,0,296.06,301.77,1.6,0.0,0.000,462288.0,462288.0,40917,0,0,0,L,1122011218,0,122.91,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874948,676645.00
06/25/2016 13:15,2,0.115,ALERT,213.06,299.67,59.981,1466874904,"201051344000917","219011344069620",16.44,20.30,0,294.86,301.17,1.9,0.0,0.000,459114.8,459114.8,40913,0,0,0,L,1122011218,0,122.01,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874949,676646.00
06/25/2016 13:15,2,0.115,ALERT,213.29,300.27,59.986,1466874904,"201051344001145","219011344069620",17.27,19.30,0,296.66,302.37,2.0,0.0,0.000,464317.5,464317.5,40769,0,0,0,L,1122011218,0,122.23,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874951,676647.00
06/25/2016 13:15,2,0.123,ALERT,213.06,299.37,59.986,1466874904,"201051344000651","219011344069620",17.71,19.30,0,295.76,301.17,2.2,0.2,0.000,456900.8,456900.8,41116,0,0,0,L,1122011218,0,122.46,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874953,676648.00
06/25/2016 13:15,2,0.039,ALERT,211.48,298.17,59.975,1466874904,"274151322000088","219011344069620",17.06,20.30,0,293.66,301.47,0.7,0.0,0.000,696504.1,696504.1,29602,0,0,0,L,1151911521,0,122.23,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874955,676649.00
06/25/2016 13:15,2,0.008,ALERT,212.38,296.96,59.965,1466874904,"274151322000068","219011344069620",37.61,20.30,0,294.56,358.28,0.0,0.0,0.000,590770.5,590770.5,31194,0,0,0,L,1151911521,0,122.01,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874957,676650.00
06/25/2016 13:15,2,0.135,ALERT,212.61,299.67,59.975,1466874904,"201051344001135","219011344069620",18.37,19.80,0,296.36,302.07,2.5,0.5,0.000,452909.2,452909.2,41048,0,0,0,L,1122011218,0,122.01,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1466874958,676651.00
06/25/2016 13:15,2,0.119,ALERT,213.06,301.17,59.981,1466874904,"201051344000594","219011344069620",18.67,20.00,0,296.96,303.28,2.2,0.2,0.000,462479.4,462479.4,36521,0,0,0,L,1122011218,0,121.55,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1466874960,676652.00
06/25/2016 13:15,2,0.125,ALERT,213.29,299.97,59.944,1466874904,"201051344001203","219011344069620",17.33,19.80,0,296.36,303.58,2.2,0.2,0.000,460244.6,460244.6,41091,0,0,0,L,1122011218,0,122.68,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874962,676653.00
06/25/2016 13:15,2,0.047,ALERT,211.70,298.17,59.981,1466874904,"274151322000054","219011344069620",17.57,20.70,0,293.36,301.77,0.8,0.0,0.000,711270.5,711270.5,29629,0,0,0,L,1151911521,0,121.78,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874964,676654.00
06/25/2016 13:15,2,0.121,ALERT,213.51,300.27,59.986,1466874904,"201051344000867","219011344069620",18.01,20.30,0,296.66,302.37,2.2,0.2,0.000,449847.6,449847.6,36528,0,0,0,L,1122011218,0,121.78,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874966,676655.00
06/25/2016 13:15,2,0.152,ALERT,213.06,299.97,59.981,1466874904,"201051344001093","219011344069620",16.92,20.00,0,296.06,301.77,2.6,0.6,0.000,458474.4,458474.4,40971,0,0,0,L,1122011218,0,122.01,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874967,676656.00
06/25/2016 13:15,2,0.080,ALERT,212.83,299.97,60.018,1466874904,"201051344000900","219011344069620",17.06,19.00,0,296.66,301.77,1.4,0.0,0.000,465716.6,465716.6,35912,0,0,0,L,1122011218,0,121.55,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874969,676657.00
06/25/2016 13:15,2,0.125,ALERT,213.29,299.37,59.975,1466874904,"201051344000648","219011344069620",18.35,19.00,0,296.36,302.07,2.4,0.3,0.000,456912.3,456912.3,36210,0,0,0,L,1122011218,0,121.10,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1466874971,676658.00
06/25/2016 13:15,2,0.123,ALERT,213.06,300.57,60.023,1466874904,"201051344000569","219011344069620",18.19,19.30,0,297.57,302.68,2.3,0.3,0.000,466666.3,466666.3,35836,0,0,0,L,1122011218,0,121.10,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1466874973,676659.00
06/25/2016 13:15,2,0.131,ALERT,213.06,300.57,59.986,1466874904,"201051344000983","219011344069620",17.77,19.50,0,296.96,302.37,2.4,0.4,0.000,458334.7,458334.7,36326,0,0,0,L,1122011218,0,121.55,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874975,676660.00
06/25/2016 13:15,2,0.111,ALERT,213.06,299.97,59.986,1466874904,"201051344001158","219011344069620",17.83,19.00,0,296.36,301.17,2.0,0.0,0.000,452115.6,452115.6,36591,0,0,0,L,1122011218,0,121.10,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874977,676661.00
06/25/2016 13:15,2,0.117,ALERT,213.74,300.57,60.002,1466874904,"201051344000576","219011344069620",17.02,19.30,0,297.26,301.77,2.0,0.0,0.000,459252.8,459252.8,35990,0,0,0,L,1122011218,0,121.78,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874978,676662.00
06/25/2016 13:15,2,0.062,ALERT,211.93,297.26,59.986,1466874904,"274151322000087","219011344069620",16.26,21.50,0,292.76,300.87,1.0,0.0,0.000,684515.9,684515.9,29755,0,0,0,L,1151911521,0,121.55,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466874980,676663.00
06/25/2016 13:30,2,0.094,ACTIVE_NO_POWER,213.51,299.97,59.949,1466875803,"201051344000645","219011344069620",17.43,20.00,0,297.87,321.91,1.7,0.0,0.000,458856.0,458856.0,36122,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466875804,676664.00
06/25/2016 13:30,2,0.049,ALERT,212.16,298.17,59.949,1466875803,"274151322000085","219011344069620",15.84,20.70,0,295.46,313.50,0.8,0.0,0.000,712616.6,712616.6,29642,0,0,0,L,1151911521,0,122.23,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1466875806,676665.00
06/25/2016 13:30,2,0.113,ACTIVE_NO_POWER,213.74,299.37,59.949,1466875803,"201051344000633","219011344069620",16.06,19.80,0,296.06,319.81,1.9,0.0,0.000,450024.7,450024.7,36614,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466875807,676666.00
06/25/2016 13:30,2,0.133,ACTIVE,213.29,299.67,59.949,1466875803,"201051344000469","219011344069620",16.94,19.00,0,296.96,322.81,2.3,0.3,0.000,451710.2,451710.2,36545,0,0,0,L,1122011218,0,121.10,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466875808,676667.00
06/25/2016 13:30,2,0.115,ACTIVE_NO_POWER,212.61,299.67,59.944,1466875803,"201051344000646","219011344069620",15.84,19.50,0,296.66,321.31,1.9,0.0,0.000,454295.5,454295.5,41091,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466875808,676668.00
06/25/2016 13:30,2,0.072,ALERT,211.70,296.96,59.975,1466875803,"274151322000052","219011344069620",15.01,20.30,0,295.16,315.00,1.1,0.0,0.000,727894.4,727894.4,29872,0,0,0,L,1151911521,0,121.10,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1466875810,676669.00
06/25/2016 13:30,2,0.137,ACTIVE,212.83,299.67,59.959,1466875803,"201051344000585","219011344069620",16.24,19.80,0,296.96,321.31,2.3,0.3,0.000,461868.7,461868.7,41097,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466875811,676670.00
06/25/2016 13:30,2,0.076,ALERT,212.83,300.27,59.944,1466875803,"201051344001230","219011344069620",27.63,19.50,0,297.57,321.91,2.2,0.2,0.000,457814.0,457814.0,40905,0,0,0,L,1122011218,0,122.46,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1466875813,676671.00
06/25/2016 13:30,2,0.111,ACTIVE_NO_POWER,213.29,300.27,59.949,1466875803,"201051344000582","219011344069620",16.96,19.80,0,298.17,322.51,1.9,0.0,0.000,451043.0,451043.0,41049,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466875814,676672.00
06/25/2016 13:30,2,0.135,ACTIVE,212.61,299.67,59.986,1466875803,"201051344000955","219011344069620",15.57,20.00,0,297.57,321.91,2.1,0.1,0.000,463855.0,463855.0,40994,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466875815,676673.00
06/25/2016 13:30,2,0.000,ALERT,211.70,325.82,59.949,1466875803,"274151322000094","219011344069620",37.00,20.00,0,295.16,361.29,0.0,0.0,0.000,590831.9,590831.9,30984,0,0,0,L,1151911521,0,121.33,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466875817,676674.00
06/25/2016 13:30,2,0.146,ACTIVE,213.06,300.27,59.944,1466875803,"201051344000579","219011344069620",16.66,19.80,0,298.47,322.51,2.5,0.5,0.000,465759.7,465759.7,16616,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466875817,676675.00
06/25/2016 13:30,2,0.129,ACTIVE,212.83,299.97,59.938,1466875803,"201051344000890","219011344069620",16.82,20.00,0,298.17,322.21,2.2,0.2,0.000,461058.6,461058.6,41008,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466875818,676676.00
06/25/2016 13:30,2,0.123,ALERT,213.06,299.97,59.949,1466875803,"201051344000438","219011344069620",15.59,19.80,0,297.87,321.01,2.0,0.0,0.000,462921.1,462921.1,41013,0,0,0,L,1122011218,0,122.46,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1466875820,676677.00
06/25/2016 13:30,2,0.154,ACTIVE,213.06,299.37,59.938,1466875803,"201051344000417","219011344069620",16.42,20.00,0,296.96,320.71,2.6,0.6,0.000,455073.8,455073.8,41168,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466875821,676678.00
06/25/2016 13:30,2,0.049,ALERT,212.16,297.87,59.949,1466875803,"274151322000083","219011344069620",13.82,20.70,0,295.76,314.10,0.7,0.0,0.000,721329.2,721329.2,29952,0,0,0,L,1151911521,0,121.78,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1466875823,676679.00
06/25/2016 13:30,2,0.049,ALERT,212.38,297.26,59.938,1466875803,"274151322000076","219011344069620",15.29,20.00,0,295.46,316.20,0.8,0.0,0.000,768547.4,768547.4,29959,0,0,0,L,1151911521,0,121.55,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1466875825,676680.00
06/25/2016 13:30,2,0.123,ACTIVE_NO_POWER,213.29,300.57,59.944,1466875803,"201051344000868","219011344069620",15.76,19.50,0,298.77,322.21,2.0,0.0,0.000,450700.0,450700.0,36267,0,0,0,L,1122011218,0,121.33,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466875826,676681.00
06/25/2016 13:30,2,0.041,ALERT,211.93,298.77,59.944,1466875803,"274151322000095","219011344069620",13.92,20.00,0,296.66,315.90,0.6,0.0,0.000,760671.4,760671.4,29873,0,0,0,L,1151911521,0,121.78,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1466875827,676682.00
06/25/2016 13:30,2,0.088,ACTIVE_NO_POWER,213.06,299.67,59.944,1466875803,"201051344000988","219011344069620",16.84,19.80,0,295.46,323.11,1.5,0.0,0.000,447573.4,447573.4,36558,0,0,0,L,1122011218,0,121.10,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466875828,676683.00
06/25/2016 13:30,2,0.107,ACTIVE_NO_POWER,212.83,299.37,59.938,1466875803,"201051344001025","219011344069620",16.58,19.50,0,296.96,322.21,1.8,0.0,0.000,461378.0,461378.0,41062,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466875829,676684.00
06/25/2016 13:30,2,0.107,ACTIVE_NO_POWER,213.29,300.27,59.944,1466875803,"201051344000458","219011344069620",16.48,20.00,0,298.17,321.31,1.8,0.0,0.000,458419.6,458419.6,36482,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466875830,676685.00
06/25/2016 13:30,2,0.100,ALERT,213.96,299.97,59.996,1466875803,"201051344000853","219011344069620",13.94,19.30,0,297.87,323.72,1.4,0.0,0.000,457279.4,457279.4,36081,0,0,0,L,1122011218,0,122.01,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1466875832,676686.00
06/25/2016 13:30,2,0.084,ALERT,213.29,299.97,59.938,1466875803,"201051344000685","219011344069620",14.87,20.00,0,297.57,321.91,1.3,0.0,0.000,462288.0,462288.0,40919,0,0,0,L,1122011218,0,123.14,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1466875834,676687.00
06/25/2016 13:30,2,0.064,ALERT,213.06,299.37,59.938,1466875803,"201051344000917","219011344069620",27.65,20.70,0,296.06,321.01,1.9,0.0,0.000,459114.8,459114.8,40915,0,0,0,L,1122011218,0,122.01,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1466875836,676688.00
06/25/2016 13:30,2,0.109,ALERT,213.29,299.97,59.949,1466875803,"201051344001145","219011344069620",14.49,19.80,0,298.17,321.61,1.6,0.0,0.000,464317.5,464317.5,40771,0,0,0,L,1122011218,0,122.46,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1466875838,676689.00
06/25/2016 13:30,2,0.115,ACTIVE_NO_POWER,213.06,299.07,59.949,1466875803,"201051344000651","219011344069620",16.04,19.50,0,296.96,321.31,1.9,0.0,0.000,456900.8,456900.8,41118,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466875839,676690.00
06/25/2016 13:30,2,0.008,ALERT,211.48,297.87,59.938,1466875803,"274151322000088","219011344069620",25.50,20.70,0,295.16,311.99,0.0,0.0,0.000,696504.1,696504.1,29604,0,0,0,L,1151911521,0,122.23,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1466875841,676691.00
06/25/2016 13:30,2,0.008,ALERT,212.38,301.17,59.944,1466875803,"274151322000068","219011344069620",37.39,20.70,0,294.86,363.09,0.0,0.0,0.000,590770.5,590770.5,31196,0,0,0,L,1151911521,0,122.01,122.68,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466875843,676692.00
06/25/2016 13:30,2,0.129,ACTIVE,212.61,299.67,59.944,1466875803,"201051344001135","219011344069620",16.70,19.80,0,297.87,321.61,2.2,0.2,0.000,452909.3,452909.3,41050,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466875844,676693.00
06/25/2016 13:30,2,0.117,ACTIVE,213.06,300.87,59.949,1466875803,"201051344000594","219011344069620",17.20,20.00,0,297.87,323.72,2.0,0.1,0.000,462479.5,462479.5,36523,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466875844,676694.00
06/25/2016 13:30,2,0.121,ACTIVE_NO_POWER,213.06,299.37,59.944,1466875803,"201051344001203","219011344069620",15.45,19.80,0,297.57,322.21,1.9,0.0,0.000,460244.7,460244.7,41093,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466875845,676695.00
06/25/2016 13:30,2,0.045,ALERT,212.16,298.17,59.938,1466875803,"274151322000054","219011344069620",15.61,21.00,0,295.46,314.40,0.7,0.0,0.000,711270.5,711270.5,29631,0,0,0,L,1151911521,0,121.78,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1466875847,676696.00
06/25/2016 13:30,2,0.115,ACTIVE_NO_POWER,213.51,300.27,59.944,1466875803,"201051344000867","219011344069620",16.36,20.30,0,297.87,320.41,1.9,0.0,0.000,449847.6,449847.6,36530,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466875848,676697.00
06/25/2016 13:30,2,0.146,ALERT,212.83,299.67,59.907,1466875803,"201051344001093","219011344069620",14.61,20.30,0,296.96,321.01,2.2,0.2,0.000,458474.5,458474.5,40973,0,0,0,L,1122011218,0,122.23,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1466875850,676698.00
06/25/2016 13:30,2,0.074,ACTIVE_NO_POWER,213.06,299.97,59.917,1466875803,"201051344000900","219011344069620",15.31,19.30,0,297.57,321.61,1.2,0.0,0.000,465716.6,465716.6,35914,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466875851,676699.00
