ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2016 13:30,2,0.121,ACTIVE,213.51,299.67,59.949,1466875803,"201051344000648","219011344069620",17.00,19.30,0,297.57,322.81,2.1,0.1,0.000,456912.4,456912.4,36212,0,0,0,L,1122011218,0,121.33,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466875852,676700.00
06/25/2016 13:30,2,0.117,ACTIVE_NO_POWER,213.06,300.87,59.954,1466875803,"201051344000569","219011344069620",16.92,19.50,0,298.47,323.41,2.0,0.0,0.000,466666.4,466666.4,35838,0,0,0,L,1122011218,0,121.10,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466875853,676701.00
06/25/2016 13:30,2,0.127,ACTIVE,213.29,300.57,59.954,1466875803,"201051344000983","219011344069620",16.34,19.50,0,298.47,322.21,2.1,0.1,0.000,458334.7,458334.7,36328,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466875853,676702.00
06/25/2016 13:30,2,0.111,ACTIVE_NO_POWER,213.29,299.97,59.954,1466875803,"201051344001158","219011344069620",16.46,19.30,0,297.26,320.71,1.9,0.0,0.000,452115.7,452115.7,36593,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466875854,676703.00
06/25/2016 13:30,2,0.109,ALERT,213.74,300.57,59.949,1466875803,"201051344000576","219011344069620",15.45,19.50,0,297.87,321.61,1.7,0.0,0.000,459252.8,459252.8,35992,0,0,0,L,1122011218,0,121.78,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1466875856,676704.00
06/25/2016 13:30,2,0.061,ALERT,212.16,296.96,59.944,1466875803,"274151322000087","219011344069620",13.82,21.50,0,294.86,311.09,0.8,0.0,0.000,684515.9,684515.9,29757,0,0,0,L,1151911521,0,122.01,122.46,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1466875858,676705.00
06/25/2016 13:45,2,0.170,ACTIVE,213.96,338.74,59.933,1466876704,"201051344000645","219011344069620",26.06,20.70,0,298.17,350.47,4.5,2.4,0.000,458856.2,458856.2,36123,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466876705,676706.00
06/25/2016 13:45,2,0.102,ALERT,212.16,336.34,59.938,1466876704,"274151322000085","219011344069620",24.27,21.80,0,296.06,341.45,2.5,0.5,0.000,712616.6,712616.6,29644,0,0,0,L,1151911521,0,122.68,122.01,0100,21,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466876707,676707.00
06/25/2016 13:45,2,0.158,ACTIVE,214.19,343.55,59.933,1466876704,"201051344000633","219011344069620",27.67,20.30,0,296.06,343.85,4.5,2.4,0.000,450025.0,450025.0,36615,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466876708,676708.00
06/25/2016 13:45,2,0.170,ACTIVE,213.51,345.66,59.965,1466876704,"201051344000469","219011344069620",27.75,19.50,0,296.96,345.96,4.8,2.7,0.000,451710.6,451710.6,36546,0,0,0,L,1122011218,0,121.10,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466876708,676709.00
06/25/2016 13:45,2,0.166,ACTIVE,213.06,345.96,59.986,1466876704,"201051344000646","219011344069620",27.55,20.30,0,297.26,346.26,4.7,2.6,0.000,454295.7,454295.7,41092,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466876709,676710.00
06/25/2016 13:45,2,0.127,ALERT,211.93,336.34,59.975,1466876704,"274151322000052","219011344069620",25.21,21.80,0,295.76,344.45,3.3,1.2,0.000,727894.5,727894.5,29874,0,0,0,L,1151911521,0,121.55,122.46,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1466876711,676711.00
06/25/2016 13:45,2,0.213,ACTIVE,213.74,338.44,59.970,1466876704,"201051344000585","219011344069620",25.05,20.70,0,297.57,346.56,5.5,3.3,0.000,461869.1,461869.1,41098,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466876712,676712.00
06/25/2016 13:45,2,0.201,ALERT,213.29,337.54,59.933,1466876704,"201051344001230","219011344069620",23.08,20.30,0,298.17,347.16,4.7,2.6,0.004,457814.3,457814.3,40907,0,0,0,L,1122011218,0,122.91,121.55,0100,17,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1466876714,676713.00
06/25/2016 13:45,2,0.189,ACTIVE,213.96,338.44,59.970,1466876704,"201051344000582","219011344069620",25.31,20.30,0,298.77,350.47,4.9,2.8,0.009,451043.3,451043.3,41050,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466876715,676714.00
06/25/2016 13:45,2,0.184,ACTIVE,213.06,337.54,59.959,1466876704,"201051344000955","219011344069620",27.12,20.70,0,297.87,344.45,5.1,3.0,0.000,463855.3,463855.3,40995,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466876716,676715.00
06/25/2016 13:45,2,0.000,ALERT,212.16,297.57,59.981,1466876704,"274151322000094","219011344069620",39.94,20.30,0,295.76,380.22,0.0,0.0,0.000,590831.9,590831.9,30986,0,0,0,L,1151911521,0,121.55,122.91,0002,18,0,0,0,0,0,0,152,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1466876717,676716.00
06/25/2016 13:45,2,0.227,ACTIVE,213.51,337.84,59.975,1466876704,"201051344000579","219011344069620",25.72,20.70,0,298.47,350.47,5.9,3.8,0.004,465760.1,465760.1,16617,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466876718,676717.00
06/25/2016 13:45,2,0.199,ACTIVE,213.29,337.24,59.965,1466876704,"201051344000890","219011344069620",25.98,20.70,0,298.47,350.17,5.2,3.1,0.004,461058.9,461058.9,41009,0,0,0,L,1122011218,0,122.68,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466876719,676718.00
06/25/2016 13:45,2,0.203,ACTIVE,213.51,338.14,59.986,1466876704,"201051344000438","219011344069620",25.27,20.30,0,297.87,347.46,5.2,3.1,0.004,462921.4,462921.4,41015,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466876720,676719.00
06/25/2016 13:45,2,0.195,ACTIVE,213.51,337.84,59.975,1466876704,"201051344000417","219011344069620",27.25,20.70,0,297.26,342.95,5.5,3.3,0.004,455074.2,455074.2,41169,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466876721,676720.00
06/25/2016 13:45,2,0.107,ALERT,212.16,336.64,59.965,1466876704,"274151322000083","219011344069620",24.49,22.00,0,296.36,345.66,2.7,0.7,0.009,721329.3,721329.3,29954,0,0,0,L,1151911521,0,121.78,122.46,0100,18,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1466876723,676721.00
06/25/2016 13:45,2,0.109,ACTIVE,212.61,337.24,59.986,1466876704,"274151322000076","219011344069620",25.43,21.50,0,296.06,345.96,2.8,0.8,0.004,768547.4,768547.4,29961,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466876724,676722.00
06/25/2016 13:45,2,0.197,ACTIVE,213.51,338.44,59.938,1466876704,"201051344000868","219011344069620",25.33,20.30,0,298.77,349.86,5.1,3.0,0.004,450700.3,450700.3,36268,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466876725,676723.00
06/25/2016 13:45,2,0.100,ACTIVE,212.16,336.04,59.965,1466876704,"274151322000095","219011344069620",24.97,21.50,0,297.26,342.05,2.5,0.5,0.004,760671.4,760671.4,29875,0,0,0,L,1151911521,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466876726,676724.00
06/25/2016 13:45,2,0.162,ACTIVE,213.51,339.34,59.975,1466876704,"201051344000988","219011344069620",25.86,20.70,0,295.76,352.27,4.2,2.2,0.004,447573.6,447573.6,36559,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466876726,676725.00
06/25/2016 13:45,2,0.191,ACTIVE,213.29,337.54,59.981,1466876704,"201051344001025","219011344069620",25.49,20.30,0,297.57,348.36,5.0,2.9,0.009,461378.3,461378.3,41063,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466876727,676726.00
06/25/2016 13:45,2,0.168,ACTIVE,213.51,337.54,59.975,1466876704,"201051344000458","219011344069620",27.59,21.00,0,298.17,348.36,4.7,2.6,0.000,458419.9,458419.9,36483,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466876728,676727.00
06/25/2016 13:45,2,0.182,ACTIVE,214.41,340.25,59.981,1466876704,"201051344000853","219011344069620",25.60,20.00,0,298.17,350.77,4.7,2.6,0.013,457279.6,457279.6,36083,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466876729,676728.00
06/25/2016 13:45,2,0.174,ACTIVE,213.74,338.74,59.970,1466876704,"201051344000685","219011344069620",24.55,20.70,0,297.87,348.36,4.3,2.3,0.004,462288.1,462288.1,40921,0,0,0,L,1122011218,0,123.36,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466876730,676729.00
06/25/2016 13:45,2,0.197,ALERT,213.74,338.74,59.970,1466876704,"201051344000917","219011344069620",24.61,21.50,0,296.66,356.18,4.9,2.8,0.000,459115.1,459115.1,40917,0,0,0,L,1122011218,0,122.46,122.23,0100,18,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1466876732,676730.00
06/25/2016 13:45,2,0.186,ACTIVE,213.74,338.44,59.981,1466876704,"201051344001145","219011344069620",25.09,20.30,0,298.17,345.66,4.7,2.6,0.004,464317.8,464317.8,40773,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466876733,676731.00
06/25/2016 13:45,2,0.197,ACTIVE,213.74,338.74,59.975,1466876704,"201051344000651","219011344069620",25.31,20.00,0,297.26,348.66,5.1,3.0,0.004,456901.1,456901.1,41119,0,0,0,L,1122011218,0,123.14,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466876734,676732.00
06/25/2016 13:45,2,0.094,ALERT,211.70,336.34,59.975,1466876704,"274151322000088","219011344069620",23.16,21.80,0,296.06,349.86,2.2,0.2,0.009,696504.1,696504.1,29606,0,0,0,L,1151911521,0,122.46,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1466876736,676733.00
06/25/2016 13:45,2,0.076,ALERT,212.61,321.01,59.965,1466876704,"274151322000068","219011344069620",26.04,21.30,0,295.46,380.52,2.0,0.0,0.000,590770.5,590770.5,31198,0,0,0,L,1151911521,0,122.46,122.68,0002,20,0,0,0,0,0,0,153,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1466876738,676734.00
06/25/2016 13:45,2,0.207,ACTIVE,213.29,336.64,59.975,1466876704,"201051344001135","219011344069620",25.58,20.70,0,297.87,348.66,5.4,3.3,0.004,452909.7,452909.7,41051,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466876739,676735.00
06/25/2016 13:45,2,0.166,ACTIVE,213.51,338.44,60.018,1466876704,"201051344000594","219011344069620",27.91,21.00,0,298.47,345.96,4.7,2.6,0.009,462479.8,462479.8,36524,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466876739,676736.00
06/25/2016 13:45,2,0.203,ACTIVE,213.74,337.84,59.975,1466876704,"201051344001203","219011344069620",25.01,20.70,0,298.17,348.96,5.2,3.0,0.004,460245.0,460245.0,41094,0,0,0,L,1122011218,0,123.14,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466876740,676737.00
06/25/2016 13:45,2,0.109,ALERT,212.16,336.94,59.981,1466876704,"274151322000054","219011344069620",24.11,22.30,0,296.06,343.55,2.7,0.6,0.013,711270.5,711270.5,29633,0,0,0,L,1151911521,0,122.23,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466876742,676738.00
06/25/2016 13:45,2,0.195,ACTIVE,213.96,338.14,59.975,1466876704,"201051344000867","219011344069620",25.74,21.30,0,298.17,347.16,5.1,3.0,0.004,449848.0,449848.0,36531,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466876743,676739.00
06/25/2016 13:45,2,0.219,ACTIVE,213.51,338.74,59.965,1466876704,"201051344001093","219011344069620",25.19,21.00,0,297.57,355.28,5.6,3.5,0.004,458474.9,458474.9,40975,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466876744,676740.00
06/25/2016 13:45,2,0.152,ACTIVE,213.51,339.04,59.996,1466876704,"201051344000900","219011344069620",25.60,20.00,0,298.17,346.56,4.0,2.0,0.004,465716.7,465716.7,35915,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466876745,676741.00
06/25/2016 13:45,2,0.205,ACTIVE,213.96,338.44,59.970,1466876704,"201051344000648","219011344069620",25.76,20.00,0,298.17,351.67,5.4,3.3,0.004,456912.8,456912.8,36213,0,0,0,L,1122011218,0,121.33,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466876746,676742.00
06/25/2016 13:45,2,0.172,ACTIVE,213.74,338.44,59.981,1466876704,"201051344000569","219011344069620",27.97,20.30,0,299.07,345.36,4.9,2.8,0.004,466666.7,466666.7,35839,0,0,0,L,1122011218,0,121.33,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466876747,676743.00
06/25/2016 13:45,2,0.207,ACTIVE,213.74,337.54,59.981,1466876704,"201051344000983","219011344069620",25.39,20.30,0,298.47,347.46,5.4,3.3,0.004,458335.1,458335.1,36329,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466876748,676744.00
06/25/2016 13:45,2,0.188,ACTIVE,213.74,337.84,59.970,1466876704,"201051344001158","219011344069620",25.49,20.00,0,297.87,350.77,4.8,2.8,0.009,452115.9,452115.9,36594,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466876748,676745.00
06/25/2016 13:45,2,0.199,ACTIVE,214.19,339.04,59.986,1466876704,"201051344000576","219011344069620",25.35,20.00,0,298.47,347.76,5.1,3.0,0.000,459253.1,459253.1,35994,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466876749,676746.00
06/25/2016 13:45,2,0.123,ALERT,212.16,337.24,59.986,1466876704,"274151322000087","219011344069620",23.22,22.50,0,295.46,347.16,2.9,0.9,0.009,684516.0,684516.0,29759,0,0,0,L,1151911521,0,122.23,122.46,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1466876751,676747.00
06/25/2016 14:00,2,0.432,ALERT,214.41,341.45,60.012,1466877603,"201051344000645","219011344069620",26.48,21.50,0,299.07,346.56,11.6,9.3,0.066,458857.5,458857.5,36124,0,0,0,L,1122011218,0,122.46,122.91,0002,18,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466877605,676748.00
06/25/2016 14:00,2,0.346,ACTIVE,212.83,338.74,59.996,1466877603,"274151322000085","219011344069620",26.44,22.80,0,296.66,342.35,9.2,7.0,0.044,712617.3,712617.3,29646,0,0,0,L,1151911521,0,122.68,122.68,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466877606,676749.00
06/25/2016 14:00,2,0.418,ALERT,214.41,343.25,59.991,1466877603,"201051344000633","219011344069620",28.39,21.00,0,297.26,348.06,12.1,9.8,0.071,450026.4,450026.4,36616,0,0,0,L,1122011218,0,122.46,122.91,0002,21,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466877608,676750.00
06/25/2016 14:00,2,0.439,ALERT,214.19,341.45,59.991,1466877603,"201051344000469","219011344069620",27.57,20.00,0,298.47,345.96,12.3,9.9,0.075,451712.0,451712.0,36547,0,0,0,L,1122011218,0,121.78,123.14,0002,18,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466877609,676751.00
06/25/2016 14:00,2,0.438,ALERT,213.29,339.65,59.996,1466877603,"201051344000646","219011344069620",27.71,21.00,0,298.17,346.26,12.3,10.0,0.066,454297.1,454297.1,41093,0,0,0,L,1122011218,0,122.68,121.55,0002,18,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466877611,676752.00
06/25/2016 14:00,2,0.377,ACTIVE,212.38,338.44,60.002,1466877603,"274151322000052","219011344069620",26.72,22.80,0,308.39,359.18,10.2,7.9,0.053,727895.4,727895.4,29876,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466877612,676753.00
06/25/2016 14:00,2,0.447,ALERT,213.74,340.85,59.996,1466877603,"201051344000585","219011344069620",28.01,21.30,0,298.17,345.66,12.7,10.3,0.071,461870.7,461870.7,41099,0,0,0,L,1122011218,0,122.23,122.23,0002,18,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466877614,676754.00
06/25/2016 14:00,2,0.414,ACTIVE,213.51,339.34,60.018,1466877603,"201051344001230","219011344069620",27.83,21.00,0,299.37,344.45,11.7,9.3,0.062,457815.6,457815.6,40909,0,0,0,L,1122011218,0,122.68,121.55,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466877615,676755.00
06/25/2016 14:00,2,0.428,ALERT,213.96,340.85,59.949,1466877603,"201051344000582","219011344069620",27.10,21.30,0,299.67,345.66,11.8,9.4,0.062,451044.6,451044.6,41051,0,0,0,L,1122011218,0,122.91,122.23,0002,19,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466877617,676756.00
06/25/2016 14:00,2,0.445,ALERT,213.29,339.65,59.996,1466877603,"201051344000955","219011344069620",27.53,21.50,0,299.07,343.85,12.5,10.1,0.066,463856.9,463856.9,40996,0,0,0,L,1122011218,0,122.23,122.01,0002,19,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466877618,676757.00
06/25/2016 14:00,2,0.195,ALERT,212.83,404.57,59.996,1466877603,"274151322000094","219011344069620",38.27,22.30,0,296.36,407.57,7.7,5.5,0.035,590832.4,590832.4,30988,0,0,0,L,1151911521,0,122.01,123.14,0002,20,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466877620,676758.00
06/25/2016 14:00,2,0.463,ALERT,214.19,340.85,59.986,1466877603,"201051344000579","219011344069620",27.93,21.50,0,300.27,347.46,13.1,10.7,0.066,465761.8,465761.8,16618,0,0,0,L,1122011218,0,122.01,122.46,0002,18,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466877622,676759.00
06/25/2016 14:00,2,0.439,ALERT,213.51,339.34,59.991,1466877603,"201051344000890","219011344069620",28.05,21.50,0,299.67,345.36,12.6,10.2,0.071,461060.4,461060.4,41010,0,0,0,L,1122011218,0,122.91,121.55,0002,21,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466877624,676760.00
06/25/2016 14:00,2,0.430,ALERT,213.96,339.95,59.996,1466877603,"201051344000438","219011344069620",27.85,21.30,0,299.37,345.66,12.2,9.8,0.066,462922.9,462922.9,41016,0,0,0,L,1122011218,0,122.91,122.01,0002,20,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466877626,676761.00
06/25/2016 14:00,2,0.445,ALERT,213.96,340.25,59.996,1466877603,"201051344000417","219011344069620",28.01,21.50,0,298.77,345.06,12.7,10.3,0.066,455075.8,455075.8,41170,0,0,0,L,1122011218,0,122.46,122.01,0002,19,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466877627,676762.00
06/25/2016 14:00,2,0.354,ACTIVE,212.83,339.95,59.991,1466877603,"274151322000083","219011344069620",26.62,23.00,0,296.96,342.65,9.6,7.3,0.049,721330.1,721330.1,29956,0,0,0,L,1151911521,0,122.01,122.91,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466877628,676763.00
06/25/2016 14:00,2,0.359,ACTIVE,213.06,339.04,59.991,1466877603,"274151322000076","219011344069620",27.73,22.80,0,321.61,349.26,10.1,7.8,0.057,768548.3,768548.3,29962,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466877629,676764.00
06/25/2016 14:00,2,0.445,ALERT,213.96,341.15,59.996,1466877603,"201051344000868","219011344069620",27.14,21.00,0,299.97,345.96,12.3,9.9,0.071,450701.8,450701.8,36269,0,0,0,L,1122011218,0,122.01,122.91,0002,18,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466877631,676765.00
06/25/2016 14:00,2,0.346,ACTIVE,212.61,338.74,59.986,1466877603,"274151322000095","219011344069620",27.35,22.50,0,307.18,357.08,9.6,7.3,0.053,760672.2,760672.2,29876,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466877632,676766.00
06/25/2016 14:00,2,0.418,ALERT,213.96,342.65,59.991,1466877603,"201051344000988","219011344069620",26.64,21.30,0,296.66,347.76,11.3,9.0,0.071,447574.9,447574.9,36560,0,0,0,L,1122011218,0,121.78,122.91,0002,19,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466877634,676767.00
06/25/2016 14:00,2,0.424,ALERT,213.51,339.04,59.986,1466877603,"201051344001025","219011344069620",28.13,21.30,0,299.07,345.06,12.1,9.8,0.071,461379.7,461379.7,41064,0,0,0,L,1122011218,0,122.46,122.01,0002,18,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466877636,676768.00
06/25/2016 14:00,2,0.438,ALERT,214.19,340.25,59.996,1466877603,"201051344000458","219011344069620",27.31,21.80,0,299.67,346.26,12.2,9.8,0.075,458421.3,458421.3,36484,0,0,0,L,1122011218,0,122.23,122.91,0002,19,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466877638,676769.00
06/25/2016 14:00,2,0.432,ALERT,214.87,342.65,60.023,1466877603,"201051344000853","219011344069620",26.92,21.00,0,299.37,347.16,11.8,9.4,0.071,457281.0,457281.0,36084,0,0,0,L,1122011218,0,122.68,123.14,0002,21,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466877640,676770.00
06/25/2016 14:00,2,0.410,ALERT,213.96,341.15,60.002,1466877603,"201051344000685","219011344069620",26.88,21.50,0,298.77,345.66,11.2,8.9,0.075,462289.4,462289.4,40922,0,0,0,L,1122011218,0,123.36,121.78,0002,19,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466877641,676771.00
06/25/2016 14:00,2,0.422,ACTIVE,213.51,339.95,59.996,1466877603,"201051344000917","219011344069620",27.15,22.30,0,297.87,345.66,11.6,9.3,0.066,459116.5,459116.5,40919,0,0,0,L,1122011218,0,122.46,122.23,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466877642,676772.00
06/25/2016 14:00,2,0.420,ALERT,213.96,340.55,60.007,1466877603,"201051344001145","219011344069620",27.55,21.00,0,299.97,345.66,11.7,9.4,0.066,464319.1,464319.1,40774,0,0,0,L,1122011218,0,122.68,122.01,0002,21,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466877644,676773.00
06/25/2016 14:00,2,0.424,ALERT,213.96,340.55,59.991,1466877603,"201051344000651","219011344069620",27.57,21.00,0,299.07,345.66,11.9,9.5,0.071,456902.6,456902.6,41120,0,0,0,L,1122011218,0,123.14,121.78,0002,18,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466877646,676774.00
06/25/2016 14:00,2,0.332,ALERT,212.38,336.94,59.991,1466877603,"274151322000088","219011344069620",25.88,22.80,0,297.26,342.05,8.7,6.5,0.040,696504.8,696504.8,29608,0,0,0,L,1151911521,0,122.68,122.46,0002,18,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466877648,676775.00
06/25/2016 14:00,2,0.227,ACTIVE,213.29,396.45,59.991,1466877603,"274151322000068","219011344069620",37.29,23.00,0,296.36,399.16,8.6,6.4,0.044,590771.1,590771.1,31200,0,0,0,L,1151911521,0,122.68,122.91,0002,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466877649,676776.00
06/25/2016 14:00,2,0.432,ALERT,213.29,338.74,59.991,1466877603,"201051344001135","219011344069620",28.27,21.50,0,299.37,344.76,12.4,10.0,0.066,452911.2,452911.2,41052,0,0,0,L,1122011218,0,122.46,121.78,0002,21,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466877650,676777.00
06/25/2016 14:00,2,0.422,ALERT,213.74,340.85,59.959,1466877603,"201051344000594","219011344069620",28.45,21.50,0,299.67,345.96,12.2,9.8,0.071,462481.3,462481.3,36525,0,0,0,L,1122011218,0,122.01,122.23,0002,18,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466877652,676778.00
06/25/2016 14:00,2,0.428,ALERT,213.96,339.65,59.986,1466877603,"201051344001203","219011344069620",27.61,21.30,0,299.67,345.96,12.0,9.6,0.066,460246.4,460246.4,41095,0,0,0,L,1122011218,0,123.14,121.78,0002,18,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466877654,676779.00
06/25/2016 14:00,2,0.340,ACTIVE,212.38,338.14,59.991,1466877603,"274151322000054","219011344069620",26.98,23.50,0,315.00,360.08,9.3,7.1,0.040,711271.4,711271.4,29635,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466877655,676780.00
06/25/2016 14:00,2,0.430,ALERT,214.41,339.95,60.018,1466877603,"201051344000867","219011344069620",27.79,21.80,0,299.07,346.86,12.1,9.8,0.075,449849.4,449849.4,36532,0,0,0,L,1122011218,0,122.46,122.68,0002,19,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466877657,676781.00
06/25/2016 14:00,2,0.438,ALERT,213.74,340.85,59.991,1466877603,"201051344001093","219011344069620",27.45,21.80,0,299.37,345.36,12.2,9.9,0.066,458476.5,458476.5,40976,0,0,0,L,1122011218,0,122.68,122.01,0002,21,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466877658,676782.00
06/25/2016 14:00,2,0.391,ALERT,213.96,341.75,59.991,1466877603,"201051344000900","219011344069620",27.57,21.00,0,299.67,345.96,10.9,8.6,0.071,465717.9,465717.9,35916,0,0,0,L,1122011218,0,122.23,122.68,0002,18,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466877660,676783.00
06/25/2016 14:00,2,0.449,ALERT,214.41,341.15,59.986,1466877603,"201051344000648","219011344069620",26.44,20.70,0,299.07,346.56,12.0,9.7,0.066,456914.3,456914.3,36214,0,0,0,L,1122011218,0,121.78,123.14,0002,18,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466877662,676784.00
06/25/2016 14:00,2,0.443,ALERT,213.96,340.85,59.965,1466877603,"201051344000569","219011344069620",27.10,21.30,0,300.27,346.86,12.2,9.9,0.071,466668.2,466668.2,35840,0,0,0,L,1122011218,0,121.55,122.91,0002,19,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466877664,676785.00
06/25/2016 14:00,2,0.432,ALERT,214.19,340.85,59.996,1466877603,"201051344000983","219011344069620",27.99,21.30,0,299.97,345.96,12.2,9.9,0.071,458336.7,458336.7,36330,0,0,0,L,1122011218,0,122.23,122.46,0002,21,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466877666,676786.00
06/25/2016 14:00,2,0.420,ALERT,214.19,341.15,59.991,1466877603,"201051344001158","219011344069620",27.49,20.70,0,298.77,346.26,11.8,9.4,0.071,452117.3,452117.3,36595,0,0,0,L,1122011218,0,121.78,122.68,0002,20,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466877667,676787.00
06/25/2016 14:00,2,0.426,ALERT,214.41,342.05,59.996,1466877603,"201051344000576","219011344069620",27.41,21.00,0,299.97,346.56,11.9,9.5,0.066,459254.6,459254.6,35995,0,0,0,L,1122011218,0,122.23,122.68,0002,18,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466877669,676788.00
06/25/2016 14:00,2,0.342,ALERT,212.61,338.44,59.991,1466877603,"274151322000087","219011344069620",26.62,23.80,0,296.06,342.65,9.2,7.0,0.044,684516.8,684516.8,29761,0,0,0,L,1151911521,0,122.46,122.68,0002,21,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466877671,676789.00
06/25/2016 14:15,2,0.803,ACTIVE,214.64,345.36,60.002,1466878503,"201051344000645","219011344069620",28.29,21.80,0,335.74,354.67,23.1,20.3,0.168,458860.1,458860.1,36126,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466878504,676790.00
06/25/2016 14:15,2,0.723,ACTIVE,212.83,341.45,59.975,1466878503,"274151322000085","219011344069620",27.59,23.30,0,331.83,347.76,20.3,17.6,0.124,712619.5,712619.5,29647,0,0,0,L,1151911521,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466878505,676791.00
06/25/2016 14:15,2,0.803,ACTIVE,214.64,346.56,59.986,1466878503,"201051344000633","219011344069620",28.84,21.50,0,333.03,355.58,23.5,20.8,0.172,450029.2,450029.2,36618,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466878506,676792.00
06/25/2016 14:15,2,0.803,ACTIVE,214.41,345.06,59.949,1466878503,"201051344000469","219011344069620",29.04,20.70,0,333.63,354.07,23.6,20.9,0.181,451714.9,451714.9,36549,0,0,0,L,1122011218,0,121.78,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466878507,676793.00
06/25/2016 14:15,2,0.809,ACTIVE,213.74,344.45,59.975,1466878503,"201051344000646","219011344069620",28.73,21.80,0,331.83,353.47,23.6,20.8,0.177,454300.0,454300.0,41095,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466878508,676794.00
06/25/2016 14:15,2,0.760,ACTIVE,212.61,340.85,59.986,1466878503,"274151322000052","219011344069620",28.15,23.50,0,331.53,348.66,21.7,19.0,0.141,727897.8,727897.8,29877,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466878509,676795.00
06/25/2016 14:15,2,0.838,ACTIVE,214.41,344.76,59.986,1466878503,"201051344000585","219011344069620",28.92,22.00,0,333.33,354.37,24.6,21.8,0.177,461873.6,461873.6,41101,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466878510,676796.00
06/25/2016 14:15,2,0.781,ACTIVE,213.96,344.15,59.970,1466878503,"201051344001230","219011344069620",28.96,21.50,0,332.13,352.27,22.9,20.2,0.164,457818.3,457818.3,40910,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466878511,676797.00
06/25/2016 14:15,2,0.795,ACTIVE,214.64,345.66,59.986,1466878503,"201051344000582","219011344069620",28.73,21.80,0,333.33,354.37,23.2,20.5,0.172,451047.4,451047.4,41053,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466878512,676798.00
06/25/2016 14:15,2,0.820,ACTIVE,213.74,344.76,59.991,1466878503,"201051344000955","219011344069620",28.86,22.00,0,332.13,353.17,24.0,21.3,0.172,463859.7,463859.7,40998,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466878513,676799.00
06/25/2016 14:15,2,0.482,ACTIVE,212.61,408.18,59.975,1466878503,"274151322000094","219011344069620",38.17,23.50,0,335.14,419.90,18.7,16.1,0.119,590834.2,590834.2,30990,0,0,0,L,1151911521,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466878514,676800.00
06/25/2016 14:15,2,0.844,ACTIVE,214.41,345.36,59.991,1466878503,"201051344000579","219011344069620",29.22,21.80,0,334.54,354.67,25.0,22.2,0.181,465764.8,465764.8,16620,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466878514,676801.00
06/25/2016 14:15,2,0.842,ACTIVE,213.74,343.85,59.981,1466878503,"201051344000890","219011344069620",28.69,21.80,0,332.13,354.07,24.5,21.7,0.177,461063.4,461063.4,41012,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466878515,676802.00
06/25/2016 14:15,2,0.822,ACTIVE,214.41,345.36,59.986,1466878503,"201051344000438","219011344069620",28.84,21.50,0,333.33,354.97,24.1,21.3,0.181,462925.7,462925.7,41018,0,0,0,L,1122011218,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466878516,676803.00
06/25/2016 14:15,2,0.854,ACTIVE,214.41,345.06,59.981,1466878503,"201051344000417","219011344069620",28.29,22.00,0,332.43,354.67,24.4,21.7,0.181,455078.8,455078.8,41172,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466878517,676804.00
06/25/2016 14:15,2,0.766,ACTIVE,212.61,339.95,59.986,1466878503,"274151322000083","219011344069620",27.81,23.80,0,332.13,348.66,21.6,18.9,0.146,721332.3,721332.3,29957,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466878518,676805.00
06/25/2016 14:15,2,0.791,ACTIVE,213.29,344.15,59.986,1466878503,"274151322000076","219011344069620",28.71,23.30,0,333.33,349.56,23.0,20.3,0.150,768550.8,768550.8,29963,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466878519,676806.00
06/25/2016 14:15,2,0.854,ACTIVE,214.41,345.36,59.986,1466878503,"201051344000868","219011344069620",28.61,21.50,0,333.93,354.97,24.7,21.9,0.177,450704.7,450704.7,36271,0,0,0,L,1122011218,0,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466878520,676807.00
06/25/2016 14:15,2,0.779,ACTIVE,212.38,343.85,60.007,1466878503,"274151322000095","219011344069620",28.45,23.30,0,331.83,348.66,22.4,19.7,0.146,760674.5,760674.5,29877,0,0,0,L,1151911521,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466878521,676808.00
06/25/2016 14:15,2,0.834,ACTIVE,214.41,346.86,59.981,1466878503,"201051344000988","219011344069620",28.47,21.80,0,333.33,356.78,24.1,21.3,0.186,447577.5,447577.5,36562,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466878522,676809.00
06/25/2016 14:15,2,0.840,ACTIVE,214.19,344.15,59.996,1466878503,"201051344001025","219011344069620",29.02,21.80,0,333.03,354.97,24.7,21.9,0.177,461382.5,461382.5,41066,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466878523,676810.00
06/25/2016 14:15,2,0.836,ACTIVE,214.41,344.76,59.981,1466878503,"201051344000458","219011344069620",29.10,22.30,0,334.24,354.97,24.6,21.9,0.190,458424.1,458424.1,36486,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466878523,676811.00
06/25/2016 14:15,2,0.836,ACTIVE,214.87,346.86,59.970,1466878503,"201051344000853","219011344069620",28.98,21.30,0,336.04,356.78,24.6,21.8,0.181,457283.8,457283.8,36086,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466878524,676812.00
06/25/2016 14:15,2,0.814,ACTIVE,214.64,345.96,59.965,1466878503,"201051344000685","219011344069620",28.51,21.80,0,332.73,355.88,23.5,20.8,0.190,462292.0,462292.0,40924,0,0,0,L,1122011218,0,123.59,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466878525,676813.00
06/25/2016 14:15,2,0.812,ACTIVE,214.64,345.66,59.981,1466878503,"201051344000917","219011344069620",29.12,22.80,0,332.73,354.97,24.0,21.2,0.177,459119.2,459119.2,40920,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466878526,676814.00
06/25/2016 14:15,2,0.834,ACTIVE,214.41,345.06,59.986,1466878503,"201051344001145","219011344069620",28.78,21.50,0,334.24,355.28,24.3,21.5,0.186,464321.9,464321.9,40776,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466878527,676815.00
06/25/2016 14:15,2,0.844,ACTIVE,214.41,345.66,59.970,1466878503,"201051344000651","219011344069620",28.57,21.50,0,334.24,355.28,24.5,21.7,0.181,456905.3,456905.3,41122,0,0,0,L,1122011218,0,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466878528,676816.00
06/25/2016 14:15,2,0.744,ACTIVE,212.61,343.55,60.002,1466878503,"274151322000088","219011344069620",27.81,23.50,0,331.53,348.36,21.0,18.3,0.119,696506.8,696506.8,29610,0,0,0,L,1151911521,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466878529,676817.00
06/25/2016 14:15,2,0.529,ACTIVE,213.29,402.46,59.986,1466878503,"274151322000068","219011344069620",37.91,24.30,0,336.34,420.20,20.3,17.7,0.119,590773.1,590773.1,31201,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466878530,676818.00
06/25/2016 14:15,2,0.865,ACTIVE,213.96,343.55,59.986,1466878503,"201051344001135","219011344069620",29.00,22.00,0,333.03,354.07,25.4,22.6,0.186,452914.1,452914.1,41054,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466878531,676819.00
06/25/2016 14:15,2,0.861,ACTIVE,214.19,345.66,59.933,1466878503,"201051344000594","219011344069620",29.14,22.00,0,333.33,355.28,25.4,22.6,0.186,462484.2,462484.2,36527,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466878532,676820.00
06/25/2016 14:15,2,0.846,ACTIVE,214.19,344.76,59.986,1466878503,"201051344001203","219011344069620",28.96,22.00,0,333.03,356.18,24.9,22.1,0.186,460249.3,460249.3,41097,0,0,0,L,1122011218,0,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466878533,676821.00
06/25/2016 14:15,2,0.783,ACTIVE,212.38,339.95,60.007,1466878503,"274151322000054","219011344069620",27.81,24.00,0,331.83,349.26,22.1,19.4,0.141,711273.6,711273.6,29636,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466878534,676822.00
06/25/2016 14:15,2,0.863,ACTIVE,214.41,344.76,59.981,1466878503,"201051344000867","219011344069620",29.12,22.30,0,333.93,355.28,25.5,22.7,0.190,449852.3,449852.3,36534,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466878535,676823.00
06/25/2016 14:15,2,0.857,ACTIVE,214.19,345.66,59.975,1466878503,"201051344001093","219011344069620",28.84,22.30,0,333.93,354.67,25.1,22.3,0.177,458479.4,458479.4,40978,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466878536,676824.00
06/25/2016 14:15,2,0.834,ACTIVE,214.41,345.66,60.018,1466878503,"201051344000900","219011344069620",29.04,21.30,0,333.93,355.58,24.6,21.8,0.186,465720.5,465720.5,35918,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466878537,676825.00
06/25/2016 14:15,2,0.871,ACTIVE,214.41,345.36,59.938,1466878503,"201051344000648","219011344069620",28.80,21.00,0,335.14,356.18,25.4,22.6,0.190,456917.1,456917.1,36216,0,0,0,L,1122011218,0,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466878538,676826.00
06/25/2016 14:15,2,0.877,ACTIVE,214.41,345.96,59.981,1466878503,"201051344000569","219011344069620",28.96,21.80,0,334.84,356.48,25.8,23.0,0.194,466671.1,466671.1,35842,0,0,0,L,1122011218,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466878539,676827.00
06/25/2016 14:15,2,0.879,ACTIVE,214.41,344.76,59.991,1466878503,"201051344000983","219011344069620",29.04,21.80,0,334.24,355.88,25.9,23.1,0.199,458339.6,458339.6,36332,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466878539,676828.00
06/25/2016 14:15,2,0.869,ACTIVE,214.41,345.96,59.991,1466878503,"201051344001158","219011344069620",28.80,21.30,0,333.93,356.18,25.4,22.5,0.203,452120.1,452120.1,36597,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466878540,676829.00
06/25/2016 14:15,2,0.863,ACTIVE,214.87,346.86,59.981,1466878503,"201051344000576","219011344069620",29.00,21.30,0,334.84,356.48,25.4,22.6,0.190,459257.4,459257.4,35997,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466878541,676830.00
06/25/2016 14:15,2,0.793,ACTIVE,212.83,343.55,59.938,1466878503,"274151322000087","219011344069620",27.61,24.50,0,332.13,349.26,22.2,19.5,0.137,684519.1,684519.1,29763,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466878542,676831.00
06/25/2016 14:30,2,2.033,ACTIVE,216.22,358.28,59.975,1466879403,"201051344000645","219011344069620",29.00,22.50,0,335.14,384.43,59.7,55.7,0.482,458869.1,458869.1,36127,0,0,0,L,1122011218,0,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466879405,676832.00
06/25/2016 14:30,2,1.797,ACTIVE,213.06,355.28,59.986,1466879403,"274151322000085","219011344069620",28.82,24.30,0,335.14,365.49,52.5,48.7,0.358,712627.3,712627.3,29648,0,0,0,L,1151911521,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466879406,676833.00
06/25/2016 14:30,2,2.039,ACTIVE,216.00,358.28,59.917,1466879403,"201051344000633","219011344069620",29.06,22.50,0,335.14,385.03,60.0,56.0,0.504,450038.3,450038.3,36619,0,0,0,L,1122011218,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466879407,676834.00
06/25/2016 14:30,2,2.045,ACTIVE,216.00,358.58,59.981,1466879403,"201051344000469","219011344069620",29.10,21.50,0,333.93,384.43,60.3,56.2,0.504,451724.0,451724.0,36550,0,0,0,L,1122011218,0,122.46,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466879408,676835.00
06/25/2016 14:30,2,1.990,ACTIVE,214.41,355.58,59.954,1466879403,"201051344000646","219011344069620",29.48,22.50,0,333.63,379.62,59.5,55.5,0.495,454309.0,454309.0,41096,0,0,0,L,1122011218,0,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466879409,676836.00
06/25/2016 14:30,2,1.885,ACTIVE,212.61,350.77,59.975,1466879403,"274151322000052","219011344069620",28.98,24.80,0,333.93,366.10,55.3,51.5,0.393,727906.2,727906.2,29878,0,0,0,L,1151911521,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466879409,676837.00
06/25/2016 14:30,2,2.074,ACTIVE,215.09,357.98,59.928,1466879403,"201051344000585","219011344069620",29.12,22.80,0,333.63,381.12,61.2,57.1,0.508,461883.0,461883.0,41102,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466879410,676838.00
06/25/2016 14:30,2,1.965,ACTIVE,214.41,354.37,60.018,1466879403,"201051344001230","219011344069620",29.30,22.00,0,333.63,378.42,58.4,54.4,0.468,457827.2,457827.2,40911,0,0,0,L,1122011218,0,123.36,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466879411,676839.00
06/25/2016 14:30,2,1.986,ACTIVE,215.32,357.38,59.986,1466879403,"201051344000582","219011344069620",29.16,22.50,0,335.44,383.53,58.7,54.7,0.477,451056.3,451056.3,41054,0,0,0,L,1122011218,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466879412,676840.00
06/25/2016 14:30,2,2.012,ACTIVE,214.41,356.18,59.975,1466879403,"201051344000955","219011344069620",29.44,22.80,0,333.93,378.72,60.0,56.0,0.508,463868.9,463868.9,40999,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466879413,676841.00
06/25/2016 14:30,2,1.213,ACTIVE,212.83,431.32,59.975,1466879403,"274151322000094","219011344069620",39.80,25.00,0,335.44,440.04,48.7,45.1,0.336,590841.4,590841.4,30991,0,0,0,L,1151911521,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466879414,676842.00
