ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2016 14:30,2,2.055,ACTIVE,216.00,357.38,59.981,1466879403,"201051344000579","219011344069620",29.56,22.50,0,335.74,385.33,61.6,57.5,0.517,465774.3,465774.3,16621,0,0,0,L,1122011218,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466879415,676843.00
06/25/2016 14:30,2,2.021,ACTIVE,214.64,355.28,60.023,1466879403,"201051344000890","219011344069620",29.48,22.50,0,334.24,379.62,60.4,56.4,0.482,461072.6,461072.6,41013,0,0,0,L,1122011218,0,123.59,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466879416,676844.00
06/25/2016 14:30,2,1.990,ACTIVE,214.87,356.18,59.981,1466879403,"201051344000438","219011344069620",29.82,22.30,0,334.54,380.52,60.1,56.1,0.499,462934.9,462934.9,41019,0,0,0,L,1122011218,0,123.59,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466879417,676845.00
06/25/2016 14:30,2,1.996,ACTIVE,214.64,356.48,59.975,1466879403,"201051344000417","219011344069620",29.54,22.80,0,333.93,379.62,59.8,55.8,0.495,455088.0,455088.0,41173,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466879418,676846.00
06/25/2016 14:30,2,1.869,ACTIVE,212.61,348.36,59.912,1466879403,"274151322000083","219011344069620",29.00,24.80,0,334.24,365.80,55.0,51.1,0.380,721340.6,721340.6,29958,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466879419,676847.00
06/25/2016 14:30,2,1.967,ACTIVE,213.29,348.06,59.970,1466879403,"274151322000076","219011344069620",29.92,24.80,0,335.44,368.80,59.6,55.6,0.429,768559.7,768559.7,29964,0,0,0,L,1151911521,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466879420,676848.00
06/25/2016 14:30,2,2.057,ACTIVE,215.54,356.78,60.023,1466879403,"201051344000868","219011344069620",29.30,22.30,0,333.93,381.12,61.1,57.0,0.499,450714.0,450714.0,36272,0,0,0,L,1122011218,0,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466879420,676849.00
06/25/2016 14:30,2,1.955,ACTIVE,212.61,345.96,59.986,1466879403,"274151322000095","219011344069620",29.60,24.50,0,333.93,367.60,58.6,54.7,0.393,760683.3,760683.3,29878,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466879421,676850.00
06/25/2016 14:30,2,2.070,ACTIVE,216.00,359.78,59.975,1466879403,"201051344000988","219011344069620",29.14,22.50,0,334.24,385.93,61.2,57.1,0.499,447586.8,447586.8,36563,0,0,0,L,1122011218,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466879422,676851.00
06/25/2016 14:30,2,2.061,ACTIVE,214.87,355.88,59.970,1466879403,"201051344001025","219011344069620",29.36,22.50,0,334.24,380.82,61.3,57.3,0.495,461391.9,461391.9,41067,0,0,0,L,1122011218,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466879423,676852.00
06/25/2016 14:30,2,2.010,ACTIVE,216.00,356.78,59.928,1466879403,"201051344000458","219011344069620",29.82,23.00,0,334.84,383.83,60.8,56.7,0.517,458433.4,458433.4,36487,0,0,0,L,1122011218,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466879424,676853.00
06/25/2016 14:30,2,2.047,ACTIVE,216.45,358.88,59.938,1466879403,"201051344000853","219011344069620",29.50,22.30,0,336.94,385.03,61.2,57.1,0.499,457293.1,457293.1,36087,0,0,0,L,1122011218,0,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466879425,676854.00
06/25/2016 14:30,2,2.002,ACTIVE,215.09,357.08,60.034,1466879403,"201051344000685","219011344069620",29.40,22.30,0,334.84,380.22,59.7,55.7,0.513,462301.0,462301.0,40925,0,0,0,L,1122011218,0,124.04,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466879426,676855.00
06/25/2016 14:30,2,1.975,ACTIVE,215.09,357.38,59.986,1466879403,"201051344000917","219011344069620",29.54,23.50,0,334.84,380.52,59.1,55.2,0.491,459128.3,459128.3,40921,0,0,0,L,1122011218,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466879427,676856.00
06/25/2016 14:30,2,1.977,ACTIVE,215.09,356.48,59.975,1466879403,"201051344001145","219011344069620",29.68,22.30,0,335.44,380.22,59.5,55.5,0.495,464331.0,464331.0,40777,0,0,0,L,1122011218,0,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466879428,676857.00
06/25/2016 14:30,2,2.037,ACTIVE,215.32,357.38,59.933,1466879403,"201051344000651","219011344069620",29.48,22.50,0,335.74,384.13,60.8,56.7,0.495,456914.6,456914.6,41123,0,0,0,L,1122011218,0,123.81,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466879429,676858.00
06/25/2016 14:30,2,1.844,ACTIVE,212.38,349.26,59.938,1466879403,"274151322000088","219011344069620",28.49,24.50,0,333.93,365.19,53.2,49.5,0.367,696514.8,696514.8,29611,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466879430,676859.00
06/25/2016 14:30,2,1.277,ACTIVE,213.51,426.81,59.959,1466879403,"274151322000068","219011344069620",39.34,26.00,0,333.93,448.45,50.7,47.0,0.349,590780.7,590780.7,31202,0,0,0,L,1151911521,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466879431,676860.00
06/25/2016 14:30,2,2.064,ACTIVE,214.64,355.58,59.975,1466879403,"201051344001135","219011344069620",29.14,22.80,0,333.93,380.52,61.0,56.9,0.499,452923.5,452923.5,41055,0,0,0,L,1122011218,0,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466879432,676861.00
06/25/2016 14:30,2,2.070,ACTIVE,215.09,356.78,59.954,1466879403,"201051344000594","219011344069620",29.50,22.80,0,333.63,381.42,61.9,57.9,0.508,462493.7,462493.7,36528,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466879433,676862.00
06/25/2016 14:30,2,2.055,ACTIVE,215.09,356.18,60.023,1466879403,"201051344001203","219011344069620",29.22,22.50,0,334.24,382.33,60.9,56.8,0.504,460258.6,460258.6,41098,0,0,0,L,1122011218,0,124.04,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466879434,676863.00
06/25/2016 14:30,2,1.879,ACTIVE,212.83,351.97,59.970,1466879403,"274151322000054","219011344069620",28.67,25.50,0,334.24,367.00,54.5,50.7,0.380,711281.8,711281.8,29637,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466879434,676864.00
06/25/2016 14:30,2,2.094,ACTIVE,215.77,357.38,59.981,1466879403,"201051344000867","219011344069620",29.06,23.00,0,334.84,381.42,61.6,57.5,0.499,449861.8,449861.8,36535,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466879435,676865.00
06/25/2016 14:30,2,1.990,ACTIVE,215.09,357.08,59.981,1466879403,"201051344001093","219011344069620",29.64,23.00,0,333.33,380.22,59.7,55.7,0.477,458488.6,458488.6,40979,0,0,0,L,1122011218,0,123.36,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466879436,676866.00
06/25/2016 14:30,2,2.066,ACTIVE,215.77,358.88,59.975,1466879403,"201051344000900","219011344069620",29.20,22.00,0,334.84,385.33,61.1,57.1,0.499,465729.8,465729.8,35919,0,0,0,L,1122011218,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466879437,676867.00
06/25/2016 14:30,2,2.047,ACTIVE,216.00,357.68,60.023,1466879403,"201051344000648","219011344069620",29.32,21.80,0,335.74,384.73,60.8,56.8,0.499,456926.4,456926.4,36217,0,0,0,L,1122011218,0,122.46,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466879438,676868.00
06/25/2016 14:30,2,2.059,ACTIVE,215.77,357.38,59.975,1466879403,"201051344000569","219011344069620",29.52,22.50,0,335.14,385.03,61.6,57.6,0.513,466680.6,466680.6,35843,0,0,0,L,1122011218,0,122.46,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466879439,676869.00
06/25/2016 14:30,2,2.070,ACTIVE,216.00,358.58,59.954,1466879403,"201051344000983","219011344069620",29.58,22.80,0,335.14,384.43,62.0,57.9,0.526,458349.1,458349.1,36333,0,0,0,L,1122011218,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466879440,676870.00
06/25/2016 14:30,2,2.074,ACTIVE,216.00,357.68,59.959,1466879403,"201051344001158","219011344069620",29.30,22.30,0,334.54,385.93,61.6,57.6,0.513,452129.6,452129.6,36598,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466879441,676871.00
06/25/2016 14:30,2,2.039,ACTIVE,216.45,360.69,59.965,1466879403,"201051344000576","219011344069620",29.54,22.00,0,335.44,386.83,61.0,56.9,0.504,459266.7,459266.7,35998,0,0,0,L,1122011218,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466879442,676872.00
06/25/2016 14:30,2,1.859,ACTIVE,212.83,348.96,59.991,1466879403,"274151322000087","219011344069620",28.63,26.50,0,334.24,365.19,53.9,50.1,0.340,684527.2,684527.2,29764,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466879443,676873.00
06/25/2016 14:45,2,1.650,ACTIVE,216.22,354.37,60.034,1466880304,"201051344000645","219011344069620",28.94,23.00,0,337.84,388.94,48.4,44.8,0.384,458881.2,458881.2,36128,0,0,0,L,1122011218,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466880305,676874.00
06/25/2016 14:45,2,1.502,ACTIVE,213.74,353.47,59.996,1466880304,"274151322000085","219011344069620",28.13,25.00,0,334.84,367.90,42.9,39.4,0.292,712637.9,712637.9,29649,0,0,0,L,1151911521,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466880306,676875.00
06/25/2016 14:45,2,1.633,ACTIVE,215.54,355.28,59.965,1466880304,"201051344000633","219011344069620",29.30,22.80,0,336.64,388.64,48.5,44.9,0.398,450050.5,450050.5,36620,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466880307,676876.00
06/25/2016 14:45,2,1.635,ACTIVE,215.77,354.97,60.028,1466880304,"201051344000469","219011344069620",29.24,22.00,0,336.64,389.24,48.4,44.8,0.398,451736.2,451736.2,36551,0,0,0,L,1122011218,0,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466880307,676877.00
06/25/2016 14:45,2,1.625,ACTIVE,214.19,352.57,60.012,1466880304,"201051344000646","219011344069620",29.06,22.80,0,335.14,383.23,47.9,44.3,0.393,454321.0,454321.0,41097,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466880308,676878.00
06/25/2016 14:45,2,1.502,ACTIVE,213.06,345.36,60.007,1466880304,"274151322000052","219011344069620",28.69,25.80,0,333.93,368.50,43.6,40.2,0.305,727917.3,727917.3,29879,0,0,0,L,1151911521,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466880309,676879.00
06/25/2016 14:45,2,1.645,ACTIVE,215.09,354.07,60.023,1466880304,"201051344000585","219011344069620",28.84,23.00,0,336.04,387.14,48.0,44.4,0.380,461895.4,461895.4,41103,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466880310,676880.00
06/25/2016 14:45,2,1.516,ACTIVE,214.64,351.67,60.002,1466880304,"201051344001230","219011344069620",29.40,22.30,0,333.93,381.12,45.2,41.7,0.358,457838.9,457838.9,40912,0,0,0,L,1122011218,0,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466880311,676881.00
06/25/2016 14:45,2,1.514,ACTIVE,215.09,352.27,59.949,1466880304,"201051344000582","219011344069620",29.18,23.00,0,334.84,386.83,44.8,41.3,0.362,451068.1,451068.1,41055,0,0,0,L,1122011218,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466880312,676882.00
06/25/2016 14:45,2,1.541,ACTIVE,214.19,351.37,60.007,1466880304,"201051344000955","219011344069620",29.36,23.00,0,335.14,382.33,45.8,42.3,0.380,463881.0,463881.0,41000,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466880313,676883.00
06/25/2016 14:45,2,0.945,ACTIVE,213.29,400.96,59.975,1466880304,"274151322000094","219011344069620",37.23,25.80,0,391.04,448.45,35.9,32.7,0.247,590851.1,590851.1,30992,0,0,0,L,1151911521,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466880314,676884.00
06/25/2016 14:45,2,1.553,ACTIVE,215.77,352.87,60.002,1466880304,"201051344000579","219011344069620",29.12,23.00,0,337.84,389.24,45.9,42.3,0.376,465786.7,465786.7,16622,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466880315,676885.00
06/25/2016 14:45,2,1.510,ACTIVE,214.41,350.77,60.002,1466880304,"201051344000890","219011344069620",28.94,22.30,0,335.74,382.93,44.3,40.8,0.349,461084.7,461084.7,41014,0,0,0,L,1122011218,0,123.36,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466880316,676886.00
06/25/2016 14:45,2,1.477,ACTIVE,214.64,351.97,59.996,1466880304,"201051344000438","219011344069620",29.00,22.50,0,336.94,385.33,43.4,40.0,0.349,462947.0,462947.0,41020,0,0,0,L,1122011218,0,123.36,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466880316,676887.00
06/25/2016 14:45,2,1.480,ACTIVE,214.41,350.17,60.007,1466880304,"201051344000417","219011344069620",28.69,22.80,0,336.04,382.63,43.0,39.6,0.349,455100.0,455100.0,41174,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466880317,676888.00
06/25/2016 14:45,2,1.324,ACTIVE,213.06,342.35,59.996,1466880304,"274151322000083","219011344069620",28.63,25.50,0,334.24,368.20,38.3,35.1,0.261,721351.4,721351.4,29959,0,0,0,L,1151911521,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466880318,676889.00
06/25/2016 14:45,2,1.406,ACTIVE,213.74,347.46,59.986,1466880304,"274151322000076","219011344069620",29.18,25.30,0,335.44,371.81,41.5,38.1,0.287,768571.5,768571.5,29965,0,0,0,L,1151911521,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466880319,676890.00
06/25/2016 14:45,2,1.449,ACTIVE,215.09,351.67,60.002,1466880304,"201051344000868","219011344069620",29.12,22.30,0,336.04,386.23,42.8,39.4,0.336,450726.2,450726.2,36273,0,0,0,L,1122011218,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466880320,676891.00
06/25/2016 14:45,2,1.363,ACTIVE,213.06,346.86,59.996,1466880304,"274151322000095","219011344069620",29.20,24.80,0,334.24,370.30,40.3,37.0,0.261,760694.9,760694.9,29879,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466880321,676892.00
06/25/2016 14:45,2,1.441,ACTIVE,215.32,352.87,59.996,1466880304,"201051344000988","219011344069620",28.80,23.00,0,336.34,390.74,42.1,38.7,0.349,447598.9,447598.9,36564,0,0,0,L,1122011218,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466880322,676893.00
06/25/2016 14:45,2,1.439,ACTIVE,214.64,350.17,60.002,1466880304,"201051344001025","219011344069620",28.94,23.00,0,336.34,384.13,42.2,38.8,0.331,461404.1,461404.1,41068,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466880323,676894.00
06/25/2016 14:45,2,1.422,ACTIVE,215.09,351.07,59.954,1466880304,"201051344000458","219011344069620",28.94,23.50,0,337.24,387.74,41.7,38.3,0.354,458445.5,458445.5,36488,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466880324,676895.00
06/25/2016 14:45,2,1.395,ACTIVE,216.22,352.57,60.039,1466880304,"201051344000853","219011344069620",29.44,22.80,0,336.34,388.34,41.7,38.3,0.336,457305.3,457305.3,36088,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466880325,676896.00
06/25/2016 14:45,2,1.363,ACTIVE,214.64,350.47,60.002,1466880304,"201051344000685","219011344069620",29.24,22.30,0,336.04,382.93,40.4,37.1,0.345,462312.8,462312.8,40926,0,0,0,L,1122011218,0,123.81,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466880326,676897.00
06/25/2016 14:45,2,1.377,ACTIVE,214.64,350.77,60.002,1466880304,"201051344001145","219011344069620",28.88,22.50,0,336.34,383.23,40.3,37.0,0.323,464342.8,464342.8,40778,0,0,0,L,1122011218,0,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466880328,676898.00
06/25/2016 14:45,2,1.396,ACTIVE,214.87,350.47,60.039,1466880304,"201051344000651","219011344069620",29.12,23.00,0,338.14,386.83,41.2,37.9,0.331,456926.6,456926.6,41124,0,0,0,L,1122011218,0,123.59,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466880329,676899.00
06/25/2016 14:45,2,1.277,ACTIVE,212.83,349.86,59.996,1466880304,"274151322000088","219011344069620",27.83,25.30,0,333.93,367.30,36.0,32.8,0.243,696525.2,696525.2,29612,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466880330,676900.00
06/25/2016 14:45,2,0.863,ACTIVE,213.96,420.20,59.996,1466880304,"274151322000068","219011344069620",39.38,27.00,0,392.25,449.65,34.5,31.4,0.225,590790.6,590790.6,31203,0,0,0,L,1151911521,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466880331,676901.00
06/25/2016 14:45,2,1.414,ACTIVE,214.41,349.56,60.002,1466880304,"201051344001135","219011344069620",29.18,23.00,0,336.04,383.23,41.8,38.4,0.331,452935.5,452935.5,41056,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466880332,676902.00
06/25/2016 14:45,2,1.439,ACTIVE,214.87,351.07,59.996,1466880304,"201051344000594","219011344069620",29.08,22.80,0,336.04,384.13,42.5,39.1,0.340,462505.9,462505.9,36529,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466880333,676903.00
06/25/2016 14:45,2,1.414,ACTIVE,214.64,350.47,59.991,1466880304,"201051344001203","219011344069620",29.22,22.80,0,336.94,387.14,41.9,38.5,0.345,460270.5,460270.5,41099,0,0,0,L,1122011218,0,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466880334,676904.00
06/25/2016 14:45,2,1.316,ACTIVE,212.83,348.36,60.007,1466880304,"274151322000054","219011344069620",28.29,26.00,0,334.24,368.20,37.7,34.5,0.256,711292.4,711292.4,29638,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466880335,676905.00
06/25/2016 14:45,2,1.457,ACTIVE,215.32,350.77,59.965,1466880304,"201051344000867","219011344069620",28.88,23.30,0,336.04,385.63,42.6,39.2,0.340,449873.9,449873.9,36536,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466880336,676906.00
06/25/2016 14:45,2,1.430,ACTIVE,214.87,351.67,60.007,1466880304,"201051344001093","219011344069620",28.98,23.30,0,335.74,384.73,42.0,38.6,0.331,458500.4,458500.4,40980,0,0,0,L,1122011218,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466880337,676907.00
06/25/2016 14:45,2,1.443,ACTIVE,215.32,352.27,60.002,1466880304,"201051344000900","219011344069620",28.88,22.50,0,336.04,388.94,42.2,38.8,0.349,465741.8,465741.8,35920,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466880338,676908.00
06/25/2016 14:45,2,1.447,ACTIVE,215.54,351.97,59.959,1466880304,"201051344000648","219011344069620",29.18,22.30,0,337.24,387.74,42.8,39.4,0.345,456938.3,456938.3,36218,0,0,0,L,1122011218,0,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466880339,676909.00
06/25/2016 14:45,2,1.471,ACTIVE,215.54,351.97,60.002,1466880304,"201051344000569","219011344069620",29.10,23.00,0,336.64,387.74,43.4,39.9,0.354,466692.6,466692.6,35844,0,0,0,L,1122011218,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466880340,676910.00
06/25/2016 14:45,2,1.490,ACTIVE,215.54,351.97,59.949,1466880304,"201051344000983","219011344069620",29.18,23.00,0,336.34,387.14,44.0,40.6,0.362,458361.2,458361.2,36334,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466880341,676911.00
06/25/2016 14:45,2,1.496,ACTIVE,215.54,351.97,60.002,1466880304,"201051344001158","219011344069620",29.12,22.30,0,336.34,388.64,44.2,40.7,0.362,452141.6,452141.6,36599,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466880341,676912.00
06/25/2016 14:45,2,1.488,ACTIVE,215.77,353.47,59.996,1466880304,"201051344000576","219011344069620",29.06,22.50,0,336.94,388.94,43.9,40.4,0.354,459278.6,459278.6,35999,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466880342,676913.00
06/25/2016 14:45,2,1.414,ACTIVE,213.29,342.35,59.986,1466880304,"274151322000087","219011344069620",28.05,29.00,0,334.54,367.00,40.1,36.8,0.230,684537.6,684537.6,29765,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466880343,676914.00
06/25/2016 14:45,2,1.516,ACTIVE,214.87,352.87,59.996,1466880304,"201051344000917","219011344069620",28.86,24.00,0,336.94,385.03,44.3,40.9,0.358,459140.1,459140.1,40922,0,0,0,L,1122011218,1,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466880344,676915.00
06/25/2016 15:00,2,1.545,ACTIVE,215.32,352.27,59.928,1466881203,"201051344000645","219011344069620",28.73,22.80,0,337.54,380.52,45.0,41.5,0.362,458891.5,458891.5,36129,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466881204,676916.00
06/25/2016 15:00,2,1.396,ACTIVE,212.83,345.06,59.970,1466881203,"274151322000085","219011344069620",28.43,25.00,0,328.22,363.69,40.2,36.9,0.270,712646.9,712646.9,29650,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466881205,676917.00
06/25/2016 15:00,2,1.549,ACTIVE,215.09,354.37,59.986,1466881203,"201051344000633","219011344069620",29.24,22.30,0,336.94,381.12,45.9,42.4,0.376,450060.9,450060.9,36621,0,0,0,L,1122011218,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466881206,676918.00
06/25/2016 15:00,2,1.586,ACTIVE,215.09,353.17,59.991,1466881203,"201051344000469","219011344069620",28.98,22.00,0,336.64,381.12,46.6,43.0,0.389,451746.7,451746.7,36552,0,0,0,L,1122011218,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466881207,676919.00
06/25/2016 15:00,2,1.580,ACTIVE,213.74,350.77,59.975,1466881203,"201051344000646","219011344069620",28.90,22.50,0,329.43,377.22,46.3,42.7,0.384,454331.3,454331.3,41098,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466881208,676920.00
06/25/2016 15:00,2,1.496,ACTIVE,212.83,347.76,59.981,1466881203,"274151322000052","219011344069620",28.88,25.30,0,328.52,364.89,43.7,40.3,0.296,727926.8,727926.8,29880,0,0,0,L,1151911521,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466881209,676921.00
06/25/2016 15:00,2,1.635,ACTIVE,214.64,352.27,59.975,1466881203,"201051344000585","219011344069620",29.16,22.80,0,333.93,378.12,48.3,44.7,0.393,461906.0,461906.0,41104,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466881210,676922.00
06/25/2016 15:00,2,1.564,ACTIVE,213.96,350.17,59.991,1466881203,"201051344001230","219011344069620",29.26,21.80,0,327.02,375.71,46.4,42.9,0.376,457849.0,457849.0,40913,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466881211,676923.00
06/25/2016 15:00,2,1.590,ACTIVE,214.87,352.87,59.991,1466881203,"201051344000582","219011344069620",29.16,22.80,0,329.13,379.62,47.0,43.4,0.376,451078.2,451078.2,41056,0,0,0,L,1122011218,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466881212,676924.00
06/25/2016 15:00,2,1.662,ACTIVE,213.96,351.07,59.981,1466881203,"201051344000955","219011344069620",28.98,22.80,0,328.52,376.01,48.8,45.2,0.402,463891.5,463891.5,41001,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466881213,676925.00
06/25/2016 15:00,2,1.037,ACTIVE,213.06,415.09,59.991,1466881203,"274151322000094","219011344069620",38.31,26.00,0,332.73,438.53,40.5,37.1,0.274,590859.4,590859.4,30993,0,0,0,L,1151911521,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466881214,676926.00
06/25/2016 15:00,2,1.680,ACTIVE,215.09,354.07,59.991,1466881203,"201051344000579","219011344069620",29.82,22.50,0,336.64,380.82,50.8,47.1,0.420,465797.4,465797.4,16623,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466881214,676927.00
06/25/2016 15:00,2,1.697,ACTIVE,213.96,351.07,59.986,1466881203,"201051344000890","219011344069620",29.06,22.00,0,329.13,376.92,50.0,46.3,0.398,461095.2,461095.2,41015,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466881215,676928.00
06/25/2016 15:00,2,1.666,ACTIVE,214.41,351.67,59.965,1466881203,"201051344000438","219011344069620",29.62,22.00,0,333.33,378.12,50.1,46.4,0.415,462957.4,462957.4,41021,0,0,0,L,1122011218,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466881216,676929.00
06/25/2016 15:00,2,1.674,ACTIVE,214.41,352.27,59.986,1466881203,"201051344000417","219011344069620",29.50,22.30,0,328.22,376.92,50.1,46.4,0.411,455110.4,455110.4,41175,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466881217,676930.00
06/25/2016 15:00,2,1.566,ACTIVE,212.61,343.55,60.002,1466881203,"274151322000083","219011344069620",28.96,25.50,0,328.82,364.29,45.9,42.4,0.318,721360.8,721360.8,29960,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466881218,676931.00
06/25/2016 15:00,2,1.662,ACTIVE,213.51,355.58,59.996,1466881203,"274151322000076","219011344069620",29.74,25.30,0,329.73,367.30,50.1,46.4,0.358,768581.8,768581.8,29966,0,0,0,L,1151911521,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466881219,676932.00
06/25/2016 15:00,2,1.754,ACTIVE,214.64,353.77,59.986,1466881203,"201051344000868","219011344069620",29.38,22.00,0,335.44,377.82,52.2,48.4,0.420,450736.7,450736.7,36274,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466881220,676933.00
06/25/2016 15:00,2,1.670,ACTIVE,212.83,350.77,59.996,1466881203,"274151322000095","219011344069620",29.34,24.80,0,328.52,365.80,49.6,46.0,0.323,760704.9,760704.9,29880,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466881221,676934.00
06/25/2016 15:00,2,1.770,ACTIVE,215.09,356.18,59.991,1466881203,"201051344000988","219011344069620",29.22,22.50,0,336.34,383.23,52.4,48.6,0.429,447609.3,447609.3,36565,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466881222,676935.00
06/25/2016 15:00,2,1.770,ACTIVE,214.41,353.17,59.954,1466881203,"201051344001025","219011344069620",29.28,22.50,0,329.73,378.12,52.5,48.7,0.424,461414.6,461414.6,41069,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466881223,676936.00
06/25/2016 15:00,2,1.750,ACTIVE,215.09,354.67,59.938,1466881203,"201051344000458","219011344069620",29.66,23.30,0,336.34,379.62,52.6,48.8,0.446,458455.9,458455.9,36489,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466881223,676937.00
06/25/2016 15:00,2,1.783,ACTIVE,215.54,356.18,59.996,1466881203,"201051344000853","219011344069620",29.34,22.50,0,338.44,382.03,53.0,49.3,0.438,457315.7,457315.7,36089,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466881224,676938.00
06/25/2016 15:00,2,1.701,ACTIVE,214.41,353.77,59.981,1466881203,"201051344000685","219011344069620",29.62,21.80,0,331.83,377.52,51.0,47.3,0.446,462322.9,462322.9,40927,0,0,0,L,1122011218,0,123.59,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466881225,676939.00
06/25/2016 15:00,2,1.697,ACTIVE,214.64,353.77,59.981,1466881203,"201051344000917","219011344069620",29.58,23.80,0,330.93,376.62,50.9,47.2,0.420,459150.0,459150.0,40923,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466881226,676940.00
06/25/2016 15:00,2,1.703,ACTIVE,214.41,352.87,59.986,1466881203,"201051344001145","219011344069620",29.66,22.00,0,333.93,376.62,51.2,47.5,0.420,464352.9,464352.9,40779,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466881227,676941.00
06/25/2016 15:00,2,1.752,ACTIVE,214.64,353.77,59.991,1466881203,"201051344000651","219011344069620",29.56,23.00,0,333.93,380.82,52.5,48.8,0.429,456936.9,456936.9,41125,0,0,0,L,1122011218,0,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466881228,676942.00
06/25/2016 15:00,2,1.596,ACTIVE,212.38,351.37,59.996,1466881203,"274151322000088","219011344069620",28.35,25.00,0,328.52,363.39,45.8,42.3,0.292,696534.2,696534.2,29613,0,0,0,L,1151911521,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466881229,676943.00
06/25/2016 15:00,2,1.139,ACTIVE,213.29,410.58,59.981,1466881203,"274151322000068","219011344069620",38.39,27.50,0,333.33,443.94,43.6,40.2,0.287,590799.1,590799.1,31204,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466881230,676944.00
06/25/2016 15:00,2,1.775,ACTIVE,214.41,353.47,59.991,1466881203,"201051344001135","219011344069620",29.48,23.00,0,327.92,377.22,53.0,49.3,0.429,452946.0,452946.0,41057,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466881231,676945.00
06/25/2016 15:00,2,1.811,ACTIVE,214.41,354.97,59.991,1466881203,"201051344000594","219011344069620",29.54,22.50,0,334.24,378.12,54.2,50.4,0.438,462516.5,462516.5,36530,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466881232,676946.00
06/25/2016 15:00,2,1.803,ACTIVE,214.64,353.47,59.996,1466881203,"201051344001203","219011344069620",29.04,22.80,0,333.93,379.02,53.0,49.3,0.442,460280.9,460280.9,41100,0,0,0,L,1122011218,0,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466881233,676947.00
06/25/2016 15:00,2,1.641,ACTIVE,212.61,345.36,59.991,1466881203,"274151322000054","219011344069620",28.71,26.30,0,327.92,364.29,47.7,44.1,0.327,711301.6,711301.6,29639,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466881234,676948.00
06/25/2016 15:00,2,1.836,ACTIVE,215.09,353.77,60.002,1466881203,"201051344000867","219011344069620",29.24,23.00,0,335.74,377.22,54.4,50.5,0.438,449884.4,449884.4,36537,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466881235,676949.00
06/25/2016 15:00,2,1.777,ACTIVE,214.41,354.67,59.996,1466881203,"201051344001093","219011344069620",29.38,23.00,0,333.33,376.92,52.9,49.1,0.420,458510.6,458510.6,40981,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466881236,676950.00
06/25/2016 15:00,2,1.816,ACTIVE,214.87,355.88,59.996,1466881203,"201051344000900","219011344069620",29.22,22.30,0,336.64,379.92,53.8,50.0,0.438,465752.1,465752.1,35921,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466881237,676951.00
06/25/2016 15:00,2,1.803,ACTIVE,215.09,354.67,59.965,1466881203,"201051344000648","219011344069620",29.38,22.00,0,336.64,381.12,53.7,49.9,0.442,456948.7,456948.7,36219,0,0,0,L,1122011218,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466881238,676952.00
06/25/2016 15:00,2,1.820,ACTIVE,215.09,355.28,60.039,1466881203,"201051344000569","219011344069620",29.50,23.00,0,336.64,379.62,54.4,50.6,0.446,466703.1,466703.1,35845,0,0,0,L,1122011218,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466881239,676953.00
06/25/2016 15:00,2,1.822,ACTIVE,215.09,355.58,60.002,1466881203,"201051344000983","219011344069620",29.70,22.80,0,336.04,380.22,54.8,51.0,0.460,458371.8,458371.8,36335,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466881240,676954.00
06/25/2016 15:00,2,1.844,ACTIVE,215.09,355.28,60.007,1466881203,"201051344001158","219011344069620",29.26,22.00,0,336.04,381.73,54.6,50.8,0.451,452152.0,452152.0,36600,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466881241,676955.00
06/25/2016 15:00,2,1.826,ACTIVE,215.54,356.18,60.002,1466881203,"201051344000576","219011344069620",29.18,22.30,0,336.94,381.42,54.0,50.2,0.442,459288.9,459288.9,36000,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466881242,676956.00
06/25/2016 15:00,2,1.660,ACTIVE,212.61,350.17,59.991,1466881203,"274151322000087","219011344069620",28.82,30.30,0,328.52,362.49,48.4,44.8,0.287,684546.6,684546.6,29766,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466881243,676957.00
06/25/2016 15:15,2,3.047,ACTIVE,216.67,351.07,59.965,1466882103,"201051344000645","219011344069620",29.14,23.30,0,320.11,397.35,90.0,84.9,0.402,458907.7,458907.7,36130,0,0,0,L,1122011218,0,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466882104,676958.00
06/25/2016 15:15,2,2.697,ACTIVE,213.29,348.96,59.928,1466882103,"274151322000085","219011344069620",28.41,26.30,0,335.14,379.62,77.7,73.0,0.301,712661.1,712661.1,29651,0,0,0,L,1151911521,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466882105,676959.00
06/25/2016 15:15,2,2.990,ACTIVE,216.22,352.27,60.002,1466882103,"201051344000633","219011344069620",29.48,23.80,0,320.71,397.35,89.3,84.3,0.424,450077.1,450077.1,36622,0,0,0,L,1122011218,0,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466882106,676960.00
06/25/2016 15:15,2,2.980,ACTIVE,216.67,352.57,59.965,1466882103,"201051344000469","219011344069620",29.52,23.30,0,318.00,399.16,89.1,84.1,0.424,451763.0,451763.0,36553,0,0,0,L,1122011218,0,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466882107,676961.00
06/25/2016 15:15,2,2.934,ACTIVE,215.09,349.86,59.975,1466882103,"201051344000646","219011344069620",29.30,23.30,0,319.81,391.94,87.1,82.2,0.407,454347.4,454347.4,41099,0,0,0,L,1122011218,0,123.59,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466882108,676962.00
06/25/2016 15:15,2,2.762,ACTIVE,213.06,352.57,59.970,1466882103,"274151322000052","219011344069620",28.96,26.80,0,327.02,379.02,80.9,76.2,0.309,727941.8,727941.8,29881,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466882109,676963.00
06/25/2016 15:15,2,2.932,ACTIVE,216.00,350.17,60.007,1466882103,"201051344000585","219011344069620",29.70,23.80,0,320.11,396.15,88.2,83.2,0.411,461922.5,461922.5,41105,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466882109,676964.00
06/25/2016 15:15,2,2.822,ACTIVE,215.09,347.16,59.965,1466882103,"201051344001230","219011344069620",29.60,22.50,0,319.21,390.14,84.6,79.8,0.389,457864.8,457864.8,40914,0,0,0,L,1122011218,0,123.59,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466882111,676965.00
06/25/2016 15:15,2,2.850,ACTIVE,216.00,350.17,59.975,1466882103,"201051344000582","219011344069620",29.58,23.80,0,318.61,397.35,85.4,80.5,0.393,451094.0,451094.0,41057,0,0,0,L,1122011218,0,123.59,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466882112,676966.00
06/25/2016 15:15,2,2.957,ACTIVE,215.09,348.36,59.965,1466882103,"201051344000955","219011344069620",29.26,24.00,0,318.91,391.34,87.7,82.7,0.411,463907.8,463907.8,41002,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466882113,676967.00
06/25/2016 15:15,2,1.830,ACTIVE,209.22,436.43,59.975,1466882103,"274151322000094","219011344069620",39.28,27.50,0,393.75,454.46,72.5,68.1,0.513,590872.7,590872.7,30994,0,0,0,L,1151911521,0,120.65,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466882114,676968.00
06/25/2016 15:15,2,2.963,ACTIVE,214.64,346.26,59.991,1466882103,"201051344000579","219011344069620",29.64,23.80,0,320.71,397.96,89.0,83.9,0.415,465814.0,465814.0,16624,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466882115,676969.00
06/25/2016 15:15,2,2.920,ACTIVE,215.09,349.56,60.018,1466882103,"201051344000890","219011344069620",29.60,22.50,0,319.21,392.55,87.6,82.6,0.393,461111.6,461111.6,41016,0,0,0,L,1122011218,0,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466882116,676970.00
06/25/2016 15:15,2,2.906,ACTIVE,215.54,349.86,59.965,1466882103,"201051344000438","219011344069620",29.84,23.30,0,320.11,395.25,87.8,82.9,0.411,462973.7,462973.7,41022,0,0,0,L,1122011218,0,123.81,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466882116,676971.00
06/25/2016 15:15,2,2.906,ACTIVE,215.54,349.56,60.007,1466882103,"201051344000417","219011344069620",29.54,23.50,0,320.11,393.75,87.0,82.0,0.411,455126.5,455126.5,41176,0,0,0,L,1122011218,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466882117,676972.00
06/25/2016 15:15,2,2.777,ACTIVE,213.51,355.28,59.965,1466882103,"274151322000083","219011344069620",29.00,27.50,0,328.82,379.32,81.6,76.9,0.314,721375.7,721375.7,29961,0,0,0,L,1151911521,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466882118,676973.00
06/25/2016 15:15,2,2.955,ACTIVE,214.19,352.87,60.007,1466882103,"274151322000076","219011344069620",29.70,27.50,0,327.92,379.92,89.0,84.0,0.349,768598.0,768598.0,29967,0,0,0,L,1151911521,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466882119,676974.00
06/25/2016 15:15,2,2.959,ACTIVE,212.83,344.76,59.975,1466882103,"201051344000868","219011344069620",29.40,23.50,0,318.61,396.45,88.1,83.1,0.411,450753.1,450753.1,36275,0,0,0,L,1122011218,0,119.75,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466882120,676975.00
06/25/2016 15:15,2,2.934,ACTIVE,208.31,339.34,59.959,1466882103,"274151322000095","219011344069620",29.68,27.00,0,327.92,378.72,88.2,83.2,0.340,760720.9,760720.9,29881,0,0,0,L,1151911521,0,121.10,119.75,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466882121,676976.00
06/25/2016 15:15,2,3.010,ACTIVE,216.90,352.57,59.975,1466882103,"201051344000988","219011344069620",29.40,24.00,0,319.21,398.86,89.6,84.6,0.415,447625.8,447625.8,36566,0,0,0,L,1122011218,0,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466882122,676977.00
06/25/2016 15:15,2,3.025,ACTIVE,216.00,349.56,59.933,1466882103,"201051344001025","219011344069620",29.52,24.00,0,319.51,396.75,90.5,85.4,0.407,461431.1,461431.1,41070,0,0,0,L,1122011218,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466882123,676978.00
06/25/2016 15:15,2,3.008,ACTIVE,216.67,351.37,59.954,1466882103,"201051344000458","219011344069620",29.36,24.80,0,318.61,397.35,89.5,84.4,0.429,458472.2,458472.2,36490,0,0,0,L,1122011218,0,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466882124,676979.00
06/25/2016 15:15,2,3.023,ACTIVE,217.35,353.47,59.996,1466882103,"201051344000853","219011344069620",29.40,23.80,0,324.02,397.35,90.0,84.9,0.415,457332.2,457332.2,36090,0,0,0,L,1122011218,0,124.04,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466882125,676980.00
06/25/2016 15:15,2,3.012,ACTIVE,215.77,350.77,59.970,1466882103,"201051344000685","219011344069620",29.38,22.30,0,318.30,394.65,89.7,84.7,0.433,462339.1,462339.1,40928,0,0,0,L,1122011218,0,124.27,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466882126,676981.00
06/25/2016 15:15,2,2.916,ACTIVE,216.22,349.86,59.959,1466882103,"201051344000917","219011344069620",29.90,25.00,0,319.21,395.55,88.4,83.4,0.411,459166.0,459166.0,40924,0,0,0,L,1122011218,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466882127,676982.00
06/25/2016 15:15,2,2.977,ACTIVE,215.77,350.17,59.975,1466882103,"201051344001145","219011344069620",29.82,23.50,0,319.21,394.05,89.8,84.8,0.420,464369.0,464369.0,40780,0,0,0,L,1122011218,0,123.59,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466882127,676983.00
06/25/2016 15:15,2,3.061,ACTIVE,216.22,350.47,59.938,1466882103,"201051344000651","219011344069620",29.74,24.30,0,321.31,396.75,92.2,87.1,0.424,456953.3,456953.3,41126,0,0,0,L,1122011218,0,124.27,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466882128,676984.00
06/25/2016 15:15,2,2.875,ACTIVE,213.51,342.35,59.965,1466882103,"274151322000088","219011344069620",28.47,26.00,0,325.82,380.52,82.9,78.1,0.309,696548.6,696548.6,29614,0,0,0,L,1151911521,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466882129,676985.00
