ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2016 15:15,2,1.828,ACTIVE,214.41,446.95,59.965,1466882103,"274151322000068","219011344069620",41.21,28.30,0,393.75,468.59,77.2,72.6,0.521,590812.7,590812.7,31205,0,0,0,L,1151911521,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466882130,676986.00
06/25/2016 15:15,2,3.109,ACTIVE,215.77,349.86,59.970,1466882103,"201051344001135","219011344069620",29.40,24.30,0,320.41,392.85,92.5,87.3,0.433,452962.5,452962.5,41058,0,0,0,L,1122011218,0,123.81,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466882131,676987.00
06/25/2016 15:15,2,3.094,ACTIVE,216.00,350.47,59.970,1466882103,"201051344001203","219011344069620",29.54,23.80,0,319.21,396.45,92.5,87.4,0.429,460297.3,460297.3,41101,0,0,0,L,1122011218,0,124.27,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466882133,676988.00
06/25/2016 15:15,2,2.889,ACTIVE,213.51,346.26,59.996,1466882103,"274151322000054","219011344069620",28.67,28.00,0,327.92,380.52,83.9,79.0,0.309,711316.3,711316.3,29640,0,0,0,L,1151911521,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466882134,676989.00
06/25/2016 15:15,2,3.090,ACTIVE,216.45,351.07,59.975,1466882103,"201051344000867","219011344069620",29.66,24.30,0,320.11,394.95,92.7,87.6,0.420,449901.0,449901.0,36538,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466882135,676990.00
06/25/2016 15:15,2,2.967,ACTIVE,216.00,350.77,59.938,1466882103,"201051344001093","219011344069620",29.84,24.30,0,318.91,394.95,89.7,84.7,0.411,458526.7,458526.7,40982,0,0,0,L,1122011218,0,123.81,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466882136,676991.00
06/25/2016 15:15,2,3.078,ACTIVE,216.45,351.67,59.975,1466882103,"201051344000900","219011344069620",29.58,23.50,0,318.30,398.26,92.2,87.1,0.420,465768.5,465768.5,35922,0,0,0,L,1122011218,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466882137,676992.00
06/25/2016 15:15,2,3.004,ACTIVE,216.67,351.07,59.970,1466882103,"201051344000648","219011344069620",29.96,22.50,0,320.41,397.35,91.1,86.0,0.420,456965.1,456965.1,36220,0,0,0,L,1122011218,0,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466882138,676993.00
06/25/2016 15:15,2,3.076,ACTIVE,216.45,351.67,59.938,1466882103,"201051344000569","219011344069620",29.58,24.50,0,320.71,396.75,92.2,87.1,0.429,466719.7,466719.7,35846,0,0,0,L,1122011218,0,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466882139,676994.00
06/25/2016 15:15,2,3.088,ACTIVE,216.90,351.97,59.970,1466882103,"201051344000983","219011344069620",29.54,24.00,0,320.41,397.66,92.4,87.3,0.438,458388.4,458388.4,36336,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466882140,676995.00
06/25/2016 15:15,2,3.084,ACTIVE,216.90,352.57,59.981,1466882103,"201051344001158","219011344069620",29.46,23.00,0,320.71,397.96,92.1,86.9,0.433,452168.6,452168.6,36601,0,0,0,L,1122011218,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466882141,676996.00
06/25/2016 15:15,2,3.035,ACTIVE,216.90,352.57,59.970,1466882103,"201051344000576","219011344069620",29.48,23.00,0,321.01,397.35,90.6,85.6,0.415,459305.3,459305.3,36001,0,0,0,L,1122011218,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466882142,676997.00
06/25/2016 15:15,2,2.785,ACTIVE,213.74,349.86,59.981,1466882103,"274151322000087","219011344069620",28.73,32.80,0,325.22,379.92,81.0,76.3,0.287,684561.2,684561.2,29767,0,0,0,L,1151911521,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466882143,676998.00
06/25/2016 15:15,2,3.070,ACTIVE,215.54,351.37,60.002,1466882103,"201051344000594","219011344069620",29.56,23.80,0,318.30,392.85,91.9,86.8,0.424,462533.5,462533.5,36531,0,0,0,L,1122011218,1,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466882143,676999.00
06/25/2016 15:30,2,4.234,ACTIVE,218.03,356.48,59.965,1466883003,"201051344000645","219011344069620",29.08,25.80,0,321.31,415.99,124.8,118.5,0.561,458934.2,458934.2,36131,0,0,0,L,1122011218,0,124.27,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883004,677000.00
06/25/2016 15:30,2,3.752,ACTIVE,214.19,355.28,59.975,1466883003,"274151322000085","219011344069620",28.05,29.80,0,327.02,388.64,106.6,101.0,0.407,712684.3,712684.3,29652,0,0,0,L,1151911521,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883005,677001.00
06/25/2016 15:30,2,4.227,ACTIVE,217.58,357.68,59.975,1466883003,"201051344000633","219011344069620",29.24,25.80,0,319.21,416.59,125.2,118.9,0.605,450103.6,450103.6,36623,0,0,0,L,1122011218,0,124.27,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883006,677002.00
06/25/2016 15:30,2,4.254,ACTIVE,218.26,357.68,59.975,1466883003,"201051344000469","219011344069620",29.38,25.50,0,318.30,418.70,126.7,120.4,0.610,451789.6,451789.6,36554,0,0,0,L,1122011218,0,123.81,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883007,677003.00
06/25/2016 15:30,2,4.201,ACTIVE,216.00,354.07,59.986,1466883003,"201051344000646","219011344069620",29.10,26.50,0,317.40,412.68,123.8,117.6,0.583,454373.8,454373.8,41100,0,0,0,L,1122011218,0,124.04,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883008,677004.00
06/25/2016 15:30,2,3.963,ACTIVE,213.96,347.76,59.970,1466883003,"274151322000052","219011344069620",28.84,31.50,0,327.32,394.05,115.6,109.7,0.451,727966.3,727966.3,29882,0,0,0,L,1151911521,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883009,677005.00
06/25/2016 15:30,2,4.281,ACTIVE,216.90,355.88,59.991,1466883003,"201051344000585","219011344069620",29.26,27.00,0,319.21,412.08,126.8,120.5,0.592,461949.2,461949.2,41106,0,0,0,L,1122011218,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883010,677006.00
06/25/2016 15:30,2,4.119,ACTIVE,216.00,352.27,59.975,1466883003,"201051344001230","219011344069620",29.52,25.00,0,318.91,411.78,123.1,116.9,0.570,457890.6,457890.6,40915,0,0,0,L,1122011218,0,124.04,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883011,677007.00
06/25/2016 15:30,2,4.223,ACTIVE,217.13,355.58,59.981,1466883003,"201051344000582","219011344069620",29.02,26.50,0,317.10,411.48,124.2,117.9,0.566,451119.9,451119.9,41058,0,0,0,L,1122011218,0,124.27,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883011,677008.00
06/25/2016 15:30,2,4.250,ACTIVE,216.00,353.47,59.975,1466883003,"201051344000955","219011344069620",29.42,26.80,0,319.21,410.58,126.7,120.3,0.597,463934.2,463934.2,41003,0,0,0,L,1122011218,0,123.59,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883012,677009.00
06/25/2016 15:30,2,2.682,ACTIVE,213.96,428.91,59.954,1466883003,"274151322000094","219011344069620",39.48,32.20,0,386.53,464.38,106.7,101.1,0.420,590894.7,590894.7,30995,0,0,0,L,1151911521,0,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883013,677010.00
06/25/2016 15:30,2,4.418,ACTIVE,218.48,357.68,59.981,1466883003,"201051344000579","219011344069620",29.36,27.00,0,320.71,417.49,131.5,125.0,0.619,465840.9,465840.9,16625,0,0,0,L,1122011218,0,124.27,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883014,677011.00
06/25/2016 15:30,2,4.377,ACTIVE,216.00,354.37,59.986,1466883003,"201051344000890","219011344069620",29.56,25.50,0,318.30,410.88,131.0,124.5,0.597,461138.0,461138.0,41017,0,0,0,L,1122011218,0,124.04,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883015,677012.00
06/25/2016 15:30,2,4.352,ACTIVE,216.67,356.78,59.986,1466883003,"201051344000438","219011344069620",29.64,25.50,0,319.81,412.68,130.7,124.2,0.614,463000.2,463000.2,41023,0,0,0,L,1122011218,0,124.27,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883016,677013.00
06/25/2016 15:30,2,4.475,ACTIVE,216.45,354.67,59.981,1466883003,"201051344000417","219011344069620",28.98,26.00,0,316.80,410.28,131.3,124.8,0.623,455152.7,455152.7,41177,0,0,0,L,1122011218,0,123.81,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883017,677014.00
06/25/2016 15:30,2,4.260,ACTIVE,213.74,358.58,59.949,1466883003,"274151322000083","219011344069620",28.67,31.30,0,328.52,389.84,123.7,117.5,0.486,721400.1,721400.1,29962,0,0,0,L,1151911521,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883018,677015.00
06/25/2016 15:30,2,4.350,ACTIVE,214.87,354.37,59.975,1466883003,"274151322000076","219011344069620",29.60,31.50,0,329.13,399.46,130.3,123.9,0.513,768624.5,768624.5,29968,0,0,0,L,1151911521,0,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883019,677016.00
06/25/2016 15:30,2,4.535,ACTIVE,217.35,357.98,59.986,1466883003,"201051344000868","219011344069620",29.04,25.80,0,319.21,415.39,133.3,126.7,0.619,450779.7,450779.7,36276,0,0,0,L,1122011218,0,123.81,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883020,677017.00
06/25/2016 15:30,2,4.234,ACTIVE,213.74,347.76,59.965,1466883003,"274151322000095","219011344069620",29.26,31.00,0,327.92,394.05,125.5,119.2,0.477,760747.0,760747.0,29882,0,0,0,L,1151911521,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883020,677018.00
06/25/2016 15:30,2,4.480,ACTIVE,218.26,359.18,59.986,1466883003,"201051344000988","219011344069620",29.12,26.50,0,318.91,416.89,132.2,125.7,0.623,447652.6,447652.6,36567,0,0,0,L,1122011218,0,124.04,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883021,677019.00
06/25/2016 15:30,2,4.482,ACTIVE,216.67,353.77,59.975,1466883003,"201051344001025","219011344069620",29.04,26.80,0,319.21,410.88,131.8,125.2,0.597,461458.0,461458.0,41071,0,0,0,L,1122011218,0,123.81,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883022,677020.00
06/25/2016 15:30,2,4.469,ACTIVE,218.26,358.88,59.970,1466883003,"201051344000458","219011344069620",29.20,27.30,0,321.01,417.19,132.2,125.6,0.623,458498.9,458498.9,36491,0,0,0,L,1122011218,0,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883023,677021.00
06/25/2016 15:30,2,4.471,ACTIVE,218.71,358.58,59.981,1466883003,"201051344000853","219011344069620",29.30,26.30,0,324.02,415.99,132.7,126.1,0.623,457359.0,457359.0,36091,0,0,0,L,1122011218,0,124.72,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883024,677022.00
06/25/2016 15:30,2,4.391,ACTIVE,216.22,355.58,59.996,1466883003,"201051344000685","219011344069620",29.40,25.50,0,317.40,412.38,130.7,124.2,0.632,462365.5,462365.5,40929,0,0,0,L,1122011218,0,124.49,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883025,677023.00
06/25/2016 15:30,2,4.453,ACTIVE,217.13,354.97,59.991,1466883003,"201051344000917","219011344069620",29.34,28.00,0,320.11,410.58,132.3,125.8,0.623,459191.9,459191.9,40925,0,0,0,L,1122011218,0,124.27,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883026,677024.00
06/25/2016 15:30,2,4.484,ACTIVE,216.45,354.67,59.986,1466883003,"201051344001145","219011344069620",29.54,25.30,0,318.61,410.58,134.2,127.6,0.623,464395.2,464395.2,40781,0,0,0,L,1122011218,0,124.04,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883027,677025.00
06/25/2016 15:30,2,4.621,ACTIVE,217.35,356.78,59.986,1466883003,"201051344000651","219011344069620",29.02,26.80,0,319.21,412.68,135.8,129.1,0.614,456980.1,456980.1,41127,0,0,0,L,1122011218,0,124.72,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883028,677026.00
06/25/2016 15:30,2,4.193,ACTIVE,213.96,344.45,59.986,1466883003,"274151322000088","219011344069620",28.17,29.80,0,328.22,392.55,119.5,113.4,0.455,696572.1,696572.1,29615,0,0,0,L,1151911521,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883029,677027.00
06/25/2016 15:30,2,2.947,ACTIVE,214.87,416.89,59.975,1466883003,"274151322000068","219011344069620",39.00,31.80,0,387.74,466.49,116.6,110.6,0.442,590835.0,590835.0,31206,0,0,0,L,1151911521,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883030,677028.00
06/25/2016 15:30,2,4.699,ACTIVE,217.13,355.58,59.996,1466883003,"201051344001135","219011344069620",29.44,26.80,0,318.00,410.28,140.1,133.3,0.654,452989.1,452989.1,41059,0,0,0,L,1122011218,0,124.27,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883031,677029.00
06/25/2016 15:30,2,4.885,ACTIVE,217.13,358.58,59.970,1466883003,"201051344000594","219011344069620",29.44,26.30,0,319.51,412.38,145.6,138.6,0.689,462560.3,462560.3,36532,0,0,0,L,1122011218,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883032,677030.00
06/25/2016 15:30,2,4.854,ACTIVE,217.58,356.48,60.002,1466883003,"201051344001203","219011344069620",29.62,26.80,0,319.21,411.48,145.7,138.7,0.681,460323.9,460323.9,41102,0,0,0,L,1122011218,0,124.94,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883033,677031.00
06/25/2016 15:30,2,4.799,ACTIVE,214.41,347.46,59.981,1466883003,"274151322000054","219011344069620",28.33,31.50,0,328.52,389.84,137.6,130.9,0.535,711340.2,711340.2,29641,0,0,0,L,1151911521,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883034,677032.00
06/25/2016 15:30,2,5.469,ACTIVE,218.48,360.99,59.991,1466883003,"201051344000867","219011344069620",29.58,27.00,0,318.61,415.39,164.2,156.6,0.765,449927.8,449927.8,36539,0,0,0,L,1122011218,0,124.49,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883035,677033.00
06/25/2016 15:30,2,5.203,ACTIVE,217.80,360.08,59.975,1466883003,"201051344001093","219011344069620",29.32,27.30,0,319.51,409.68,154.4,147.1,0.712,458552.7,458552.7,40983,0,0,0,L,1122011218,0,124.72,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883036,677034.00
06/25/2016 15:30,2,5.854,ACTIVE,219.16,363.39,59.975,1466883003,"201051344000900","219011344069620",29.52,25.80,0,319.21,417.79,174.9,166.9,0.787,465795.5,465795.5,35923,0,0,0,L,1122011218,0,124.94,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883037,677035.00
06/25/2016 15:30,2,5.480,ACTIVE,218.93,360.69,59.986,1466883003,"201051344000648","219011344069620",29.52,25.00,0,318.91,416.59,163.8,156.2,0.747,456991.7,456991.7,36221,0,0,0,L,1122011218,0,124.27,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883038,677036.00
06/25/2016 15:30,2,5.633,ACTIVE,219.39,362.79,59.986,1466883003,"201051344000569","219011344069620",29.58,26.80,0,321.01,417.49,168.7,160.9,0.782,466746.6,466746.6,35847,0,0,0,L,1122011218,0,124.49,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883039,677037.00
06/25/2016 15:30,2,5.488,ACTIVE,219.39,362.19,59.991,1466883003,"201051344000983","219011344069620",29.38,26.80,0,320.11,418.09,163.2,155.6,0.756,458415.5,458415.5,36337,0,0,0,L,1122011218,0,124.72,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883040,677038.00
06/25/2016 15:30,2,5.369,ACTIVE,219.39,362.49,59.991,1466883003,"201051344001158","219011344069620",29.14,26.30,0,319.81,417.49,158.6,151.2,0.742,452195.5,452195.5,36602,0,0,0,L,1122011218,0,124.72,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883041,677039.00
06/25/2016 15:30,2,5.543,ACTIVE,219.39,362.19,60.018,1466883003,"201051344000576","219011344069620",29.10,25.50,0,321.31,417.49,163.3,155.7,0.742,459332.2,459332.2,36002,0,0,0,L,1122011218,0,124.72,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883042,677040.00
06/25/2016 15:30,2,4.672,ACTIVE,214.64,357.08,60.018,1466883003,"274151322000087","219011344069620",28.21,38.00,0,329.43,387.44,133.6,127.0,0.482,684584.9,684584.9,29768,0,0,0,L,1151911521,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883043,677041.00
06/25/2016 15:45,2,6.549,ACTIVE,220.06,364.89,59.975,1466883903,"201051344000645","219011344069620",28.29,29.80,0,338.44,426.21,187.6,179.1,0.840,458970.5,458970.5,36132,0,0,0,L,1122011218,0,125.17,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883904,677042.00
06/25/2016 15:45,2,5.826,ACTIVE,214.64,354.97,59.928,1466883903,"274151322000085","219011344069620",27.17,34.50,0,330.33,394.05,160.2,152.7,0.614,712715.6,712715.6,29653,0,0,0,L,1151911521,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883905,677043.00
06/25/2016 15:45,2,6.164,ACTIVE,219.16,364.29,59.959,1466883903,"201051344000633","219011344069620",28.57,28.80,0,336.94,427.41,178.5,170.3,0.844,450140.0,450140.0,36624,0,0,0,L,1122011218,0,124.72,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883906,677044.00
06/25/2016 15:45,2,6.258,ACTIVE,220.29,367.00,59.965,1466883903,"201051344000469","219011344069620",28.59,28.50,0,337.54,426.51,181.2,173.0,0.844,451826.0,451826.0,36555,0,0,0,L,1122011218,0,124.72,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883907,677045.00
06/25/2016 15:45,2,6.393,ACTIVE,217.35,360.69,59.954,1466883903,"201051344000646","219011344069620",28.90,29.80,0,333.93,421.70,187.2,178.7,0.879,454409.8,454409.8,41101,0,0,0,L,1122011218,0,124.72,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883908,677046.00
06/25/2016 15:45,2,6.025,ACTIVE,214.41,363.99,59.959,1466883903,"274151322000052","219011344069620",28.15,36.80,0,331.23,397.66,171.7,163.8,0.694,727999.6,727999.6,29883,0,0,0,L,1151911521,0,122.46,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883909,677047.00
06/25/2016 15:45,2,6.441,ACTIVE,218.71,365.19,59.965,1466883903,"201051344000585","219011344069620",28.75,30.30,0,336.64,426.21,187.5,179.0,0.866,461986.1,461986.1,41107,0,0,0,L,1122011218,0,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883910,677048.00
06/25/2016 15:45,2,6.273,ACTIVE,217.35,361.59,59.996,1466883903,"201051344001230","219011344069620",29.08,28.00,0,333.63,421.40,184.8,176.4,0.844,457926.2,457926.2,40916,0,0,0,L,1122011218,0,124.72,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883911,677049.00
06/25/2016 15:45,2,6.258,ACTIVE,218.93,363.99,59.954,1466883903,"201051344000582","219011344069620",28.77,29.80,0,336.34,425.01,182.2,173.9,0.826,451155.7,451155.7,41059,0,0,0,L,1122011218,0,125.17,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883911,677050.00
06/25/2016 15:45,2,6.244,ACTIVE,217.58,360.99,59.933,1466883903,"201051344000955","219011344069620",29.14,30.30,0,334.24,421.40,184.3,175.9,0.871,463970.2,463970.2,41004,0,0,0,L,1122011218,0,124.27,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883912,677051.00
06/25/2016 15:45,2,3.912,ACTIVE,214.19,429.22,59.959,1466883903,"274151322000094","219011344069620",39.66,36.30,0,381.12,465.28,158.5,151.0,0.605,590924.9,590924.9,30996,0,0,0,L,1151911521,0,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883913,677052.00
06/25/2016 15:45,2,6.475,ACTIVE,220.52,367.30,59.959,1466883903,"201051344000579","219011344069620",29.10,29.80,0,337.84,428.01,190.7,182.2,0.893,465877.9,465877.9,16626,0,0,0,L,1122011218,0,124.94,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883914,677053.00
06/25/2016 15:45,2,6.408,ACTIVE,217.35,360.99,59.975,1466883903,"201051344000890","219011344069620",28.61,28.00,0,334.84,421.10,185.8,177.4,0.849,461174.3,461174.3,41018,0,0,0,L,1122011218,0,124.72,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883915,677054.00
06/25/2016 15:45,2,6.357,ACTIVE,218.26,363.09,59.959,1466883903,"201051344000438","219011344069620",28.75,28.00,0,334.54,421.10,185.1,176.7,0.866,463036.4,463036.4,41024,0,0,0,L,1122011218,0,125.17,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883916,677055.00
06/25/2016 15:45,2,6.322,ACTIVE,218.03,361.29,59.954,1466883903,"201051344000417","219011344069620",28.65,29.00,0,334.84,420.50,183.4,175.1,0.866,455188.5,455188.5,41178,0,0,0,L,1122011218,0,124.49,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883917,677056.00
06/25/2016 15:45,2,5.984,ACTIVE,213.96,370.90,59.949,1466883903,"274151322000083","219011344069620",28.11,36.50,0,329.13,396.75,170.3,162.5,0.676,721433.4,721433.4,29963,0,0,0,L,1151911521,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883918,677057.00
06/25/2016 15:45,2,6.297,ACTIVE,215.32,371.51,59.949,1466883903,"274151322000076","219011344069620",28.71,35.80,0,333.33,405.17,183.0,174.7,0.720,768660.4,768660.4,29969,0,0,0,L,1151911521,0,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883919,677058.00
06/25/2016 15:45,2,6.443,ACTIVE,218.71,363.99,59.965,1466883903,"201051344000868","219011344069620",28.59,29.00,0,336.34,426.51,186.6,178.1,0.835,450816.2,450816.2,36277,0,0,0,L,1122011218,0,124.04,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883920,677059.00
06/25/2016 15:45,2,6.416,ACTIVE,213.96,361.59,59.954,1466883903,"274151322000095","219011344069620",26.52,36.00,0,326.72,400.36,173.1,165.1,0.650,760782.7,760782.7,29883,0,0,0,L,1151911521,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883920,677060.00
06/25/2016 15:45,2,6.457,ACTIVE,220.06,366.70,59.959,1466883903,"201051344000988","219011344069620",28.25,30.30,0,337.54,428.91,184.3,176.0,0.831,447689.3,447689.3,36568,0,0,0,L,1122011218,0,124.49,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883921,677061.00
06/25/2016 15:45,2,6.434,ACTIVE,218.48,363.99,59.959,1466883903,"201051344001025","219011344069620",29.02,29.50,0,335.44,427.41,189.1,180.6,0.857,461494.8,461494.8,41072,0,0,0,L,1122011218,0,124.72,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883922,677062.00
06/25/2016 15:45,2,6.135,ACTIVE,220.06,365.49,59.949,1466883903,"201051344000458","219011344069620",28.96,30.30,0,338.14,427.41,180.1,171.9,0.866,458535.6,458535.6,36492,0,0,0,L,1122011218,0,124.94,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883923,677063.00
06/25/2016 15:45,2,6.400,ACTIVE,220.74,367.00,59.954,1466883903,"201051344000853","219011344069620",28.98,29.30,0,339.34,425.31,187.9,179.5,0.879,457395.8,457395.8,36092,0,0,0,L,1122011218,0,125.17,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883924,677064.00
06/25/2016 15:45,2,6.432,ACTIVE,217.35,361.89,59.949,1466883903,"201051344000685","219011344069620",28.49,27.30,0,335.14,421.40,185.6,177.2,0.910,462401.9,462401.9,40930,0,0,0,L,1122011218,0,125.17,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883925,677065.00
06/25/2016 15:45,2,6.344,ACTIVE,218.71,365.49,59.954,1466883903,"201051344000917","219011344069620",28.63,30.80,0,334.84,422.60,184.0,175.7,0.853,459227.9,459227.9,40926,0,0,0,L,1122011218,0,124.94,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883926,677066.00
06/25/2016 15:45,2,6.250,ACTIVE,217.58,361.89,59.944,1466883903,"201051344001145","219011344069620",29.34,28.80,0,334.24,421.70,185.7,177.3,0.849,464431.6,464431.6,40782,0,0,0,L,1122011218,0,124.49,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883927,677067.00
06/25/2016 15:45,2,6.369,ACTIVE,218.93,364.89,59.949,1466883903,"201051344000651","219011344069620",28.75,30.30,0,335.74,426.51,185.4,177.0,0.835,457016.7,457016.7,41128,0,0,0,L,1122011218,0,125.85,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883928,677068.00
06/25/2016 15:45,2,5.816,ACTIVE,214.19,348.36,59.965,1466883903,"274151322000088","219011344069620",27.29,34.50,0,329.73,395.25,160.7,153.2,0.619,696604.0,696604.0,29616,0,0,0,L,1151911521,0,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883929,677069.00
06/25/2016 15:45,2,3.936,ACTIVE,215.32,421.10,59.944,1466883903,"274151322000068","219011344069620",39.22,36.30,0,388.34,468.59,155.8,148.4,0.597,590865.8,590865.8,31207,0,0,0,L,1151911521,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883930,677070.00
06/25/2016 15:45,2,6.195,ACTIVE,218.48,362.79,59.949,1466883903,"201051344001135","219011344069620",29.18,30.30,0,335.14,422.30,183.1,174.8,0.849,453025.4,453025.4,41060,0,0,0,L,1122011218,0,125.17,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883931,677071.00
06/25/2016 15:45,2,6.334,ACTIVE,218.26,363.69,59.933,1466883903,"201051344000594","219011344069620",29.22,29.30,0,335.14,428.91,187.5,179.0,0.857,462597.5,462597.5,36533,0,0,0,L,1122011218,0,124.04,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883932,677072.00
06/25/2016 15:45,2,6.328,ACTIVE,218.93,363.09,59.959,1466883903,"201051344001203","219011344069620",28.61,29.50,0,336.34,426.21,183.2,174.9,0.849,460360.4,460360.4,41103,0,0,0,L,1122011218,0,125.62,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883933,677073.00
06/25/2016 15:45,2,5.787,ACTIVE,214.41,361.59,59.959,1466883903,"274151322000054","219011344069620",27.55,36.50,0,328.22,395.25,161.3,153.8,0.614,711372.5,711372.5,29642,0,0,0,L,1151911521,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883934,677074.00
06/25/2016 15:45,2,6.314,ACTIVE,218.93,362.79,59.949,1466883903,"201051344000867","219011344069620",28.73,30.30,0,336.94,428.61,183.5,175.2,0.840,449964.5,449964.5,36540,0,0,0,L,1122011218,0,124.49,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883934,677075.00
06/25/2016 15:45,2,6.129,ACTIVE,218.71,362.79,59.959,1466883903,"201051344001093","219011344069620",28.80,30.30,0,335.74,423.20,178.9,170.7,0.804,458588.4,458588.4,40984,0,0,0,L,1122011218,0,125.17,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883935,677076.00
06/25/2016 15:45,2,6.352,ACTIVE,219.61,364.29,59.965,1466883903,"201051344000900","219011344069620",28.96,28.80,0,337.54,427.71,186.2,177.8,0.844,465832.5,465832.5,35924,0,0,0,L,1122011218,0,124.72,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883936,677077.00
06/25/2016 15:45,2,6.305,ACTIVE,219.39,365.49,59.954,1466883903,"201051344000648","219011344069620",28.63,28.50,0,338.44,427.71,182.7,174.4,0.831,457028.1,457028.1,36222,0,0,0,L,1122011218,0,124.04,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883937,677078.00
06/25/2016 15:45,2,6.271,ACTIVE,219.84,364.59,59.938,1466883903,"201051344000569","219011344069620",28.98,30.30,0,336.94,428.31,184.0,175.7,0.857,466783.3,466783.3,35848,0,0,0,L,1122011218,0,124.27,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883938,677079.00
06/25/2016 15:45,2,6.393,ACTIVE,220.06,364.59,59.965,1466883903,"201051344000983","219011344069620",28.53,30.80,0,337.54,428.31,184.7,176.4,0.862,458452.3,458452.3,36338,0,0,0,L,1122011218,0,124.49,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883939,677080.00
06/25/2016 15:45,2,6.354,ACTIVE,220.29,364.89,59.944,1466883903,"201051344001158","219011344069620",28.51,29.30,0,337.84,426.81,183.4,175.1,0.849,452232.1,452232.1,36603,0,0,0,L,1122011218,0,124.72,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883940,677081.00
06/25/2016 15:45,2,6.328,ACTIVE,219.84,365.80,59.965,1466883903,"201051344000576","219011344069620",28.63,29.00,0,338.14,426.21,183.3,175.0,0.840,459368.7,459368.7,36003,0,0,0,L,1122011218,0,124.72,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883941,677082.00
06/25/2016 15:45,2,5.770,ACTIVE,214.41,350.17,59.944,1466883903,"274151322000087","219011344069620",27.35,44.00,0,329.13,393.75,159.8,152.3,0.592,684616.9,684616.9,29769,0,0,0,L,1151911521,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466883942,677083.00
06/25/2016 16:00,2,6.129,ACTIVE,219.39,363.39,59.986,1466884803,"201051344000645","219011344069620",28.33,32.60,0,337.84,405.17,175.7,167.7,0.787,459011.3,459011.3,36133,0,0,0,L,1122011218,0,124.72,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466884805,677084.00
06/25/2016 16:00,2,5.568,ACTIVE,214.41,351.67,59.975,1466884803,"274151322000085","219011344069620",26.72,38.00,0,313.20,414.19,150.6,143.4,0.579,712750.6,712750.6,29654,0,0,0,L,1151911521,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466884805,677085.00
06/25/2016 16:00,2,6.139,ACTIVE,218.71,362.49,59.981,1466884803,"201051344000633","219011344069620",28.35,32.20,0,336.04,404.27,176.1,168.0,0.831,450180.9,450180.9,36625,0,0,0,L,1122011218,0,124.49,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466884806,677086.00
06/25/2016 16:00,2,6.086,ACTIVE,219.84,365.19,59.986,1466884803,"201051344000469","219011344069620",28.47,31.80,0,337.24,408.18,175.5,167.5,0.826,451866.7,451866.7,36556,0,0,0,L,1122011218,0,124.27,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466884807,677087.00
06/25/2016 16:00,2,6.025,ACTIVE,216.67,358.58,59.975,1466884803,"201051344000646","219011344069620",28.55,32.00,0,335.44,405.17,174.1,166.1,0.822,454450.3,454450.3,41102,0,0,0,L,1122011218,0,124.49,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466884808,677088.00
06/25/2016 16:00,2,5.646,ALERT,214.19,369.10,59.991,1466884803,"274151322000052","219011344069620",27.91,39.80,0,288.85,387.14,159.4,152.0,0.623,728036.7,728036.7,29884,0,0,0,L,1151911521,0,122.68,123.59,0002,32,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466884810,677089.00
06/25/2016 16:00,2,6.217,ACTIVE,218.03,362.79,59.986,1466884803,"201051344000585","219011344069620",28.19,32.40,0,336.34,404.57,177.5,169.4,0.822,462027.5,462027.5,41108,0,0,0,L,1122011218,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466884811,677090.00
06/25/2016 16:00,2,5.945,ACTIVE,216.67,359.18,59.981,1466884803,"201051344001230","219011344069620",28.63,30.50,0,333.93,403.37,172.4,164.4,0.800,457966.4,457966.4,40917,0,0,0,L,1122011218,0,124.49,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466884812,677091.00
06/25/2016 16:00,2,5.979,ACTIVE,218.26,363.69,59.981,1466884803,"201051344000582","219011344069620",28.45,33.30,0,336.34,404.27,172.1,164.2,0.795,451195.8,451195.8,41060,0,0,0,L,1122011218,0,124.94,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466884813,677092.00
06/25/2016 16:00,2,5.920,ACTIVE,216.90,359.48,59.986,1466884803,"201051344000955","219011344069620",28.63,32.40,0,335.14,403.37,171.6,163.7,0.818,464010.4,464010.4,41005,0,0,0,L,1122011218,0,124.04,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466884814,677093.00
06/25/2016 16:00,2,3.754,ACTIVE,214.19,421.70,59.975,1466884803,"274151322000094","219011344069620",38.23,39.50,0,385.93,464.08,145.5,138.5,0.575,590959.0,590959.0,30997,0,0,0,L,1151911521,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466884815,677094.00
06/25/2016 16:00,2,6.111,ACTIVE,219.61,364.59,59.991,1466884803,"201051344000579","219011344069620",28.63,32.00,0,338.74,409.68,177.2,169.1,0.835,465919.4,465919.4,16627,0,0,0,L,1122011218,0,124.49,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466884816,677095.00
06/25/2016 16:00,2,6.031,ACTIVE,216.90,360.69,59.996,1466884803,"201051344000890","219011344069620",28.37,30.00,0,336.04,404.87,173.3,165.4,0.782,461214.8,461214.8,41019,0,0,0,L,1122011218,0,124.49,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466884817,677096.00
06/25/2016 16:00,2,5.959,ACTIVE,217.58,360.69,59.975,1466884803,"201051344000438","219011344069620",28.51,30.80,0,337.24,404.57,172.0,164.1,0.818,463076.9,463076.9,41025,0,0,0,L,1122011218,0,124.94,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466884818,677097.00
06/25/2016 16:00,2,5.947,ACTIVE,217.13,359.78,59.975,1466884803,"201051344000417","219011344069620",28.21,31.50,0,334.54,403.37,169.8,162.0,0.804,455228.5,455228.5,41179,0,0,0,L,1122011218,0,124.27,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466884819,677098.00
06/25/2016 16:00,2,5.672,ACTIVE,213.96,351.07,59.981,1466884803,"274151322000083","219011344069620",27.57,39.50,0,330.63,383.53,158.4,150.9,0.628,721470.7,721470.7,29964,0,0,0,L,1151911521,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466884820,677099.00
06/25/2016 16:00,2,5.838,ALERT,214.87,360.69,59.981,1466884803,"274151322000076","219011344069620",28.59,39.80,0,290.35,398.86,168.9,161.1,0.672,768700.2,768700.2,29970,0,0,0,L,1151911521,0,123.36,124.04,0002,32,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466884821,677100.00
06/25/2016 16:00,2,6.051,ACTIVE,218.26,362.49,59.959,1466884803,"201051344000868","219011344069620",27.77,31.50,0,336.94,403.97,170.1,162.3,0.769,450856.9,450856.9,36278,0,0,0,L,1122011218,0,123.81,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466884822,677101.00
06/25/2016 16:00,2,5.854,ACTIVE,213.96,352.27,59.975,1466884803,"274151322000095","219011344069620",28.29,39.00,0,329.43,385.63,167.8,160.1,0.632,760822.8,760822.8,29884,0,0,0,L,1151911521,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466884823,677102.00
06/25/2016 16:00,2,6.010,ACTIVE,219.39,363.99,59.991,1466884803,"201051344000988","219011344069620",27.95,33.30,0,337.54,408.48,170.2,162.3,0.782,447730.1,447730.1,36569,0,0,0,L,1122011218,0,124.27,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466884824,677103.00
06/25/2016 16:00,2,6.055,ACTIVE,217.80,361.89,59.991,1466884803,"201051344001025","219011344069620",27.99,32.20,0,336.94,405.47,171.7,163.8,0.773,461535.9,461535.9,41073,0,0,0,L,1122011218,0,124.49,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466884825,677104.00
06/25/2016 16:00,2,5.910,ACTIVE,219.39,363.99,59.981,1466884803,"201051344000458","219011344069620",28.59,33.80,0,337.54,408.78,171.1,163.2,0.818,458576.7,458576.7,36493,0,0,0,L,1122011218,0,124.72,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466884826,677105.00
06/25/2016 16:00,2,5.918,ACTIVE,219.84,364.59,59.981,1466884803,"201051344000853","219011344069620",28.53,33.30,0,338.44,409.68,170.9,163.0,0.813,457436.8,457436.8,36093,0,0,0,L,1122011218,0,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466884827,677106.00
06/25/2016 16:00,2,5.818,ACTIVE,216.90,360.69,60.012,1466884803,"201051344000685","219011344069620",28.96,30.00,0,338.14,404.27,170.6,162.7,0.822,462442.7,462442.7,40931,0,0,0,L,1122011218,0,124.94,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466884828,677107.00
06/25/2016 16:00,2,5.867,ACTIVE,218.03,363.39,59.981,1466884803,"201051344000917","219011344069620",28.57,34.50,0,336.34,403.37,169.8,161.9,0.800,459268.3,459268.3,40927,0,0,0,L,1122011218,0,124.72,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466884829,677108.00
06/25/2016 16:00,2,5.898,ACTIVE,216.90,358.88,59.975,1466884803,"201051344001145","219011344069620",28.84,31.50,0,338.14,404.57,172.2,164.3,0.791,464472.5,464472.5,40783,0,0,0,L,1122011218,0,124.27,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466884830,677109.00
06/25/2016 16:00,2,5.928,ACTIVE,218.26,362.49,59.981,1466884803,"201051344000651","219011344069620",28.51,33.80,0,335.74,402.77,171.1,163.2,0.787,457057.5,457057.5,41129,0,0,0,L,1122011218,0,125.40,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466884831,677110.00
06/25/2016 16:00,2,5.371,ALERT,213.96,366.10,59.986,1466884803,"274151322000088","219011344069620",27.10,37.80,0,298.77,380.82,147.3,140.2,0.552,696639.1,696639.1,29617,0,0,0,L,1151911521,0,123.36,123.14,0002,30,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466884833,677111.00
06/25/2016 16:00,2,3.691,ALERT,214.87,422.30,59.975,1466884803,"274151322000068","219011344069620",38.51,39.50,0,298.17,489.03,145.1,138.1,0.552,590899.9,590899.9,31208,0,0,0,L,1151911521,0,123.36,123.81,0002,34,0,0,0,0,0,0,1,1222,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466884834,677112.00
06/25/2016 16:00,2,5.883,ACTIVE,217.58,360.08,59.991,1466884803,"201051344001135","219011344069620",28.51,33.00,0,336.64,403.67,169.8,162.0,0.782,453066.0,453066.0,41061,0,0,0,L,1122011218,0,124.72,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466884835,677113.00
06/25/2016 16:00,2,5.980,ACTIVE,217.58,363.99,59.986,1466884803,"201051344000594","219011344069620",28.65,32.40,0,336.04,406.07,173.6,165.6,0.791,462639.1,462639.1,36534,0,0,0,L,1122011218,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466884836,677114.00
06/25/2016 16:00,2,5.934,ACTIVE,217.80,360.99,59.975,1466884803,"201051344001203","219011344069620",28.11,32.60,0,336.94,403.37,169.0,161.2,0.778,460401.1,460401.1,41104,0,0,0,L,1122011218,0,125.17,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466884838,677115.00
06/25/2016 16:00,2,5.373,ALERT,214.19,362.19,59.986,1466884803,"274151322000054","219011344069620",27.15,39.30,0,298.77,409.98,147.7,140.6,0.561,711408.1,711408.1,29643,0,0,0,L,1151911521,0,123.14,123.14,0002,33,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466884839,677116.00
06/25/2016 16:00,2,5.914,ACTIVE,218.48,359.18,59.991,1466884803,"201051344000867","219011344069620",28.25,33.00,0,337.54,403.37,169.2,161.4,0.756,450005.5,450005.5,36541,0,0,0,L,1122011218,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466884840,677117.00
06/25/2016 16:00,2,5.723,ACTIVE,217.80,359.18,59.981,1466884803,"201051344001093","219011344069620",28.49,32.40,0,335.44,402.46,165.1,157.4,0.756,458628.2,458628.2,40985,0,0,0,L,1122011218,0,124.72,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466884841,677118.00
06/25/2016 16:00,2,5.943,ACTIVE,219.16,364.89,59.986,1466884803,"201051344000900","219011344069620",28.55,32.00,0,335.74,404.57,171.7,163.8,0.787,465873.8,465873.8,35925,0,0,0,L,1122011218,0,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466884842,677119.00
06/25/2016 16:00,2,5.896,ACTIVE,218.93,362.79,59.949,1466884803,"201051344000648","219011344069620",28.27,32.20,0,338.14,404.27,168.8,161.0,0.782,457068.6,457068.6,36223,0,0,0,L,1122011218,0,124.04,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466884843,677120.00
06/25/2016 16:00,2,5.912,ALERT,219.39,364.59,59.996,1466884803,"201051344000569","219011344069620",28.39,33.00,0,308.69,404.87,169.8,162.0,0.782,466824.0,466824.0,35849,0,0,0,L,1122011218,0,124.04,125.17,0002,30,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466884845,677121.00
06/25/2016 16:00,2,5.902,ACTIVE,219.39,363.39,59.959,1466884803,"201051344000983","219011344069620",28.55,33.50,0,337.24,404.87,170.6,162.7,0.804,458493.5,458493.5,36339,0,0,0,L,1122011218,0,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466884846,677122.00
06/25/2016 16:00,2,5.961,ACTIVE,219.39,363.69,59.991,1466884803,"201051344001158","219011344069620",28.07,32.20,0,337.84,405.77,169.6,161.7,0.791,452273.0,452273.0,36604,0,0,0,L,1122011218,0,124.49,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466884847,677123.00
06/25/2016 16:00,2,5.881,ACTIVE,219.39,364.89,59.996,1466884803,"201051344000576","219011344069620",28.37,31.50,0,337.54,408.48,168.9,161.1,0.773,459409.5,459409.5,36004,0,0,0,L,1122011218,0,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466884847,677124.00
06/25/2016 16:00,2,5.414,ACTIVE,214.19,346.86,59.991,1466884803,"274151322000087","219011344069620",26.88,48.50,0,312.29,403.07,147.3,140.2,0.548,684652.3,684652.3,29770,0,0,0,L,1151911521,0,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466884848,677125.00
06/25/2016 16:15,2,2.676,ACTIVE,215.54,360.69,59.965,1466885703,"201051344000645","219011344069620",28.17,32.60,0,320.11,400.66,76.4,71.8,0.623,459042.4,459042.4,36134,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466885704,677126.00
06/25/2016 16:15,2,2.432,ACTIVE,212.61,353.17,59.965,1466885703,"274151322000085","219011344069620",27.25,36.00,0,330.93,379.02,67.2,62.9,0.473,712777.5,712777.5,29655,0,0,0,L,1151911521,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466885705,677127.00
