ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2016 16:15,2,2.654,ACTIVE,215.32,362.19,59.965,1466885703,"201051344000633","219011344069620",28.57,32.20,0,319.21,401.26,76.8,72.2,0.654,450212.2,450212.2,36626,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466885706,677128.00
06/25/2016 16:15,2,2.613,ACTIVE,215.54,362.49,59.970,1466885703,"201051344000469","219011344069620",28.90,31.50,0,317.40,402.46,76.5,71.9,0.654,451897.8,451897.8,36557,0,0,0,L,1122011218,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466885707,677129.00
06/25/2016 16:15,2,2.617,ACTIVE,213.74,359.78,59.975,1466885703,"201051344000646","219011344069620",28.57,31.80,0,319.21,400.06,75.8,71.3,0.645,454481.1,454481.1,41103,0,0,0,L,1122011218,0,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466885708,677130.00
06/25/2016 16:15,2,2.475,ACTIVE,212.61,354.37,59.965,1466885703,"274151322000052","219011344069620",28.05,38.00,0,327.62,380.82,70.2,65.9,0.491,728065.1,728065.1,29886,0,0,0,L,1151911521,0,121.33,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466885708,677131.00
06/25/2016 16:15,2,2.707,ACTIVE,214.64,349.56,59.970,1466885703,"201051344000585","219011344069620",28.33,32.20,0,334.54,401.26,77.7,73.1,0.362,462059.1,462059.1,41109,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466885709,677132.00
06/25/2016 16:15,2,2.586,ACTIVE,213.74,356.78,59.996,1466885703,"201051344001230","219011344069620",28.57,29.50,0,318.30,396.75,74.8,70.3,0.623,457997.0,457997.0,40918,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466885710,677133.00
06/25/2016 16:15,2,2.562,ACTIVE,214.64,361.29,59.975,1466885703,"201051344000582","219011344069620",28.57,33.00,0,316.80,400.96,74.1,69.6,0.619,451226.3,451226.3,41061,0,0,0,L,1122011218,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466885711,677134.00
06/25/2016 16:15,2,2.574,ACTIVE,213.74,358.58,59.959,1466885703,"201051344000955","219011344069620",28.78,32.00,0,315.60,397.05,75.1,70.5,0.636,464040.9,464040.9,41006,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466885712,677135.00
06/25/2016 16:15,2,1.582,ACTIVE,212.38,422.00,59.970,1466885703,"274151322000094","219011344069620",38.63,38.00,0,386.23,447.55,62.8,58.7,0.442,590984.7,590984.7,30998,0,0,0,L,1151911521,0,121.55,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466885713,677136.00
06/25/2016 16:15,2,2.664,ACTIVE,215.32,362.19,59.981,1466885703,"201051344000579","219011344069620",28.59,32.60,0,321.91,402.46,77.1,72.5,0.676,465950.9,465950.9,16628,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466885714,677137.00
06/25/2016 16:15,2,2.596,ACTIVE,213.96,358.88,59.949,1466885703,"201051344000890","219011344069620",28.71,29.80,0,318.61,397.96,75.5,70.9,0.614,461245.6,461245.6,41020,0,0,0,L,1122011218,0,122.91,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466885715,677138.00
06/25/2016 16:15,2,2.543,ACTIVE,214.41,360.38,60.007,1466885703,"201051344000438","219011344069620",29.00,30.50,0,315.90,400.96,74.7,70.2,0.636,463107.5,463107.5,41026,0,0,0,L,1122011218,0,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466885716,677139.00
06/25/2016 16:15,2,2.574,ACTIVE,214.19,358.88,59.944,1466885703,"201051344000417","219011344069620",28.41,31.30,0,319.21,398.86,74.1,69.6,0.628,455258.8,455258.8,41180,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466885717,677140.00
06/25/2016 16:15,2,2.416,ACTIVE,212.38,362.19,59.954,1466885703,"274151322000083","219011344069620",28.27,37.50,0,328.82,380.52,69.2,64.9,0.486,721499.0,721499.0,29965,0,0,0,L,1151911521,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466885717,677141.00
06/25/2016 16:15,2,2.547,ACTIVE,213.29,363.39,60.007,1466885703,"274151322000076","219011344069620",28.77,38.20,0,329.43,382.33,74.1,69.6,0.530,768730.4,768730.4,29972,0,0,0,L,1151911521,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466885718,677142.00
06/25/2016 16:15,2,2.635,ACTIVE,214.64,360.99,60.002,1466885703,"201051344000868","219011344069620",28.13,31.80,0,319.21,400.06,75.1,70.6,0.614,450887.4,450887.4,36279,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466885719,677143.00
06/25/2016 16:15,2,2.520,ACTIVE,212.61,350.77,59.996,1466885703,"274151322000095","219011344069620",28.80,37.50,0,328.52,382.33,73.5,69.0,0.495,760852.9,760852.9,29885,0,0,0,L,1151911521,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466885720,677144.00
06/25/2016 16:15,2,2.619,ACTIVE,215.32,365.80,59.975,1466885703,"201051344000988","219011344069620",28.21,32.60,0,316.80,400.96,74.8,70.3,0.650,447760.6,447760.6,36570,0,0,0,L,1122011218,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466885721,677145.00
06/25/2016 16:15,2,2.604,ACTIVE,214.41,359.48,59.965,1466885703,"201051344001025","219011344069620",28.65,32.60,0,318.30,400.66,75.6,71.0,0.610,461566.8,461566.8,41074,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466885722,677146.00
06/25/2016 16:15,2,2.590,ACTIVE,215.54,361.29,59.970,1466885703,"201051344000458","219011344069620",28.59,33.50,0,320.71,400.36,75.0,70.4,0.654,458607.4,458607.4,36494,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466885723,677147.00
06/25/2016 16:15,2,2.596,ACTIVE,216.00,362.49,60.034,1466885703,"201051344000853","219011344069620",28.55,32.60,0,321.61,403.37,75.0,70.5,0.645,457467.4,457467.4,36094,0,0,0,L,1122011218,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466885724,677148.00
06/25/2016 16:15,2,2.537,ACTIVE,214.19,359.18,59.917,1466885703,"201051344000685","219011344069620",28.71,29.50,0,315.60,399.76,73.7,69.2,0.645,462473.2,462473.2,40932,0,0,0,L,1122011218,0,123.36,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466885725,677149.00
06/25/2016 16:15,2,2.514,ACTIVE,214.19,359.78,59.965,1466885703,"201051344000917","219011344069620",28.90,33.80,0,319.21,399.16,73.6,69.1,0.619,459298.7,459298.7,40928,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466885726,677150.00
06/25/2016 16:15,2,2.516,ACTIVE,213.96,359.48,59.970,1466885703,"201051344001145","219011344069620",29.12,31.00,0,319.51,400.06,74.2,69.7,0.619,464503.2,464503.2,40784,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466885727,677151.00
06/25/2016 16:15,2,2.543,ACTIVE,214.64,360.38,59.933,1466885703,"201051344000651","219011344069620",28.55,33.50,0,319.21,399.46,73.5,69.0,0.605,457087.9,457087.9,41130,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466885728,677152.00
06/25/2016 16:15,2,2.314,ACTIVE,212.38,347.46,60.028,1466885703,"274151322000088","219011344069620",27.41,35.80,0,329.13,378.42,64.2,60.1,0.438,696665.3,696665.3,29619,0,0,0,L,1151911521,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466885729,677153.00
06/25/2016 16:15,2,1.529,ACTIVE,213.06,421.70,59.970,1466885703,"274151322000068","219011344069620",39.18,37.50,0,387.44,446.35,61.0,56.9,0.420,590925.3,590925.3,31210,0,0,0,L,1151911521,0,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466885730,677154.00
06/25/2016 16:15,2,2.564,ACTIVE,213.96,358.58,59.981,1466885703,"201051344001135","219011344069620",28.43,33.00,0,319.21,398.86,73.8,69.3,0.610,453096.2,453096.2,41062,0,0,0,L,1122011218,0,122.91,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466885731,677155.00
06/25/2016 16:15,2,2.580,ACTIVE,214.41,360.38,59.975,1466885703,"201051344000594","219011344069620",28.78,32.20,0,318.91,401.86,75.2,70.7,0.628,462670.0,462670.0,36535,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466885732,677156.00
06/25/2016 16:15,2,2.557,ACTIVE,214.64,359.48,59.970,1466885703,"201051344001203","219011344069620",28.49,32.00,0,319.21,399.76,73.8,69.3,0.614,460431.2,460431.2,41105,0,0,0,L,1122011218,0,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466885733,677157.00
06/25/2016 16:15,2,2.344,ACTIVE,212.16,346.56,59.975,1466885703,"274151322000054","219011344069620",27.57,37.50,0,329.43,378.42,65.5,61.3,0.460,711434.5,711434.5,29645,0,0,0,L,1151911521,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466885734,677158.00
06/25/2016 16:15,2,2.588,ACTIVE,215.09,360.08,60.018,1466885703,"201051344000867","219011344069620",28.45,32.80,0,318.91,398.86,74.6,70.0,0.610,450035.6,450035.6,36542,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466885735,677159.00
06/25/2016 16:15,2,2.498,ACTIVE,214.41,360.38,59.975,1466885703,"201051344001093","219011344069620",28.55,31.80,0,319.51,398.26,72.3,67.8,0.592,458657.6,458657.6,40986,0,0,0,L,1122011218,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466885736,677160.00
06/25/2016 16:15,2,2.549,ACTIVE,215.09,361.59,59.981,1466885703,"201051344000900","219011344069620",28.77,31.80,0,318.61,400.66,74.2,69.7,0.605,465904.2,465904.2,35926,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466885737,677161.00
06/25/2016 16:15,2,2.516,ACTIVE,215.09,360.08,59.922,1466885703,"201051344000648","219011344069620",28.59,31.00,0,318.30,399.76,72.8,68.4,0.601,457098.5,457098.5,36224,0,0,0,L,1122011218,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466885738,677162.00
06/25/2016 16:15,2,2.529,ACTIVE,215.32,361.29,59.986,1466885703,"201051344000569","219011344069620",28.61,32.80,0,320.11,399.16,73.2,68.8,0.614,466854.0,466854.0,35851,0,0,0,L,1122011218,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466885739,677163.00
06/25/2016 16:15,2,2.553,ACTIVE,215.32,360.99,59.996,1466885703,"201051344000983","219011344069620",28.59,33.00,0,318.61,400.36,73.9,69.4,0.628,458523.7,458523.7,36340,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466885740,677164.00
06/25/2016 16:15,2,2.520,ACTIVE,215.32,360.38,59.986,1466885703,"201051344001158","219011344069620",28.57,32.00,0,319.81,399.46,72.8,68.4,0.614,452302.9,452302.9,36605,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466885740,677165.00
06/25/2016 16:15,2,2.482,ACTIVE,215.54,361.59,59.949,1466885703,"201051344000576","219011344069620",28.63,31.00,0,320.41,400.06,72.0,67.6,0.597,459439.2,459439.2,36005,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466885741,677166.00
06/25/2016 16:15,2,2.285,ACTIVE,212.38,350.17,59.981,1466885703,"274151322000087","219011344069620",27.43,45.30,0,330.03,378.42,63.5,59.4,0.420,684678.3,684678.3,29771,0,0,0,L,1151911521,0,122.01,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466885742,677167.00
06/25/2016 16:30,2,1.627,ACTIVE,214.41,352.27,59.917,1466886603,"201051344000645","219011344069620",28.98,29.00,0,336.04,396.15,47.8,44.2,0.389,459055.2,459055.2,36135,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466886604,677168.00
06/25/2016 16:30,2,1.498,ACTIVE,211.93,348.96,59.965,1466886603,"274151322000085","219011344069620",27.57,32.80,0,334.24,373.01,41.8,38.4,0.274,712788.6,712788.6,29656,0,0,0,L,1151911521,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466886605,677169.00
06/25/2016 16:30,2,1.672,ACTIVE,214.19,353.17,59.949,1466886603,"201051344000633","219011344069620",28.61,28.80,0,335.44,395.85,48.5,44.9,0.402,450225.0,450225.0,36627,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466886606,677170.00
06/25/2016 16:30,2,1.662,ACTIVE,214.19,352.27,59.954,1466886603,"201051344000469","219011344069620",28.84,28.00,0,336.64,395.85,48.6,45.0,0.415,451910.7,451910.7,36558,0,0,0,L,1122011218,0,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466886607,677171.00
06/25/2016 16:30,2,1.633,ACTIVE,213.06,349.56,59.970,1466886603,"201051344000646","219011344069620",28.92,28.30,0,333.93,390.14,47.9,44.3,0.398,454493.9,454493.9,41104,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466886608,677172.00
06/25/2016 16:30,2,1.523,ACTIVE,211.70,342.95,59.965,1466886603,"274151322000052","219011344069620",28.65,33.50,0,333.03,374.21,44.1,40.7,0.305,728076.8,728076.8,29887,0,0,0,L,1151911521,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466886609,677173.00
06/25/2016 16:30,2,1.711,ACTIVE,213.74,351.07,60.007,1466886603,"201051344000585","219011344069620",28.55,28.50,0,320.41,390.74,49.5,45.9,0.402,462072.2,462072.2,41110,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466886610,677174.00
06/25/2016 16:30,2,1.645,ACTIVE,213.29,348.66,59.975,1466886603,"201051344001230","219011344069620",28.43,26.80,0,333.63,388.34,47.4,43.8,0.389,458009.6,458009.6,40919,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466886611,677175.00
06/25/2016 16:30,2,1.629,ACTIVE,213.96,351.37,59.965,1466886603,"201051344000582","219011344069620",28.47,29.80,0,334.84,391.64,47.0,43.4,0.384,451238.8,451238.8,41062,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466886612,677176.00
06/25/2016 16:30,2,1.674,ACTIVE,213.06,349.86,59.954,1466886603,"201051344000955","219011344069620",28.45,28.80,0,334.24,388.94,48.2,44.6,0.407,464053.6,464053.6,41007,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466886612,677177.00
06/25/2016 16:30,2,1.014,ACTIVE,212.16,411.48,59.965,1466886603,"274151322000094","219011344069620",38.01,34.30,0,333.93,437.33,39.1,35.8,0.265,590995.0,590995.0,30999,0,0,0,L,1151911521,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466886613,677178.00
06/25/2016 16:30,2,1.699,ACTIVE,214.19,352.27,59.959,1466886603,"201051344000579","219011344069620",28.96,28.80,0,336.94,396.75,49.9,46.2,0.415,465964.1,465964.1,16629,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466886614,677179.00
06/25/2016 16:30,2,1.672,ACTIVE,213.29,349.56,60.007,1466886603,"201051344000890","219011344069620",28.73,26.80,0,333.93,390.74,48.6,45.0,0.389,461258.4,461258.4,41021,0,0,0,L,1122011218,0,122.46,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466886615,677180.00
06/25/2016 16:30,2,1.646,ACTIVE,213.74,351.07,59.954,1466886603,"201051344000438","219011344069620",28.84,27.50,0,334.84,390.14,48.1,44.5,0.402,463120.2,463120.2,41027,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466886616,677181.00
06/25/2016 16:30,2,1.641,ACTIVE,213.51,350.77,59.928,1466886603,"201051344000417","219011344069620",28.78,28.00,0,334.24,389.24,47.9,44.3,0.402,455271.4,455271.4,41181,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466886617,677182.00
06/25/2016 16:30,2,1.525,ACTIVE,211.93,342.65,59.954,1466886603,"274151322000083","219011344069620",28.25,33.50,0,333.03,372.71,43.6,40.2,0.309,721510.5,721510.5,29966,0,0,0,L,1151911521,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466886618,677183.00
06/25/2016 16:30,2,1.611,ACTIVE,212.61,348.66,59.949,1466886603,"274151322000076","219011344069620",29.00,33.30,0,334.24,376.31,47.4,43.8,0.331,768742.9,768742.9,29973,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466886619,677184.00
06/25/2016 16:30,2,1.688,ACTIVE,213.74,351.67,60.002,1466886603,"201051344000868","219011344069620",28.55,28.50,0,335.74,390.74,48.9,45.2,0.402,450900.2,450900.2,36280,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466886620,677185.00
06/25/2016 16:30,2,1.594,ACTIVE,212.16,343.25,59.949,1466886603,"274151322000095","219011344069620",28.75,32.60,0,333.03,375.11,46.4,42.8,0.314,760865.1,760865.1,29886,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466886621,677186.00
06/25/2016 16:30,2,1.686,ACTIVE,214.19,353.77,59.970,1466886603,"201051344000988","219011344069620",28.39,29.30,0,334.54,397.96,48.5,44.8,0.411,447773.3,447773.3,36571,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466886621,677187.00
06/25/2016 16:30,2,1.678,ACTIVE,213.51,349.86,59.959,1466886603,"201051344001025","219011344069620",28.77,29.00,0,335.44,390.14,48.9,45.3,0.398,461579.6,461579.6,41075,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466886622,677188.00
06/25/2016 16:30,2,1.674,ACTIVE,214.19,351.97,59.959,1466886603,"201051344000458","219011344069620",28.57,29.80,0,336.64,394.05,48.4,44.8,0.415,458620.2,458620.2,36495,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466886623,677189.00
06/25/2016 16:30,2,1.660,ACTIVE,214.87,353.47,59.975,1466886603,"201051344000853","219011344069620",28.98,28.80,0,336.34,395.25,48.8,45.1,0.407,457480.1,457480.1,36095,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466886624,677190.00
06/25/2016 16:30,2,1.611,ACTIVE,213.51,350.77,59.981,1466886603,"201051344000685","219011344069620",29.02,26.80,0,334.54,389.84,47.4,43.8,0.411,462485.6,462485.6,40933,0,0,0,L,1122011218,0,123.14,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466886625,677191.00
06/25/2016 16:30,2,1.631,ACTIVE,213.74,350.17,59.944,1466886603,"201051344000917","219011344069620",28.84,30.50,0,335.14,389.54,47.7,44.1,0.398,459311.2,459311.2,40929,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466886626,677192.00
06/25/2016 16:30,2,1.648,ACTIVE,213.51,349.86,59.965,1466886603,"201051344001145","219011344069620",28.67,27.50,0,334.24,389.54,47.9,44.3,0.393,464515.8,464515.8,40785,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466886627,677193.00
06/25/2016 16:30,2,1.648,ACTIVE,213.74,351.37,59.965,1466886603,"201051344000651","219011344069620",28.71,30.00,0,335.74,389.24,48.0,44.4,0.393,457100.4,457100.4,41131,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466886628,677194.00
06/25/2016 16:30,2,1.488,ACTIVE,211.48,346.86,59.959,1466886603,"274151322000088","219011344069620",27.73,32.40,0,332.73,370.60,41.9,38.5,0.278,696676.2,696676.2,29620,0,0,0,L,1151911521,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466886629,677195.00
06/25/2016 16:30,2,1.061,ACTIVE,212.61,407.87,59.965,1466886603,"274151322000068","219011344069620",37.45,34.00,0,334.84,443.34,40.1,36.7,0.270,590935.7,590935.7,31211,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466886630,677196.00
06/25/2016 16:30,2,1.672,ACTIVE,213.29,349.86,59.975,1466886603,"201051344001135","219011344069620",28.80,29.80,0,334.84,387.44,48.8,45.2,0.393,453108.9,453108.9,41063,0,0,0,L,1122011218,0,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466886631,677197.00
06/25/2016 16:30,2,1.689,ACTIVE,213.51,351.07,59.959,1466886603,"201051344000594","219011344069620",28.88,28.80,0,334.84,390.74,49.4,45.8,0.407,462682.9,462682.9,36536,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466886632,677198.00
06/25/2016 16:30,2,1.680,ACTIVE,213.74,350.47,59.965,1466886603,"201051344001203","219011344069620",28.51,29.00,0,334.54,389.54,48.5,44.9,0.398,460443.9,460443.9,41106,0,0,0,L,1122011218,0,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466886633,677199.00
06/25/2016 16:30,2,1.523,ACTIVE,211.93,349.56,59.949,1466886603,"274151322000054","219011344069620",27.75,33.80,0,332.43,371.81,42.8,39.4,0.296,711445.6,711445.6,29646,0,0,0,L,1151911521,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466886634,677200.00
06/25/2016 16:30,2,1.689,ACTIVE,214.19,351.07,59.959,1466886603,"201051344000867","219011344069620",28.78,29.50,0,335.44,388.94,49.2,45.6,0.398,450048.4,450048.4,36543,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466886635,677201.00
06/25/2016 16:30,2,1.639,ACTIVE,213.74,350.47,59.954,1466886603,"201051344001093","219011344069620",28.84,29.00,0,334.84,387.44,47.9,44.3,0.384,458670.0,458670.0,40987,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466886636,677202.00
06/25/2016 16:30,2,1.656,ACTIVE,214.19,352.57,59.959,1466886603,"201051344000900","219011344069620",29.10,28.30,0,336.64,392.25,48.8,45.2,0.398,465916.9,465916.9,35927,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466886637,677203.00
06/25/2016 16:30,2,1.658,ACTIVE,214.19,351.67,60.012,1466886603,"201051344000648","219011344069620",28.73,28.00,0,336.94,393.15,48.2,44.6,0.402,457110.9,457110.9,36225,0,0,0,L,1122011218,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466886638,677204.00
06/25/2016 16:30,2,1.674,ACTIVE,214.19,352.57,59.965,1466886603,"201051344000569","219011344069620",28.82,29.30,0,336.94,391.94,48.9,45.2,0.407,466866.7,466866.7,35852,0,0,0,L,1122011218,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466886639,677205.00
06/25/2016 16:30,2,1.693,ACTIVE,214.19,351.97,59.954,1466886603,"201051344000983","219011344069620",28.86,29.50,0,336.64,391.64,49.5,45.9,0.415,458536.5,458536.5,36341,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466886639,677206.00
06/25/2016 16:30,2,1.707,ACTIVE,214.41,351.67,59.944,1466886603,"201051344001158","219011344069620",28.17,28.80,0,337.24,392.25,48.7,45.1,0.407,452315.5,452315.5,36606,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466886640,677207.00
06/25/2016 16:30,2,1.650,ACTIVE,214.19,352.57,59.907,1466886603,"201051344000576","219011344069620",28.84,28.00,0,336.94,394.65,48.2,44.6,0.402,459451.6,459451.6,36006,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466886641,677208.00
06/25/2016 16:30,2,1.516,ACTIVE,211.93,346.26,59.917,1466886603,"274151322000087","219011344069620",27.43,39.80,0,333.03,370.30,42.1,38.7,0.270,684689.1,684689.1,29772,0,0,0,L,1151911521,0,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466886642,677209.00
06/25/2016 16:45,2,6.008,ACTIVE,219.16,362.79,59.954,1466887503,"201051344000645","219011344069620",28.21,31.80,0,335.14,403.97,171.5,163.6,0.778,459083.1,459083.1,36136,0,0,0,L,1122011218,0,124.72,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466887505,677210.00
06/25/2016 16:45,2,5.336,ACTIVE,214.19,367.00,59.959,1466887503,"274151322000085","219011344069620",27.19,37.00,0,331.83,380.82,146.9,139.9,0.557,712812.7,712812.7,29657,0,0,0,L,1151911521,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466887505,677211.00
06/25/2016 16:45,2,5.955,ACTIVE,218.26,363.69,59.959,1466887503,"201051344000633","219011344069620",28.53,31.80,0,333.93,404.57,171.9,164.0,0.787,450253.2,450253.2,36628,0,0,0,L,1122011218,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466887506,677212.00
06/25/2016 16:45,2,6.018,ACTIVE,219.61,363.39,59.954,1466887503,"201051344000469","219011344069620",28.11,31.30,0,333.93,405.17,171.2,163.3,0.804,451938.8,451938.8,36559,0,0,0,L,1122011218,0,124.27,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466887507,677213.00
06/25/2016 16:45,2,5.924,ACTIVE,216.67,359.18,59.965,1466887503,"201051344000646","219011344069620",28.23,32.00,0,332.43,403.67,169.3,161.5,0.795,454521.7,454521.7,41105,0,0,0,L,1122011218,0,124.49,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466887508,677214.00
06/25/2016 16:45,2,5.443,ACTIVE,213.96,349.86,59.954,1466887503,"274151322000052","219011344069620",28.09,38.80,0,331.53,391.04,154.9,147.6,0.592,728102.3,728102.3,29888,0,0,0,L,1151911521,0,122.23,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466887509,677215.00
06/25/2016 16:45,2,6.084,ACTIVE,217.58,360.99,59.959,1466887503,"201051344000585","219011344069620",28.25,31.80,0,333.63,405.47,174.0,166.0,0.809,462100.9,462100.9,41111,0,0,0,L,1122011218,0,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466887510,677216.00
06/25/2016 16:45,2,5.848,ACTIVE,216.45,358.28,59.959,1466887503,"201051344001230","219011344069620",28.37,29.80,0,331.83,398.86,167.9,160.2,0.773,458037.2,458037.2,40920,0,0,0,L,1122011218,0,124.27,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466887511,677217.00
06/25/2016 16:45,2,5.852,ACTIVE,217.80,360.38,59.970,1466887503,"201051344000582","219011344069620",28.27,32.20,0,334.24,404.87,167.6,159.8,0.769,451266.4,451266.4,41063,0,0,0,L,1122011218,0,124.72,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466887512,677218.00
06/25/2016 16:45,2,5.746,ACTIVE,216.45,357.38,59.949,1466887503,"201051344000955","219011344069620",28.75,31.80,0,332.43,398.86,167.2,159.4,0.791,464081.4,464081.4,41008,0,0,0,L,1122011218,0,123.81,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466887513,677219.00
06/25/2016 16:45,2,3.619,ACTIVE,213.96,422.60,59.954,1466887503,"274151322000094","219011344069620",38.66,38.60,0,385.63,455.67,141.1,134.2,0.548,591018.1,591018.1,31000,0,0,0,L,1151911521,0,122.23,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466887514,677220.00
06/25/2016 16:45,2,6.092,ACTIVE,219.39,362.79,59.954,1466887503,"201051344000579","219011344069620",28.01,31.80,0,335.74,405.47,172.8,164.8,0.813,465992.7,465992.7,16630,0,0,0,L,1122011218,0,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466887515,677221.00
06/25/2016 16:45,2,5.875,ACTIVE,216.45,358.28,59.970,1466887503,"201051344000890","219011344069620",28.41,30.50,0,332.43,399.76,168.9,161.1,0.769,461286.5,461286.5,41022,0,0,0,L,1122011218,0,124.27,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466887516,677222.00
06/25/2016 16:45,2,5.850,ACTIVE,217.13,360.38,59.949,1466887503,"201051344000438","219011344069620",28.45,30.80,0,333.63,403.97,168.5,160.7,0.795,463148.2,463148.2,41028,0,0,0,L,1122011218,0,124.72,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466887517,677223.00
06/25/2016 16:45,2,5.771,ACTIVE,216.90,359.48,59.975,1466887503,"201051344000417","219011344069620",28.49,31.50,0,333.33,401.86,166.5,158.8,0.791,455299.2,455299.2,41182,0,0,0,L,1122011218,0,124.04,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466887518,677224.00
06/25/2016 16:45,2,5.498,ACTIVE,213.51,356.18,59.954,1466887503,"274151322000083","219011344069620",27.87,38.60,0,328.22,385.33,155.1,147.8,0.614,721536.3,721536.3,29967,0,0,0,L,1151911521,0,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466887519,677225.00
06/25/2016 16:45,2,5.723,ACTIVE,214.64,359.18,59.949,1466887503,"274151322000076","219011344069620",28.63,38.40,0,326.12,393.75,165.7,158.0,0.658,768770.6,768770.6,29974,0,0,0,L,1151911521,0,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466887520,677226.00
06/25/2016 16:45,2,6.002,ACTIVE,218.03,360.69,59.970,1466887503,"201051344000868","219011344069620",27.91,31.30,0,333.93,405.17,169.7,161.9,0.773,450928.7,450928.7,36281,0,0,0,L,1122011218,0,124.04,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466887521,677227.00
06/25/2016 16:45,2,5.793,ACTIVE,213.74,365.19,59.949,1466887503,"274151322000095","219011344069620",28.35,38.20,0,320.41,393.45,166.2,158.4,0.632,760892.9,760892.9,29887,0,0,0,L,1151911521,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466887522,677228.00
06/25/2016 16:45,2,5.920,ACTIVE,219.39,363.39,59.959,1466887503,"201051344000988","219011344069620",28.35,32.60,0,334.54,408.48,169.9,162.1,0.795,447802.0,447802.0,36572,0,0,0,L,1122011218,0,124.49,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466887523,677229.00
06/25/2016 16:45,2,5.988,ACTIVE,217.58,359.78,59.981,1466887503,"201051344001025","219011344069620",28.21,32.00,0,333.63,404.57,171.0,163.1,0.769,461608.4,461608.4,41076,0,0,0,L,1122011218,0,124.27,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466887523,677230.00
06/25/2016 16:45,2,5.939,ACTIVE,219.39,363.09,59.954,1466887503,"201051344000458","219011344069620",28.39,32.40,0,334.54,405.17,170.7,162.9,0.818,458648.8,458648.8,36496,0,0,0,L,1122011218,0,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466887524,677231.00
06/25/2016 16:45,2,5.959,ACTIVE,219.84,364.89,59.954,1466887503,"201051344000853","219011344069620",28.39,32.00,0,336.34,409.38,171.1,163.2,0.804,457509.0,457509.0,36096,0,0,0,L,1122011218,0,125.17,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466887525,677232.00
06/25/2016 16:45,2,5.852,ACTIVE,216.67,359.78,59.965,1466887503,"201051344000685","219011344069620",28.59,30.00,0,332.73,403.07,169.5,161.7,0.818,462514.1,462514.1,40934,0,0,0,L,1122011218,0,124.72,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466887526,677233.00
06/25/2016 16:45,2,5.914,ACTIVE,217.58,358.88,59.954,1466887503,"201051344000917","219011344069620",28.15,33.80,0,332.73,404.27,168.6,160.8,0.791,459339.5,459339.5,40930,0,0,0,L,1122011218,0,124.27,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466887527,677234.00
06/25/2016 16:45,2,5.879,ACTIVE,216.67,359.18,59.949,1466887503,"201051344001145","219011344069620",28.61,31.50,0,333.93,403.97,170.3,162.4,0.791,464544.4,464544.4,40786,0,0,0,L,1122011218,0,124.04,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466887528,677235.00
06/25/2016 16:45,2,5.879,ACTIVE,218.03,360.38,59.965,1466887503,"201051344000651","219011344069620",28.41,33.30,0,334.24,404.87,169.2,161.4,0.765,457129.0,457129.0,41132,0,0,0,L,1122011218,0,125.17,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466887529,677236.00
06/25/2016 16:45,2,5.277,ACTIVE,213.51,358.28,59.954,1466887503,"274151322000088","219011344069620",27.41,36.00,0,332.43,381.73,146.4,139.4,0.557,696701.0,696701.0,29621,0,0,0,L,1151911521,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466887530,677237.00
06/25/2016 16:45,2,3.631,ACTIVE,214.64,425.61,59.949,1466887503,"274151322000068","219011344069620",38.65,38.80,0,392.85,456.57,141.3,134.5,0.539,590959.5,590959.5,31212,0,0,0,L,1151911521,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466887531,677238.00
06/25/2016 16:45,2,5.820,ACTIVE,217.35,358.58,59.954,1466887503,"201051344001135","219011344069620",28.43,33.30,0,333.03,403.67,167.4,159.7,0.769,453137.5,453137.5,41064,0,0,0,L,1122011218,0,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466887532,677239.00
06/25/2016 16:45,2,5.947,ACTIVE,217.58,360.38,59.959,1466887503,"201051344000594","219011344069620",28.55,31.80,0,333.93,406.67,171.9,164.0,0.787,462712.1,462712.1,36537,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466887533,677240.00
06/25/2016 16:45,2,5.908,ACTIVE,217.80,359.18,59.954,1466887503,"201051344001203","219011344069620",28.09,31.80,0,334.24,405.17,168.0,160.2,0.787,460472.6,460472.6,41107,0,0,0,L,1122011218,0,125.17,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466887534,677241.00
06/25/2016 16:45,2,5.316,ACTIVE,213.96,355.88,59.944,1466887503,"274151322000054","219011344069620",27.51,38.60,0,328.82,385.33,148.1,141.0,0.566,711470.9,711470.9,29647,0,0,0,L,1151911521,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466887535,677242.00
06/25/2016 16:45,2,5.938,ACTIVE,218.26,359.18,59.954,1466887503,"201051344000867","219011344069620",28.23,32.60,0,334.24,404.57,169.7,161.9,0.773,450077.5,450077.5,36544,0,0,0,L,1122011218,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466887536,677243.00
06/25/2016 16:45,2,5.691,ACTIVE,217.80,359.18,59.965,1466887503,"201051344001093","219011344069620",28.45,32.20,0,333.93,404.27,164.0,156.4,0.747,458698.2,458698.2,40988,0,0,0,L,1122011218,0,124.72,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466887536,677244.00
06/25/2016 16:45,2,5.916,ACTIVE,218.71,361.59,59.965,1466887503,"201051344000900","219011344069620",28.55,31.80,0,335.44,405.17,171.0,163.1,0.773,465946.2,465946.2,35928,0,0,0,L,1122011218,0,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466887537,677245.00
06/25/2016 16:45,2,5.850,ACTIVE,218.93,363.39,59.959,1466887503,"201051344000648","219011344069620",28.27,30.50,0,335.14,404.57,167.4,159.6,0.773,457139.7,457139.7,36226,0,0,0,L,1122011218,0,124.04,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466887538,677246.00
06/25/2016 16:45,2,5.902,ACTIVE,219.16,362.79,59.959,1466887503,"201051344000569","219011344069620",28.31,32.40,0,334.24,404.87,169.3,161.5,0.782,466895.8,466895.8,35853,0,0,0,L,1122011218,0,124.04,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466887539,677247.00
06/25/2016 16:45,2,5.902,ACTIVE,219.39,363.39,59.938,1466887503,"201051344000983","219011344069620",28.53,32.40,0,334.54,405.77,170.5,162.6,0.800,458565.9,458565.9,36342,0,0,0,L,1122011218,0,124.49,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466887540,677248.00
06/25/2016 16:45,2,5.986,ACTIVE,219.39,364.59,59.975,1466887503,"201051344001158","219011344069620",27.81,31.80,0,335.74,404.87,168.8,161.0,0.787,452344.6,452344.6,36607,0,0,0,L,1122011218,0,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466887541,677249.00
06/25/2016 16:45,2,5.852,ACTIVE,219.16,364.29,59.959,1466887503,"201051344000576","219011344069620",28.37,31.00,0,334.84,405.47,168.0,160.2,0.773,459480.7,459480.7,36007,0,0,0,L,1122011218,0,124.49,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466887542,677250.00
06/25/2016 16:45,2,5.258,ACTIVE,213.74,363.09,59.959,1466887503,"274151322000087","219011344069620",27.57,44.00,0,327.02,387.44,146.8,139.8,0.557,684714.5,684714.5,29773,0,0,0,L,1151911521,0,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466887543,677251.00
06/25/2016 17:00,2,4.949,ACTIVE,218.26,357.98,59.954,1466888403,"201051344000645","219011344069620",28.51,33.50,0,337.84,399.16,142.8,136.0,0.636,459119.8,459119.8,36137,0,0,0,L,1122011218,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466888405,677252.00
06/25/2016 17:00,2,4.416,ACTIVE,213.74,351.67,59.954,1466888403,"274151322000085","219011344069620",27.06,39.00,0,333.03,378.12,120.9,114.8,0.464,712843.8,712843.8,29658,0,0,0,L,1151911521,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466888405,677253.00
06/25/2016 17:00,2,4.971,ACTIVE,217.35,357.98,59.954,1466888403,"201051344000633","219011344069620",28.51,33.50,0,315.60,406.07,143.5,136.6,0.676,450289.9,450289.9,36629,0,0,0,L,1122011218,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466888406,677254.00
06/25/2016 17:00,2,5.006,ALERT,218.26,359.18,59.954,1466888403,"201051344000469","219011344069620",28.15,33.00,0,304.78,400.66,142.7,135.8,0.676,451975.3,451975.3,36560,0,0,0,L,1122011218,0,123.59,124.49,0002,30,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466888408,677255.00
06/25/2016 17:00,2,4.893,ACTIVE,215.77,355.88,59.959,1466888403,"201051344000646","219011344069620",28.65,33.50,0,333.03,395.25,141.9,135.1,0.676,454557.9,454557.9,41106,0,0,0,L,1122011218,0,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466888409,677256.00
06/25/2016 17:00,2,4.535,ACTIVE,213.29,347.16,59.959,1466888403,"274151322000052","219011344069620",28.11,41.50,0,332.73,379.62,129.1,122.7,0.504,728135.4,728135.4,29889,0,0,0,L,1151911521,0,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466888410,677257.00
06/25/2016 17:00,2,5.115,ACTIVE,216.67,356.78,59.949,1466888403,"201051344000585","219011344069620",28.31,34.00,0,337.84,399.46,146.6,139.6,0.689,462138.3,462138.3,41112,0,0,0,L,1122011218,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466888411,677258.00
06/25/2016 17:00,2,4.840,ACTIVE,215.54,354.67,59.959,1466888403,"201051344001230","219011344069620",28.57,32.20,0,331.23,393.45,140.1,133.3,0.650,458073.1,458073.1,40921,0,0,0,L,1122011218,0,123.81,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466888412,677259.00
06/25/2016 17:00,2,4.879,ACTIVE,216.90,357.08,59.959,1466888403,"201051344000582","219011344069620",28.37,35.60,0,337.54,400.06,140.1,133.3,0.650,451302.2,451302.2,41064,0,0,0,L,1122011218,0,124.27,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466888413,677260.00
06/25/2016 17:00,2,4.891,ACTIVE,215.77,354.97,59.954,1466888403,"201051344000955","219011344069620",28.19,34.00,0,333.03,393.45,139.7,132.9,0.667,464117.2,464117.2,41009,0,0,0,L,1122011218,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466888414,677261.00
06/25/2016 17:00,2,2.986,ACTIVE,213.51,411.78,59.949,1466888403,"274151322000094","219011344069620",38.49,41.30,0,387.14,448.15,115.8,109.9,0.455,591048.1,591048.1,31001,0,0,0,L,1151911521,0,122.23,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466888415,677262.00
06/25/2016 17:00,2,4.982,ACTIVE,218.26,358.28,59.959,1466888403,"201051344000579","219011344069620",28.77,34.30,0,337.84,399.76,145.2,138.3,0.672,466030.0,466030.0,16631,0,0,0,L,1122011218,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466888416,677263.00
06/25/2016 17:00,2,4.889,ACTIVE,215.77,355.58,59.965,1466888403,"201051344000890","219011344069620",28.63,32.20,0,333.63,395.25,141.8,134.9,0.650,461322.8,461322.8,41023,0,0,0,L,1122011218,0,124.04,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466888417,677264.00
06/25/2016 17:00,2,4.865,ACTIVE,216.22,356.18,59.928,1466888403,"201051344000438","219011344069620",28.71,32.60,0,337.24,398.26,141.5,134.6,0.667,463184.3,463184.3,41029,0,0,0,L,1122011218,0,124.27,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466888418,677265.00
06/25/2016 17:00,2,4.855,ACTIVE,216.00,354.97,59.954,1466888403,"201051344000417","219011344069620",28.49,33.30,0,334.24,394.65,140.1,133.3,0.667,455334.9,455334.9,41183,0,0,0,L,1122011218,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466888418,677266.00
06/25/2016 17:00,2,4.594,ACTIVE,213.51,345.36,59.954,1466888403,"274151322000083","219011344069620",27.99,40.40,0,333.03,379.92,130.2,123.8,0.513,721569.6,721569.6,29968,0,0,0,L,1151911521,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466888419,677267.00
06/25/2016 17:00,2,4.795,ACTIVE,214.19,357.68,59.949,1466888403,"274151322000076","219011344069620",28.49,40.40,0,332.73,381.12,138.3,131.5,0.548,768806.1,768806.1,29975,0,0,0,L,1151911521,0,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466888420,677268.00
06/25/2016 17:00,2,5.023,ACTIVE,217.13,357.68,59.949,1466888403,"201051344000868","219011344069620",27.95,33.00,0,338.14,399.76,142.2,135.4,0.654,450965.1,450965.1,36282,0,0,0,L,1122011218,0,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466888421,677269.00
06/25/2016 17:00,2,4.762,ACTIVE,213.29,363.09,59.933,1466888403,"274151322000095","219011344069620",28.82,40.00,0,332.73,383.23,139.0,132.3,0.530,760928.5,760928.5,29888,0,0,0,L,1151911521,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466888422,677270.00
