ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2016 17:00,2,5.018,ALERT,218.03,358.88,59.949,1466888403,"201051344000988","219011344069620",28.07,34.50,0,303.58,400.06,142.7,135.8,0.685,447838.4,447838.4,36573,0,0,0,L,1122011218,0,123.81,124.27,0002,30,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466888424,677271.00
06/25/2016 17:00,2,5.037,ACTIVE,216.45,355.58,59.954,1466888403,"201051344001025","219011344069620",28.17,34.80,0,337.84,398.56,143.7,136.8,0.654,461645.2,461645.2,41077,0,0,0,L,1122011218,0,123.81,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466888425,677272.00
06/25/2016 17:00,2,4.986,ALERT,218.03,357.68,59.949,1466888403,"201051344000458","219011344069620",28.47,35.00,0,305.68,400.96,143.8,136.9,0.694,458685.5,458685.5,36497,0,0,0,L,1122011218,0,124.04,124.27,0002,30,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466888427,677273.00
06/25/2016 17:00,2,4.992,ACTIVE,218.71,358.28,59.928,1466888403,"201051344000853","219011344069620",28.41,34.00,0,338.74,400.66,143.6,136.6,0.681,457545.8,457545.8,36097,0,0,0,L,1122011218,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466888427,677274.00
06/25/2016 17:00,2,4.896,ACTIVE,215.77,355.58,59.949,1466888403,"201051344000685","219011344069620",28.69,32.00,0,334.54,395.55,142.2,135.4,0.694,462550.6,462550.6,40935,0,0,0,L,1122011218,0,124.27,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466888428,677275.00
06/25/2016 17:00,2,4.893,ACTIVE,216.45,356.48,59.944,1466888403,"201051344000917","219011344069620",28.49,36.00,0,337.24,398.26,141.2,134.3,0.663,459375.7,459375.7,40931,0,0,0,L,1122011218,0,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466888429,677276.00
06/25/2016 17:00,2,4.963,ACTIVE,215.77,355.28,59.954,1466888403,"201051344001145","219011344069620",28.51,33.30,0,335.44,397.35,143.2,136.3,0.663,464581.1,464581.1,40787,0,0,0,L,1122011218,0,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466888430,677277.00
06/25/2016 17:00,2,4.994,ACTIVE,216.90,355.88,59.949,1466888403,"201051344000651","219011344069620",28.01,35.80,0,338.44,399.16,141.6,134.7,0.654,457165.4,457165.4,41133,0,0,0,L,1122011218,0,124.72,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466888431,677278.00
06/25/2016 17:00,2,4.387,ACTIVE,213.29,359.18,59.954,1466888403,"274151322000088","219011344069620",27.25,38.60,0,333.03,377.82,121.0,114.9,0.460,696732.2,696732.2,29622,0,0,0,L,1151911521,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466888432,677279.00
06/25/2016 17:00,2,2.943,ACTIVE,214.19,428.61,59.949,1466888403,"274151322000068","219011344069620",39.24,40.40,0,386.53,445.15,117.0,111.0,0.442,590989.6,590989.6,31213,0,0,0,L,1151911521,0,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466888433,677280.00
06/25/2016 17:00,2,4.902,ACTIVE,216.45,355.58,59.975,1466888403,"201051344001135","219011344069620",28.43,35.20,0,335.14,398.56,141.2,134.3,0.650,453173.6,453173.6,41065,0,0,0,L,1122011218,0,124.04,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466888434,677281.00
06/25/2016 17:00,2,5.016,ACTIVE,216.45,356.48,59.954,1466888403,"201051344000594","219011344069620",28.47,34.30,0,321.61,404.87,144.7,137.7,0.672,462749.2,462749.2,36538,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466888435,677282.00
06/25/2016 17:00,2,4.969,ACTIVE,216.67,355.28,59.954,1466888403,"201051344001203","219011344069620",27.97,34.00,0,338.74,399.16,140.8,133.9,0.663,460508.7,460508.7,41108,0,0,0,L,1122011218,0,124.72,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466888436,677283.00
06/25/2016 17:00,2,4.426,ACTIVE,213.51,342.65,59.975,1466888403,"274151322000054","219011344069620",27.49,40.00,0,333.03,378.72,123.3,117.1,0.473,711502.5,711502.5,29648,0,0,0,L,1151911521,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466888437,677284.00
06/25/2016 17:00,2,4.957,ACTIVE,217.35,356.48,59.949,1466888403,"201051344000867","219011344069620",28.49,34.80,0,315.30,409.38,142.9,136.0,0.658,450114.0,450114.0,36545,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466888439,677285.00
06/25/2016 17:00,2,4.711,ACTIVE,216.45,356.18,59.949,1466888403,"201051344001093","219011344069620",28.63,34.30,0,337.54,397.05,136.6,129.9,0.623,458733.3,458733.3,40989,0,0,0,L,1122011218,0,124.04,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466888440,677286.00
06/25/2016 17:00,2,5.039,ACTIVE,217.80,359.78,59.965,1466888403,"201051344000900","219011344069620",28.21,33.30,0,330.33,400.36,143.9,137.0,0.667,465983.1,465983.1,35929,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466888441,677287.00
06/25/2016 17:00,2,4.875,ACTIVE,218.03,358.88,59.965,1466888403,"201051344000648","219011344069620",28.57,32.60,0,338.14,399.16,141.1,134.3,0.654,457175.8,457175.8,36227,0,0,0,L,1122011218,0,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466888441,677288.00
06/25/2016 17:00,2,4.984,ACTIVE,218.03,358.28,59.959,1466888403,"201051344000569","219011344069620",28.29,35.00,0,336.64,398.86,142.8,136.0,0.672,466932.4,466932.4,35854,0,0,0,L,1122011218,0,123.59,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466888442,677289.00
06/25/2016 17:00,2,5.006,ACTIVE,218.26,358.28,59.954,1466888403,"201051344000983","219011344069620",28.41,34.80,0,337.54,399.76,144.1,137.1,0.689,458602.8,458602.8,36343,0,0,0,L,1122011218,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466888443,677290.00
06/25/2016 17:00,2,4.980,ACTIVE,218.26,357.08,59.944,1466888403,"201051344001158","219011344069620",28.17,33.50,0,337.84,398.56,142.2,135.3,0.663,452380.9,452380.9,36608,0,0,0,L,1122011218,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466888444,677291.00
06/25/2016 17:00,2,4.924,ACTIVE,218.26,357.68,59.970,1466888403,"201051344000576","219011344069620",28.37,33.00,0,337.24,398.86,141.5,134.7,0.645,459516.9,459516.9,36008,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466888445,677292.00
06/25/2016 17:00,2,4.479,ACTIVE,213.51,357.98,59.954,1466888403,"274151322000087","219011344069620",26.98,46.40,0,333.33,377.52,122.2,116.0,0.460,684745.8,684745.8,29774,0,0,0,L,1151911521,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466888446,677293.00
06/25/2016 17:15,2,4.338,ACTIVE,217.35,355.28,59.975,1466889304,"201051344000645","219011344069620",28.55,34.00,0,338.74,391.34,125.5,119.2,0.575,459151.6,459151.6,36138,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466889305,677294.00
06/25/2016 17:15,2,3.854,ACTIVE,213.29,356.18,59.954,1466889304,"274151322000085","219011344069620",27.02,39.00,0,334.24,371.51,105.4,99.8,0.407,712870.5,712870.5,29659,0,0,0,L,1151911521,0,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466889306,677295.00
06/25/2016 17:15,2,4.367,ACTIVE,216.90,356.78,59.970,1466889304,"201051344000633","219011344069620",28.47,33.30,0,338.74,392.25,125.9,119.6,0.597,450321.8,450321.8,36630,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466889306,677296.00
06/25/2016 17:15,2,4.336,ACTIVE,217.35,355.58,59.970,1466889304,"201051344000469","219011344069620",28.55,33.50,0,338.44,391.94,125.3,119.0,0.588,452007.1,452007.1,36562,0,0,0,L,1122011218,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466889307,677297.00
06/25/2016 17:15,2,4.248,ACTIVE,215.09,352.57,59.965,1466889304,"201051344000646","219011344069620",28.69,34.30,0,332.73,386.53,123.5,117.2,0.583,454589.3,454589.3,41107,0,0,0,L,1122011218,0,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466889308,677298.00
06/25/2016 17:15,2,3.906,ACTIVE,213.29,344.76,59.965,1466889304,"274151322000052","219011344069620",28.35,40.80,0,333.63,373.61,112.1,106.3,0.442,728163.8,728163.8,29890,0,0,0,L,1151911521,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466889309,677299.00
06/25/2016 17:15,2,4.525,ACTIVE,216.22,354.07,59.970,1466889304,"201051344000585","219011344069620",28.11,35.00,0,333.63,388.64,128.7,122.3,0.605,462170.8,462170.8,41113,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466889310,677300.00
06/25/2016 17:15,2,4.246,ACTIVE,214.87,351.97,59.970,1466889304,"201051344001230","219011344069620",28.41,32.60,0,333.03,384.73,122.1,115.9,0.566,458104.0,458104.0,40922,0,0,0,L,1122011218,0,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466889311,677301.00
06/25/2016 17:15,2,4.170,ACTIVE,216.22,353.77,59.981,1466889304,"201051344000582","219011344069620",28.80,36.50,0,337.24,387.44,121.5,115.4,0.566,451333.2,451333.2,41065,0,0,0,L,1122011218,0,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466889312,677302.00
06/25/2016 17:15,2,4.217,ACTIVE,215.32,352.27,59.970,1466889304,"201051344000955","219011344069620",28.41,35.20,0,333.03,385.03,121.4,115.3,0.583,464148.1,464148.1,41010,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466889313,677303.00
06/25/2016 17:15,2,2.518,ACTIVE,213.06,426.51,59.965,1466889304,"274151322000094","219011344069620",39.12,42.00,0,395.85,443.34,99.6,94.2,0.384,591073.6,591073.6,31002,0,0,0,L,1151911521,0,122.23,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466889314,677304.00
06/25/2016 17:15,2,4.301,ACTIVE,217.35,355.88,59.965,1466889304,"201051344000579","219011344069620",29.14,34.50,0,338.14,392.25,126.9,120.6,0.601,466062.2,466062.2,16632,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466889315,677305.00
06/25/2016 17:15,2,4.311,ACTIVE,215.09,353.47,59.986,1466889304,"201051344000890","219011344069620",28.23,32.80,0,333.33,386.83,123.2,117.0,0.566,461354.0,461354.0,41024,0,0,0,L,1122011218,0,123.59,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466889315,677306.00
06/25/2016 17:15,2,4.193,ACTIVE,215.77,354.07,59.970,1466889304,"201051344000438","219011344069620",28.84,33.00,0,336.04,386.83,122.5,116.3,0.579,463215.5,463215.5,41030,0,0,0,L,1122011218,0,123.81,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466889316,677307.00
06/25/2016 17:15,2,4.225,ACTIVE,215.54,351.97,59.965,1466889304,"201051344000417","219011344069620",28.39,34.00,0,333.03,385.93,121.3,115.2,0.579,455365.7,455365.7,41184,0,0,0,L,1122011218,0,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466889317,677308.00
06/25/2016 17:15,2,3.969,ACTIVE,212.83,345.06,59.959,1466889304,"274151322000083","219011344069620",28.09,41.50,0,333.33,373.91,112.9,107.0,0.446,721598.3,721598.3,29969,0,0,0,L,1151911521,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466889318,677309.00
06/25/2016 17:15,2,4.125,ACTIVE,213.74,354.37,59.959,1466889304,"274151322000076","219011344069620",28.73,40.80,0,334.24,375.71,120.0,113.9,0.473,768836.6,768836.6,29976,0,0,0,L,1151911521,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466889319,677310.00
06/25/2016 17:15,2,4.404,ACTIVE,216.45,354.37,59.965,1466889304,"201051344000868","219011344069620",27.83,34.00,0,338.44,390.44,124.2,117.9,0.570,450996.6,450996.6,36283,0,0,0,L,1122011218,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466889320,677311.00
06/25/2016 17:15,2,4.205,ACTIVE,213.06,348.66,59.970,1466889304,"274151322000095","219011344069620",28.41,40.80,0,333.93,375.41,120.9,114.8,0.460,760959.3,760959.3,29889,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466889321,677312.00
06/25/2016 17:15,2,4.389,ACTIVE,217.35,358.58,59.975,1466889304,"201051344000988","219011344069620",28.13,34.30,0,337.24,392.55,125.0,118.7,0.575,447870.1,447870.1,36575,0,0,0,L,1122011218,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466889322,677313.00
06/25/2016 17:15,2,4.453,ACTIVE,216.00,354.07,59.965,1466889304,"201051344001025","219011344069620",27.75,35.60,0,334.24,387.14,125.2,118.9,0.566,461677.0,461677.0,41078,0,0,0,L,1122011218,0,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466889323,677314.00
06/25/2016 17:15,2,4.316,ACTIVE,217.35,356.48,59.959,1466889304,"201051344000458","219011344069620",28.69,35.20,0,338.44,392.25,125.3,119.0,0.610,458717.3,458717.3,36499,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466889324,677315.00
06/25/2016 17:15,2,4.346,ACTIVE,217.80,357.98,59.965,1466889304,"201051344000853","219011344069620",28.57,33.80,0,338.14,391.64,125.6,119.3,0.614,457577.7,457577.7,36098,0,0,0,L,1122011218,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466889325,677316.00
06/25/2016 17:15,2,4.307,ACTIVE,215.32,353.17,59.965,1466889304,"201051344000685","219011344069620",28.27,33.50,0,333.33,386.23,123.3,117.1,0.605,462581.9,462581.9,40936,0,0,0,L,1122011218,0,124.04,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466889326,677317.00
06/25/2016 17:15,2,4.268,ACTIVE,216.00,353.17,59.975,1466889304,"201051344000917","219011344069620",28.49,37.30,0,333.33,386.23,123.1,116.9,0.583,459406.9,459406.9,40932,0,0,0,L,1122011218,0,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466889326,677318.00
06/25/2016 17:15,2,4.324,ACTIVE,215.32,353.17,59.970,1466889304,"201051344001145","219011344069620",28.53,33.80,0,334.24,387.14,124.9,118.6,0.588,464612.7,464612.7,40788,0,0,0,L,1122011218,0,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466889327,677319.00
06/25/2016 17:15,2,4.311,ACTIVE,216.45,354.37,59.991,1466889304,"201051344000651","219011344069620",28.33,36.30,0,337.84,388.94,123.7,117.4,0.566,457196.7,457196.7,41134,0,0,0,L,1122011218,0,124.27,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466889328,677320.00
06/25/2016 17:15,2,3.760,ACTIVE,212.61,351.97,59.975,1466889304,"274151322000088","219011344069620",27.47,38.80,0,333.63,371.51,104.7,99.1,0.393,696758.7,696758.7,29623,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466889329,677321.00
06/25/2016 17:15,2,2.586,ACTIVE,213.96,425.31,59.959,1466889304,"274151322000068","219011344069620",38.66,41.30,0,395.25,445.45,100.9,95.5,0.393,591015.4,591015.4,31214,0,0,0,L,1151911521,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466889330,677322.00
06/25/2016 17:15,2,4.330,ACTIVE,215.54,352.57,59.970,1466889304,"201051344001135","219011344069620",28.13,37.00,0,333.93,386.23,123.3,117.1,0.575,453204.8,453204.8,41066,0,0,0,L,1122011218,0,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466889331,677323.00
06/25/2016 17:15,2,4.330,ACTIVE,216.00,354.67,59.970,1466889304,"201051344000594","219011344069620",28.80,34.50,0,334.54,388.34,126.4,120.1,0.588,462781.2,462781.2,36539,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466889332,677324.00
06/25/2016 17:15,2,4.248,ACTIVE,216.00,353.47,59.965,1466889304,"201051344001203","219011344069620",28.63,34.80,0,337.84,387.14,123.2,116.9,0.583,460539.7,460539.7,41109,0,0,0,L,1122011218,0,124.27,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466889333,677325.00
06/25/2016 17:15,2,3.836,ACTIVE,213.06,342.95,59.965,1466889304,"274151322000054","219011344069620",27.47,40.60,0,333.33,372.71,106.7,101.1,0.407,711529.5,711529.5,29649,0,0,0,L,1151911521,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466889334,677326.00
06/25/2016 17:15,2,4.330,ACTIVE,216.67,354.07,59.970,1466889304,"201051344000867","219011344069620",28.49,35.00,0,338.44,389.84,125.0,118.7,0.579,450145.6,450145.6,36546,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466889335,677327.00
06/25/2016 17:15,2,4.135,ACTIVE,216.22,353.77,59.970,1466889304,"201051344001093","219011344069620",28.33,35.20,0,337.24,385.63,118.7,112.6,0.552,458763.4,458763.4,40990,0,0,0,L,1122011218,0,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466889336,677328.00
06/25/2016 17:15,2,4.277,ACTIVE,216.90,356.18,59.986,1466889304,"201051344000900","219011344069620",29.04,33.50,0,336.94,393.15,125.9,119.6,0.579,466014.9,466014.9,35930,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466889337,677329.00
06/25/2016 17:15,2,4.303,ACTIVE,216.90,355.58,59.959,1466889304,"201051344000648","219011344069620",28.29,32.60,0,338.14,391.64,123.3,117.1,0.575,457207.0,457207.0,36228,0,0,0,L,1122011218,0,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466889338,677330.00
06/25/2016 17:15,2,4.350,ACTIVE,217.13,356.18,59.970,1466889304,"201051344000569","219011344069620",28.31,34.50,0,339.04,391.64,124.7,118.5,0.588,466963.9,466963.9,35855,0,0,0,L,1122011218,0,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466889339,677331.00
06/25/2016 17:15,2,4.314,ACTIVE,217.35,355.58,59.959,1466889304,"201051344000983","219011344069620",28.94,34.80,0,330.93,391.94,126.5,120.1,0.605,458634.7,458634.7,36344,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466889340,677332.00
06/25/2016 17:15,2,4.375,ACTIVE,217.35,356.18,60.002,1466889304,"201051344001158","219011344069620",28.07,33.80,0,338.74,391.34,124.3,118.1,0.583,452412.4,452412.4,36609,0,0,0,L,1122011218,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466889341,677333.00
06/25/2016 17:15,2,4.244,ACTIVE,217.35,357.08,59.970,1466889304,"201051344000576","219011344069620",28.69,33.00,0,338.44,391.64,123.2,117.0,0.575,459548.1,459548.1,36009,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466889342,677334.00
06/25/2016 17:15,2,3.822,ACTIVE,213.06,356.48,59.959,1466889304,"274151322000087","219011344069620",27.39,48.00,0,332.73,370.90,105.9,100.3,0.384,684772.6,684772.6,29775,0,0,0,L,1151911521,0,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466889342,677335.00
06/25/2016 17:30,2,3.850,ACTIVE,216.67,353.47,59.912,1466890204,"201051344000645","219011344069620",28.31,33.80,0,339.04,385.63,110.4,104.7,0.504,459179.5,459179.5,36139,0,0,0,L,1122011218,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466890205,677336.00
06/25/2016 17:30,2,3.346,ACTIVE,213.29,349.26,59.949,1466890204,"274151322000085","219011344069620",27.15,40.20,0,327.62,377.22,92.0,86.9,0.354,712893.8,712893.8,29660,0,0,0,L,1151911521,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466890206,677337.00
06/25/2016 17:30,2,3.865,ACTIVE,216.22,353.77,59.933,1466890204,"201051344000633","219011344069620",28.47,33.80,0,338.14,385.93,111.3,105.5,0.530,450349.9,450349.9,36631,0,0,0,L,1122011218,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466890206,677338.00
06/25/2016 17:30,2,3.791,ACTIVE,216.90,353.17,59.901,1466890204,"201051344000469","219011344069620",28.78,33.50,0,338.14,386.23,110.5,104.8,0.530,452035.1,452035.1,36563,0,0,0,L,1122011218,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466890207,677339.00
06/25/2016 17:30,2,3.793,ACTIVE,214.87,351.97,59.944,1466890204,"201051344000646","219011344069620",28.47,34.80,0,332.43,380.52,109.4,103.7,0.530,454616.9,454616.9,41108,0,0,0,L,1122011218,0,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466890208,677340.00
06/25/2016 17:30,2,3.434,ACTIVE,213.06,355.28,59.944,1466890204,"274151322000052","219011344069620",28.09,40.80,0,333.63,368.80,97.6,92.3,0.384,728188.6,728188.6,29891,0,0,0,L,1151911521,0,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466890209,677341.00
06/25/2016 17:30,2,3.971,ACTIVE,215.77,352.57,59.949,1466890204,"201051344000585","219011344069620",28.45,35.20,0,333.33,382.03,114.4,108.5,0.535,462199.7,462199.7,41114,0,0,0,L,1122011218,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466890210,677342.00
06/25/2016 17:30,2,3.727,ACTIVE,214.87,348.96,59.949,1466890204,"201051344001230","219011344069620",28.53,33.00,0,332.73,380.22,107.7,102.0,0.499,458131.1,458131.1,40923,0,0,0,L,1122011218,0,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466890211,677343.00
06/25/2016 17:30,2,3.752,ALERT,216.00,351.37,59.938,1466890204,"201051344000582","219011344069620",28.35,36.80,0,302.37,391.34,107.8,102.1,0.499,451360.2,451360.2,41066,0,0,0,L,1122011218,0,123.59,123.14,0002,33,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466890213,677344.00
06/25/2016 17:30,2,3.686,ACTIVE,214.87,349.86,59.949,1466890204,"201051344000955","219011344069620",28.67,35.60,0,332.43,379.62,107.0,101.4,0.513,464175.2,464175.2,41011,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466890214,677345.00
06/25/2016 17:30,2,2.250,ACTIVE,213.06,409.68,59.944,1466890204,"274151322000094","219011344069620",38.37,42.50,0,393.15,439.13,87.3,82.4,0.340,591095.8,591095.8,31003,0,0,0,L,1151911521,0,122.01,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466890215,677346.00
06/25/2016 17:30,2,3.875,ACTIVE,216.67,353.77,59.938,1466890204,"201051344000579","219011344069620",28.73,34.50,0,339.04,386.23,112.7,106.8,0.535,466090.7,466090.7,16633,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466890215,677347.00
06/25/2016 17:30,2,3.746,ACTIVE,214.87,351.37,59.949,1466890204,"201051344000890","219011344069620",28.73,33.50,0,333.63,380.22,109.0,103.3,0.504,461381.5,461381.5,41025,0,0,0,L,1122011218,0,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466890216,677348.00
06/25/2016 17:30,2,3.709,ACTIVE,215.54,351.37,59.944,1466890204,"201051344000438","219011344069620",28.78,34.00,0,333.33,380.82,108.1,102.4,0.513,463242.9,463242.9,41031,0,0,0,L,1122011218,0,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466890217,677349.00
06/25/2016 17:30,2,3.766,ACTIVE,215.09,349.26,59.949,1466890204,"201051344000417","219011344069620",28.13,34.30,0,333.33,380.82,107.3,101.6,0.513,455392.8,455392.8,41185,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466890218,677350.00
06/25/2016 17:30,2,3.473,ACTIVE,212.83,354.37,59.933,1466890204,"274151322000083","219011344069620",28.19,41.00,0,333.33,368.50,99.1,93.7,0.393,721623.4,721623.4,29970,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466890219,677351.00
06/25/2016 17:30,2,3.588,ACTIVE,213.74,356.78,59.970,1466890204,"274151322000076","219011344069620",28.90,40.60,0,334.54,370.90,105.0,99.4,0.429,768863.3,768863.3,29977,0,0,0,L,1151911521,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466890220,677352.00
06/25/2016 17:30,2,3.893,ACTIVE,215.77,351.97,59.944,1466890204,"201051344000868","219011344069620",27.79,33.80,0,334.84,382.33,109.7,103.9,0.504,451024.4,451024.4,36284,0,0,0,L,1122011218,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466890221,677353.00
06/25/2016 17:30,2,3.693,ACTIVE,213.06,352.87,59.965,1466890204,"274151322000095","219011344069620",28.47,40.80,0,333.03,368.50,106.4,100.8,0.398,760986.3,760986.3,29890,0,0,0,L,1151911521,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466890222,677354.00
06/25/2016 17:30,2,3.832,ACTIVE,216.67,354.67,59.954,1466890204,"201051344000988","219011344069620",28.41,34.00,0,337.84,387.44,110.3,104.5,0.517,447898.1,447898.1,36576,0,0,0,L,1122011218,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466890223,677355.00
06/25/2016 17:30,2,3.924,ACTIVE,215.54,351.97,59.944,1466890204,"201051344001025","219011344069620",27.99,36.00,0,333.33,381.73,111.2,105.4,0.508,461705.2,461705.2,41079,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466890224,677356.00
06/25/2016 17:30,2,3.775,ACTIVE,216.67,352.57,59.944,1466890204,"201051344000458","219011344069620",29.00,35.20,0,339.04,385.33,110.8,105.1,0.535,458745.5,458745.5,36500,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466890225,677357.00
06/25/2016 17:30,2,3.885,ACTIVE,217.13,354.97,59.949,1466890204,"201051344000853","219011344069620",28.23,34.30,0,338.44,386.53,111.1,105.3,0.526,457605.9,457605.9,36099,0,0,0,L,1122011218,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466890226,677358.00
06/25/2016 17:30,2,3.750,ACTIVE,215.09,351.37,59.949,1466890204,"201051344000685","219011344069620",28.73,33.30,0,333.33,380.82,109.1,103.3,0.535,462609.5,462609.5,40937,0,0,0,L,1122011218,0,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466890227,677359.00
06/25/2016 17:30,2,3.779,ACTIVE,215.54,351.37,59.954,1466890204,"201051344000917","219011344069620",28.51,37.80,0,315.00,393.45,109.1,103.4,0.517,459434.4,459434.4,40933,0,0,0,L,1122011218,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466890228,677360.00
06/25/2016 17:30,2,3.797,ACTIVE,215.09,351.97,59.954,1466890204,"201051344001145","219011344069620",28.73,34.00,0,333.63,380.82,110.5,104.7,0.513,464640.6,464640.6,40789,0,0,0,L,1122011218,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466890229,677361.00
06/25/2016 17:30,2,3.814,ACTIVE,216.00,352.27,59.954,1466890204,"201051344000651","219011344069620",28.25,37.00,0,312.29,401.56,109.2,103.4,0.504,457224.3,457224.3,41135,0,0,0,L,1122011218,0,124.04,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466890230,677362.00
06/25/2016 17:30,2,3.275,ACTIVE,212.61,345.66,59.944,1466890204,"274151322000088","219011344069620",27.45,38.60,0,333.03,367.30,91.1,86.0,0.340,696781.9,696781.9,29624,0,0,0,L,1151911521,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466890231,677363.00
06/25/2016 17:30,2,2.254,ACTIVE,213.74,423.81,59.949,1466890204,"274151322000068","219011344069620",38.68,40.80,0,393.75,442.14,88.8,83.8,0.331,591037.8,591037.8,31215,0,0,0,L,1151911521,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466890232,677364.00
06/25/2016 17:30,2,3.752,ALERT,215.32,349.86,59.949,1466890204,"201051344001135","219011344069620",28.63,36.50,0,301.77,390.74,108.8,103.1,0.513,453232.2,453232.2,41067,0,0,0,L,1122011218,0,123.36,122.46,0002,34,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466890234,677365.00
06/25/2016 17:30,2,3.865,ACTIVE,215.32,352.27,59.933,1466890204,"201051344000594","219011344069620",28.57,34.80,0,333.33,382.93,111.8,106.0,0.521,462809.6,462809.6,36540,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466890234,677366.00
06/25/2016 17:30,2,3.742,ACTIVE,215.77,351.37,59.959,1466890204,"201051344001203","219011344069620",28.57,35.60,0,335.14,381.12,108.3,102.6,0.513,460567.2,460567.2,41110,0,0,0,L,1122011218,0,124.04,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466890235,677367.00
06/25/2016 17:30,2,3.338,ACTIVE,213.06,344.15,59.965,1466890204,"274151322000054","219011344069620",27.53,41.00,0,324.02,406.07,93.1,87.9,0.354,711553.1,711553.1,29650,0,0,0,L,1151911521,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466890236,677368.00
06/25/2016 17:30,2,3.842,ACTIVE,216.00,351.97,59.954,1466890204,"201051344000867","219011344069620",28.41,35.40,0,336.04,382.03,110.5,104.7,0.517,450173.6,450173.6,36547,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466890237,677369.00
06/25/2016 17:30,2,3.613,ACTIVE,215.54,351.97,59.970,1466890204,"201051344001093","219011344069620",28.51,35.40,0,333.63,380.52,104.3,98.8,0.473,458789.8,458789.8,40991,0,0,0,L,1122011218,0,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466890238,677370.00
06/25/2016 17:30,2,3.850,ACTIVE,216.22,353.77,59.928,1466890204,"201051344000900","219011344069620",28.49,33.80,0,338.14,385.93,111.1,105.3,0.513,466043.0,466043.0,35931,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466890239,677371.00
06/25/2016 17:30,2,3.758,ACTIVE,216.45,353.17,59.959,1466890204,"201051344000648","219011344069620",28.55,32.20,0,338.44,385.33,108.8,103.1,0.513,457234.5,457234.5,36229,0,0,0,L,1122011218,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466890240,677372.00
06/25/2016 17:30,2,3.816,ACTIVE,216.45,352.87,59.986,1466890204,"201051344000569","219011344069620",28.47,35.00,0,337.84,385.93,110.0,104.3,0.517,466991.9,466991.9,35856,0,0,0,L,1122011218,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466890241,677373.00
06/25/2016 17:30,2,3.857,ACTIVE,216.67,354.07,59.954,1466890204,"201051344000983","219011344069620",28.61,34.80,0,337.24,384.73,111.8,106.0,0.526,458663.0,458663.0,36345,0,0,0,L,1122011218,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466890242,677374.00
06/25/2016 17:30,2,3.834,ACTIVE,216.67,353.17,59.959,1466890204,"201051344001158","219011344069620",28.33,34.00,0,338.44,385.33,109.9,104.2,0.521,452440.3,452440.3,36610,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466890243,677375.00
06/25/2016 17:30,2,3.766,ACTIVE,216.67,354.37,59.965,1466890204,"201051344000576","219011344069620",28.49,33.30,0,338.74,385.93,108.7,103.0,0.513,459575.7,459575.7,36010,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466890244,677376.00
06/25/2016 17:30,2,3.354,ACTIVE,213.29,348.36,59.959,1466890204,"274151322000087","219011344069620",27.29,49.50,0,327.62,393.45,92.7,87.5,0.336,684796.1,684796.1,29776,0,0,0,L,1151911521,0,122.23,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466890245,677377.00
06/25/2016 17:45,2,3.383,ACTIVE,216.00,351.97,59.970,1466891103,"201051344000645","219011344069620",28.29,33.80,0,338.44,379.92,97.0,91.7,0.451,459203.9,459203.9,36140,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466891104,677378.00
06/25/2016 17:45,2,2.877,ACTIVE,212.61,347.16,60.002,1466891103,"274151322000085","219011344069620",27.45,39.50,0,333.93,363.69,79.9,75.2,0.305,712913.9,712913.9,29661,0,0,0,L,1151911521,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466891105,677379.00
06/25/2016 17:45,2,3.383,ACTIVE,215.54,352.27,59.981,1466891103,"201051344000633","219011344069620",28.55,33.30,0,336.64,379.62,97.8,92.5,0.464,450374.5,450374.5,36632,0,0,0,L,1122011218,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466891106,677380.00
06/25/2016 17:45,2,3.338,ACTIVE,216.00,351.67,59.986,1466891103,"201051344000469","219011344069620",28.71,33.30,0,337.24,378.42,96.9,91.6,0.473,452059.5,452059.5,36564,0,0,0,L,1122011218,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466891107,677381.00
06/25/2016 17:45,2,3.297,ACTIVE,213.96,348.96,59.975,1466891103,"201051344000646","219011344069620",28.67,34.30,0,332.13,376.92,95.8,90.5,0.460,454641.0,454641.0,41109,0,0,0,L,1122011218,0,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466891108,677382.00
06/25/2016 17:45,2,2.959,ACTIVE,212.38,342.05,59.959,1466891103,"274151322000052","219011344069620",28.27,41.00,0,333.63,365.49,84.7,79.8,0.331,728209.9,728209.9,29892,0,0,0,L,1151911521,0,121.55,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466891109,677383.00
06/25/2016 17:45,2,3.520,ACTIVE,215.09,350.77,59.970,1466891103,"201051344000585","219011344069620",28.39,35.40,0,333.33,377.82,101.2,95.7,0.473,462225.0,462225.0,41115,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466891110,677384.00
06/25/2016 17:45,2,3.234,ACTIVE,214.19,347.76,59.986,1466891103,"201051344001230","219011344069620",28.69,32.80,0,333.03,376.31,94.0,88.8,0.438,458154.8,458154.8,40924,0,0,0,L,1122011218,0,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466891110,677385.00
06/25/2016 17:45,2,3.314,ACTIVE,215.32,350.77,59.959,1466891103,"201051344000582","219011344069620",28.07,37.30,0,333.93,376.62,94.3,89.1,0.446,451384.0,451384.0,41068,0,0,0,L,1122011218,0,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466891111,677386.00
06/25/2016 17:45,2,3.234,ACTIVE,214.19,348.06,59.981,1466891103,"201051344000955","219011344069620",28.57,35.60,0,334.24,376.31,93.6,88.4,0.446,464198.7,464198.7,41012,0,0,0,L,1122011218,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466891112,677387.00
06/25/2016 17:45,2,1.971,ACTIVE,212.61,413.29,59.959,1466891103,"274151322000094","219011344069620",38.01,40.00,0,391.94,447.55,75.8,71.3,0.539,591114.8,591114.8,31004,0,0,0,L,1151911521,0,121.78,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466891113,677388.00
06/25/2016 17:45,2,3.410,ACTIVE,216.00,352.27,59.970,1466891103,"201051344000579","219011344069620",28.65,34.80,0,338.14,380.22,99.0,93.6,0.468,466115.6,466115.6,16634,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466891114,677389.00
06/25/2016 17:45,2,3.312,ACTIVE,214.19,347.46,59.970,1466891103,"201051344000890","219011344069620",28.45,33.80,0,332.43,376.31,95.5,90.2,0.438,461405.5,461405.5,41026,0,0,0,L,1122011218,0,123.14,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466891115,677390.00
06/25/2016 17:45,2,3.254,ACTIVE,214.64,351.07,59.981,1466891103,"201051344000438","219011344069620",28.71,33.80,0,334.24,375.71,94.6,89.4,0.464,463266.7,463266.7,41032,0,0,0,L,1122011218,0,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466891116,677391.00
06/25/2016 17:45,2,3.299,ACTIVE,214.41,348.06,59.975,1466891103,"201051344000417","219011344069620",28.11,34.50,0,330.93,385.63,94.0,88.8,0.446,455416.4,455416.4,41186,0,0,0,L,1122011218,0,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466891117,677392.00
06/25/2016 17:45,2,3.021,ACTIVE,212.16,344.76,59.965,1466891103,"274151322000083","219011344069620",28.29,40.60,0,333.33,365.49,86.6,81.6,0.336,721645.2,721645.2,29971,0,0,0,L,1151911521,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466891118,677393.00
06/25/2016 17:45,2,3.131,ACTIVE,213.06,346.56,59.965,1466891103,"274151322000076","219011344069620",28.75,40.20,0,334.84,367.00,91.2,86.1,0.358,768886.3,768886.3,29978,0,0,0,L,1151911521,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466891119,677394.00
06/25/2016 17:45,2,3.359,ACTIVE,215.32,350.47,59.954,1466891103,"201051344000868","219011344069620",28.31,34.00,0,334.84,377.22,96.3,91.0,0.442,451048.6,451048.6,36285,0,0,0,L,1122011218,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466891119,677395.00
06/25/2016 17:45,2,3.195,ACTIVE,212.38,353.77,59.970,1466891103,"274151322000095","219011344069620",28.73,40.80,0,333.03,367.00,92.9,87.7,0.349,761009.7,761009.7,29891,0,0,0,L,1151911521,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466891120,677396.00
06/25/2016 17:45,2,3.389,ACTIVE,216.00,353.17,59.975,1466891103,"201051344000988","219011344069620",28.19,34.30,0,337.54,381.12,96.8,91.6,0.460,447922.4,447922.4,36577,0,0,0,L,1122011218,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466891121,677397.00
06/25/2016 17:45,2,3.391,ACTIVE,214.64,348.06,59.922,1466891103,"201051344001025","219011344069620",28.53,35.80,0,333.93,376.92,98.0,92.6,0.442,461729.8,461729.8,41080,0,0,0,L,1122011218,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466891122,677398.00
06/25/2016 17:45,2,3.354,ACTIVE,216.00,351.07,59.970,1466891103,"201051344000458","219011344069620",28.63,35.00,0,336.64,379.62,97.3,92.0,0.473,458770.0,458770.0,36501,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466891123,677399.00
06/25/2016 17:45,2,3.369,ACTIVE,216.67,352.27,59.959,1466891103,"201051344000853","219011344069620",28.49,34.30,0,339.04,382.63,97.3,92.0,0.460,457630.4,457630.4,36100,0,0,0,L,1122011218,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466891124,677400.00
06/25/2016 17:45,2,3.293,ACTIVE,214.41,349.26,59.949,1466891103,"201051344000685","219011344069620",28.49,33.50,0,331.23,382.63,95.0,89.8,0.460,462633.4,462633.4,40938,0,0,0,L,1122011218,0,123.59,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466891125,677401.00
06/25/2016 17:45,2,3.330,ACTIVE,214.64,349.56,59.970,1466891103,"201051344000917","219011344069620",28.37,38.00,0,332.73,376.31,95.7,90.5,0.464,459458.5,459458.5,40934,0,0,0,L,1122011218,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466891126,677402.00
06/25/2016 17:45,2,3.316,ACTIVE,214.41,350.17,59.970,1466891103,"201051344001145","219011344069620",28.80,34.00,0,331.83,385.63,96.7,91.4,0.464,464664.9,464664.9,40790,0,0,0,L,1122011218,0,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466891127,677403.00
06/25/2016 17:45,2,3.314,ACTIVE,215.09,350.17,59.965,1466891103,"201051344000651","219011344069620",28.47,37.30,0,334.54,376.92,95.6,90.4,0.442,457248.4,457248.4,41136,0,0,0,L,1122011218,0,123.59,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466891128,677404.00
06/25/2016 17:45,2,2.830,ACTIVE,212.38,348.96,59.965,1466891103,"274151322000088","219011344069620",27.53,38.60,0,333.03,363.69,79.0,74.3,0.296,696801.8,696801.8,29625,0,0,0,L,1151911521,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466891129,677405.00
06/25/2016 17:45,2,1.959,ACTIVE,213.51,428.31,59.975,1466891103,"274151322000068","219011344069620",38.31,39.30,0,387.14,451.46,76.0,71.4,0.535,591057.1,591057.1,31216,0,0,0,L,1151911521,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466891130,677406.00
06/25/2016 17:45,2,3.326,ACTIVE,214.41,347.76,59.975,1466891103,"201051344001135","219011344069620",28.29,36.80,0,333.63,376.31,95.3,90.0,0.442,453256.2,453256.2,41069,0,0,0,L,1122011218,0,122.91,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466891131,677407.00
06/25/2016 17:45,2,3.396,ACTIVE,214.87,351.07,59.933,1466891103,"201051344000594","219011344069620",28.49,34.50,0,332.73,377.82,98.0,92.7,0.455,462834.2,462834.2,36541,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466891132,677408.00
06/25/2016 17:45,2,3.248,ACTIVE,214.87,348.66,59.970,1466891103,"201051344001203","219011344069620",28.78,35.40,0,334.54,376.62,94.7,89.4,0.451,460591.0,460591.0,41111,0,0,0,L,1122011218,0,123.59,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466891133,677409.00
06/25/2016 17:45,2,2.881,ACTIVE,212.38,342.35,59.986,1466891103,"274151322000054","219011344069620",27.59,41.00,0,333.03,364.29,80.5,75.8,0.309,711573.4,711573.4,29651,0,0,0,L,1151911521,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466891134,677410.00
06/25/2016 17:45,2,3.354,ACTIVE,215.54,350.47,59.970,1466891103,"201051344000867","219011344069620",28.55,35.00,0,334.84,376.31,97.0,91.7,0.451,450198.0,450198.0,36548,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466891135,677411.00
06/25/2016 17:45,2,3.168,ACTIVE,214.87,350.17,59.970,1466891103,"201051344001093","219011344069620",28.27,35.40,0,333.63,374.51,90.7,85.6,0.415,458812.7,458812.7,40992,0,0,0,L,1122011218,0,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466891136,677412.00
06/25/2016 17:45,2,3.332,ACTIVE,215.77,351.67,59.981,1466891103,"201051344000900","219011344069620",28.84,33.50,0,337.24,378.42,97.3,92.0,0.446,466067.5,466067.5,35932,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466891136,677413.00
