ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2016 17:45,2,3.299,ACTIVE,215.77,350.47,59.975,1466891103,"201051344000648","219011344069620",28.45,32.60,0,338.14,378.72,95.0,89.8,0.451,457258.4,457258.4,36230,0,0,0,L,1122011218,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466891137,677414.00
06/25/2016 17:45,2,3.330,ACTIVE,216.00,352.57,59.975,1466891103,"201051344000569","219011344069620",28.59,35.00,0,336.04,377.82,96.5,91.2,0.455,467016.2,467016.2,35857,0,0,0,L,1122011218,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466891138,677415.00
06/25/2016 17:45,2,3.393,ACTIVE,216.00,351.37,59.975,1466891103,"201051344000983","219011344069620",28.57,34.30,0,335.44,378.42,98.2,92.9,0.468,458687.7,458687.7,36346,0,0,0,L,1122011218,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466891139,677416.00
06/25/2016 17:45,2,3.299,ACTIVE,216.22,351.07,59.975,1466891103,"201051344001158","219011344069620",28.77,33.50,0,336.04,378.72,96.1,90.8,0.455,452464.5,452464.5,36611,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466891140,677417.00
06/25/2016 17:45,2,3.287,ACTIVE,216.22,352.57,59.981,1466891103,"201051344000576","219011344069620",28.55,33.30,0,338.14,380.52,95.0,89.8,0.442,459599.6,459599.6,36011,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466891141,677418.00
06/25/2016 17:45,2,2.904,ACTIVE,212.61,349.56,59.975,1466891103,"274151322000087","219011344069620",27.41,48.80,0,333.63,363.69,80.7,75.9,0.292,684816.4,684816.4,29777,0,0,0,L,1151911521,0,122.23,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466891142,677419.00
06/25/2016 18:00,2,2.947,ALERT,215.77,349.56,59.970,1466892003,"201051344000645","219011344069620",28.21,33.30,0,302.37,388.04,84.2,79.4,0.389,459225.0,459225.0,36141,0,0,0,L,1122011218,0,123.14,123.36,0002,28,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892005,677420.00
06/25/2016 18:00,2,2.465,ACTIVE,212.38,361.59,59.970,1466892003,"274151322000085","219011344069620",27.29,37.00,0,329.13,376.92,68.2,63.9,0.477,712931.2,712931.2,29662,0,0,0,L,1151911521,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892006,677421.00
06/25/2016 18:00,2,2.930,ACTIVE,215.32,350.17,59.996,1466892003,"201051344000633","219011344069620",28.67,33.30,0,335.44,374.21,85.2,80.3,0.402,450395.9,450395.9,36633,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892007,677422.00
06/25/2016 18:00,2,2.920,ACTIVE,215.54,349.56,59.959,1466892003,"201051344000469","219011344069620",28.57,33.30,0,334.84,373.61,84.5,79.7,0.402,452080.8,452080.8,36565,0,0,0,L,1122011218,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892008,677423.00
06/25/2016 18:00,2,2.900,ACTIVE,213.74,347.16,60.023,1466892003,"201051344000646","219011344069620",28.29,34.80,0,333.33,372.11,83.2,78.4,0.393,454662.0,454662.0,41110,0,0,0,L,1122011218,0,122.91,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892009,677424.00
06/25/2016 18:00,2,2.537,ACTIVE,212.16,347.16,59.981,1466892003,"274151322000052","219011344069620",28.19,38.40,0,328.82,377.22,72.4,68.0,0.513,728228.3,728228.3,29893,0,0,0,L,1151911521,0,121.55,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892010,677425.00
06/25/2016 18:00,2,3.098,ACTIVE,214.41,348.06,59.965,1466892003,"201051344000585","219011344069620",28.31,35.20,0,332.73,372.71,88.8,83.8,0.415,462247.4,462247.4,41116,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892011,677426.00
06/25/2016 18:00,2,2.842,ACTIVE,213.74,345.96,60.028,1466892003,"201051344001230","219011344069620",28.31,33.30,0,333.33,370.60,81.5,76.7,0.380,458175.4,458175.4,40925,0,0,0,L,1122011218,0,122.91,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892012,677427.00
06/25/2016 18:00,2,2.838,ACTIVE,214.87,348.96,59.981,1466892003,"201051344000582","219011344069620",28.43,37.00,0,333.63,371.81,81.7,76.9,0.393,451404.6,451404.6,41069,0,0,0,L,1122011218,0,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892012,677428.00
06/25/2016 18:00,2,2.795,ACTIVE,213.74,346.26,59.970,1466892003,"201051344000955","219011344069620",28.57,35.60,0,333.93,370.60,80.9,76.2,0.384,464219.1,464219.1,41013,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892013,677429.00
06/25/2016 18:00,2,1.670,ACTIVE,212.61,411.78,60.002,1466892003,"274151322000094","219011344069620",37.81,38.60,0,378.72,444.54,64.1,60.0,0.455,591131.1,591131.1,31005,0,0,0,L,1151911521,0,121.55,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892014,677430.00
06/25/2016 18:00,2,2.953,ACTIVE,215.54,350.17,59.965,1466892003,"201051344000579","219011344069620",28.86,34.80,0,336.34,374.21,86.3,81.4,0.398,466137.4,466137.4,16635,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892015,677431.00
06/25/2016 18:00,2,2.873,ACTIVE,213.96,346.26,59.944,1466892003,"201051344000890","219011344069620",28.49,34.00,0,332.73,371.51,82.8,78.0,0.376,461426.4,461426.4,41027,0,0,0,L,1122011218,0,123.14,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892016,677432.00
06/25/2016 18:00,2,2.807,ACTIVE,214.41,348.66,59.965,1466892003,"201051344000438","219011344069620",28.80,34.80,0,333.33,371.81,81.8,77.1,0.393,463287.4,463287.4,41033,0,0,0,L,1122011218,0,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892017,677433.00
06/25/2016 18:00,2,2.840,ACTIVE,213.96,346.56,59.970,1466892003,"201051344000417","219011344069620",28.33,34.30,0,333.63,371.81,81.5,76.7,0.389,455437.0,455437.0,41187,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892018,677434.00
06/25/2016 18:00,2,2.621,ACTIVE,211.93,351.07,59.981,1466892003,"274151322000083","219011344069620",27.99,38.80,0,327.32,376.62,74.2,69.7,0.535,721664.0,721664.0,29972,0,0,0,L,1151911521,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892019,677435.00
06/25/2016 18:00,2,2.684,ACTIVE,212.61,342.95,59.975,1466892003,"274151322000076","219011344069620",28.69,40.00,0,334.84,362.79,77.9,73.2,0.309,768906.2,768906.2,29979,0,0,0,L,1151911521,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892020,677436.00
06/25/2016 18:00,2,2.932,ACTIVE,214.87,348.96,59.970,1466892003,"201051344000868","219011344069620",28.25,33.50,0,334.54,372.71,83.8,79.0,0.389,451069.8,451069.8,36286,0,0,0,L,1122011218,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892021,677437.00
06/25/2016 18:00,2,2.783,ACTIVE,212.16,345.06,60.007,1466892003,"274151322000095","219011344069620",28.37,40.20,0,333.33,360.99,80.0,75.2,0.301,761030.0,761030.0,29892,0,0,0,L,1151911521,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892021,677438.00
06/25/2016 18:00,2,2.930,ACTIVE,215.54,351.07,60.002,1466892003,"201051344000988","219011344069620",28.43,34.50,0,336.34,374.81,84.4,79.6,0.402,447943.8,447943.8,36578,0,0,0,L,1122011218,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892022,677439.00
06/25/2016 18:00,2,2.957,ACTIVE,214.19,346.86,59.959,1466892003,"201051344001025","219011344069620",28.47,35.40,0,333.33,372.41,85.4,80.5,0.384,461751.3,461751.3,41081,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892023,677440.00
06/25/2016 18:00,2,2.934,ACTIVE,215.54,348.96,59.986,1466892003,"201051344000458","219011344069620",28.55,35.00,0,336.64,373.61,84.8,80.0,0.411,458791.4,458791.4,36502,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892024,677441.00
06/25/2016 18:00,2,2.906,ACTIVE,216.22,351.37,59.991,1466892003,"201051344000853","219011344069620",28.78,34.00,0,325.82,383.53,84.7,79.9,0.398,457651.9,457651.9,36101,0,0,0,L,1122011218,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892025,677442.00
06/25/2016 18:00,2,2.855,ACTIVE,213.96,346.86,59.975,1466892003,"201051344000685","219011344069620",28.49,34.30,0,333.63,373.31,82.4,77.6,0.402,462654.3,462654.3,40939,0,0,0,L,1122011218,0,123.36,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892026,677443.00
06/25/2016 18:00,2,2.887,ACTIVE,214.19,347.46,59.970,1466892003,"201051344000917","219011344069620",28.43,38.20,0,333.03,372.11,83.2,78.4,0.389,459479.5,459479.5,40935,0,0,0,L,1122011218,0,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892027,677444.00
06/25/2016 18:00,2,2.895,ACTIVE,213.96,346.86,59.949,1466892003,"201051344001145","219011344069620",28.69,34.30,0,333.93,373.01,84.2,79.3,0.398,464686.2,464686.2,40791,0,0,0,L,1122011218,0,122.68,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892028,677445.00
06/25/2016 18:00,2,2.871,ACTIVE,214.41,347.16,59.991,1466892003,"201051344000651","219011344069620",28.45,37.00,0,333.33,371.21,82.7,77.9,0.380,457269.3,457269.3,41137,0,0,0,L,1122011218,0,123.36,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892029,677446.00
06/25/2016 18:00,2,2.416,ACTIVE,211.70,348.66,59.933,1466892003,"274151322000088","219011344069620",27.45,36.00,0,328.82,376.92,67.1,62.8,0.464,696818.8,696818.8,29626,0,0,0,L,1151911521,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892030,677447.00
06/25/2016 18:00,2,1.688,ACTIVE,213.06,409.68,59.991,1466892003,"274151322000068","219011344069620",38.11,37.80,0,387.44,455.06,64.9,60.7,0.442,591073.5,591073.5,31217,0,0,0,L,1151911521,0,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892031,677448.00
06/25/2016 18:00,2,2.873,ACTIVE,213.96,345.96,59.959,1466892003,"201051344001135","219011344069620",28.47,36.50,0,333.63,371.21,82.8,78.0,0.380,453277.1,453277.1,41070,0,0,0,L,1122011218,0,122.91,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892032,677449.00
06/25/2016 18:00,2,2.947,ACTIVE,214.64,349.86,59.965,1466892003,"201051344000594","219011344069620",28.57,34.50,0,332.73,373.61,85.3,80.4,0.393,462855.8,462855.8,36542,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892033,677450.00
06/25/2016 18:00,2,2.822,ACTIVE,214.41,345.66,59.965,1466892003,"201051344001203","219011344069620",28.67,36.00,0,334.54,372.71,82.0,77.2,0.398,460611.8,460611.8,41112,0,0,0,L,1122011218,0,123.36,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892034,677451.00
06/25/2016 18:00,2,2.463,ACTIVE,212.38,360.69,59.965,1466892003,"274151322000054","219011344069620",27.51,38.00,0,327.32,377.52,68.7,64.4,0.477,711590.9,711590.9,29652,0,0,0,L,1151911521,0,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892035,677452.00
06/25/2016 18:00,2,2.928,ACTIVE,215.09,347.46,59.975,1466892003,"201051344000867","219011344069620",28.49,34.50,0,334.24,372.41,84.5,79.6,0.398,450219.3,450219.3,36549,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892036,677453.00
06/25/2016 18:00,2,2.709,ACTIVE,214.64,348.06,59.959,1466892003,"201051344001093","219011344069620",28.49,35.80,0,333.93,370.00,78.2,73.5,0.362,458832.5,458832.5,40993,0,0,0,L,1122011218,0,123.14,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892036,677454.00
06/25/2016 18:00,2,2.908,ACTIVE,215.32,349.26,59.981,1466892003,"201051344000900","219011344069620",28.69,33.50,0,335.14,373.61,84.5,79.6,0.389,466088.9,466088.9,35933,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892037,677455.00
06/25/2016 18:00,2,2.855,ACTIVE,215.54,349.86,59.970,1466892003,"201051344000648","219011344069620",28.51,32.40,0,336.34,374.21,82.5,77.7,0.384,457279.3,457279.3,36231,0,0,0,L,1122011218,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892038,677456.00
06/25/2016 18:00,2,2.900,ACTIVE,215.54,349.86,59.959,1466892003,"201051344000569","219011344069620",28.63,35.00,0,324.02,382.33,84.1,79.2,0.393,467037.4,467037.4,35858,0,0,0,L,1122011218,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892039,677457.00
06/25/2016 18:00,2,2.947,ACTIVE,215.77,350.77,59.991,1466892003,"201051344000983","219011344069620",28.73,34.30,0,334.54,374.21,85.8,80.8,0.407,458709.4,458709.4,36347,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892040,677458.00
06/25/2016 18:00,2,2.959,ACTIVE,215.54,349.26,59.975,1466892003,"201051344001158","219011344069620",27.95,34.00,0,335.14,373.31,83.8,79.0,0.393,452485.7,452485.7,36612,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892041,677459.00
06/25/2016 18:00,2,2.850,ACTIVE,215.77,351.07,59.970,1466892003,"201051344000576","219011344069620",28.55,32.60,0,320.11,390.74,82.4,77.6,0.389,459620.5,459620.5,36012,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892042,677460.00
06/25/2016 18:00,2,2.461,ACTIVE,212.38,347.16,59.970,1466892003,"274151322000087","219011344069620",27.65,45.80,0,329.73,377.22,68.9,64.6,0.446,684833.9,684833.9,29778,0,0,0,L,1151911521,0,121.78,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892043,677461.00
06/25/2016 18:15,2,1.430,ACTIVE,213.96,349.26,59.949,1466892904,"201051344000645","219011344069620",27.85,30.80,0,318.61,392.85,40.4,37.1,0.327,459240.0,459240.0,36143,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892905,677462.00
06/25/2016 18:15,2,1.191,ACTIVE,212.16,340.55,59.959,1466892904,"274151322000085","219011344069620",27.49,35.00,0,328.52,372.41,33.2,30.2,0.225,712943.2,712943.2,29663,0,0,0,L,1151911521,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892906,677463.00
06/25/2016 18:15,2,1.471,ACTIVE,213.96,351.07,59.959,1466892904,"201051344000633","219011344069620",28.31,31.00,0,316.80,393.45,42.2,38.8,0.349,450411.1,450411.1,36634,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892907,677464.00
06/25/2016 18:15,2,1.479,ACTIVE,213.74,349.86,59.965,1466892904,"201051344000469","219011344069620",28.29,31.00,0,316.20,392.55,42.4,39.0,0.354,452095.9,452095.9,36566,0,0,0,L,1122011218,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892908,677465.00
06/25/2016 18:15,2,1.477,ACTIVE,212.61,348.06,59.959,1466892904,"201051344000646","219011344069620",28.29,32.20,0,319.21,389.84,42.3,38.9,0.354,454676.8,454676.8,41111,0,0,0,L,1122011218,0,122.23,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892909,677466.00
06/25/2016 18:15,2,1.326,ACTIVE,211.70,341.45,59.949,1466892904,"274151322000052","219011344069620",27.73,35.40,0,328.52,374.21,37.2,34.0,0.252,728241.1,728241.1,29894,0,0,0,L,1151911521,0,121.10,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892910,677467.00
06/25/2016 18:15,2,1.604,ACTIVE,213.29,350.17,59.912,1466892904,"201051344000585","219011344069620",28.63,33.00,0,319.21,388.04,46.5,43.0,0.380,462263.3,462263.3,41117,0,0,0,L,1122011218,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892910,677468.00
06/25/2016 18:15,2,1.463,ACTIVE,212.83,346.26,59.928,1466892904,"201051344001230","219011344069620",28.37,31.30,0,318.91,388.64,42.0,38.7,0.349,458189.8,458189.8,40926,0,0,0,L,1122011218,0,122.23,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892911,677469.00
06/25/2016 18:15,2,1.484,ACTIVE,213.51,349.26,59.933,1466892904,"201051344000582","219011344069620",28.17,34.80,0,317.70,391.04,42.4,39.0,0.354,451419.1,451419.1,41070,0,0,0,L,1122011218,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892912,677470.00
06/25/2016 18:15,2,1.439,ACTIVE,212.61,347.46,59.959,1466892904,"201051344000955","219011344069620",28.96,32.80,0,320.71,387.14,42.3,38.9,0.358,464233.4,464233.4,41014,0,0,0,L,1122011218,0,121.55,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892913,677471.00
06/25/2016 18:15,2,0.855,ACTIVE,211.93,408.18,59.959,1466892904,"274151322000094","219011344069620",38.23,36.80,0,331.23,446.05,33.2,30.1,0.234,591142.2,591142.2,31006,0,0,0,L,1151911521,0,121.33,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892914,677472.00
06/25/2016 18:15,2,1.564,ACTIVE,213.96,350.47,59.965,1466892904,"201051344000579","219011344069620",28.90,31.80,0,318.61,393.15,45.8,42.3,0.380,466152.8,466152.8,16636,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892915,677473.00
06/25/2016 18:15,2,1.531,ACTIVE,212.83,347.76,59.949,1466892904,"201051344000890","219011344069620",28.27,31.30,0,318.91,389.24,43.8,40.4,0.349,461441.1,461441.1,41028,0,0,0,L,1122011218,0,122.23,120.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892916,677474.00
06/25/2016 18:15,2,1.502,ACTIVE,213.06,348.96,59.965,1466892904,"201051344000438","219011344069620",28.47,32.20,0,318.61,391.04,43.4,39.9,0.358,463301.9,463301.9,41034,0,0,0,L,1122011218,0,122.46,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892917,677475.00
06/25/2016 18:15,2,1.529,ACTIVE,213.06,349.26,59.965,1466892904,"201051344000417","219011344069620",28.17,32.00,0,319.21,389.54,43.6,40.2,0.367,455451.4,455451.4,41188,0,0,0,L,1122011218,0,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892918,677476.00
06/25/2016 18:15,2,1.404,ACTIVE,211.70,348.36,59.959,1466892904,"274151322000083","219011344069620",27.71,35.80,0,327.62,375.11,39.4,36.1,0.278,721677.1,721677.1,29973,0,0,0,L,1151911521,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892919,677477.00
06/25/2016 18:15,2,1.436,ACTIVE,212.38,350.77,59.975,1466892904,"274151322000076","219011344069620",28.69,35.00,0,328.52,377.52,41.7,38.3,0.292,768919.9,768919.9,29980,0,0,0,L,1151911521,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892920,677478.00
06/25/2016 18:15,2,1.598,ALERT,213.29,351.37,59.965,1466892904,"201051344000868","219011344069620",28.21,31.00,0,302.37,390.74,45.6,42.1,0.380,451084.6,451084.6,36287,0,0,0,L,1122011218,0,121.55,122.46,0002,28,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892922,677479.00
06/25/2016 18:15,2,1.492,ACTIVE,211.70,340.85,59.959,1466892904,"274151322000095","219011344069620",28.41,36.00,0,327.92,377.22,42.9,39.5,0.283,761044.0,761044.0,29893,0,0,0,L,1151911521,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892922,677480.00
06/25/2016 18:15,2,1.607,ACTIVE,213.74,352.27,59.981,1466892904,"201051344000988","219011344069620",28.13,31.50,0,318.30,397.05,45.8,42.3,0.380,447958.7,447958.7,36579,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892923,677481.00
06/25/2016 18:15,2,1.635,ACTIVE,213.06,348.36,59.986,1466892904,"201051344001025","219011344069620",28.11,33.00,0,317.70,390.74,46.5,43.0,0.371,461766.4,461766.4,41082,0,0,0,L,1122011218,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892924,677482.00
06/25/2016 18:15,2,1.604,ACTIVE,213.74,350.47,59.949,1466892904,"201051344000458","219011344069620",28.43,32.00,0,316.20,398.26,46.2,42.7,0.393,458806.4,458806.4,36503,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892925,677483.00
06/25/2016 18:15,2,1.602,ACTIVE,214.41,351.97,59.959,1466892904,"201051344000853","219011344069620",28.43,31.50,0,320.11,397.96,46.2,42.7,0.384,457666.9,457666.9,36102,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892926,677484.00
06/25/2016 18:15,2,1.549,ACTIVE,213.29,349.86,59.965,1466892904,"201051344000685","219011344069620",28.13,31.80,0,315.90,389.84,44.2,40.7,0.389,462668.8,462668.8,40940,0,0,0,L,1122011218,0,122.91,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892927,677485.00
06/25/2016 18:15,2,1.570,ACTIVE,213.29,349.56,59.970,1466892904,"201051344000917","219011344069620",28.33,35.20,0,320.11,390.74,45.1,41.6,0.376,459494.2,459494.2,40936,0,0,0,L,1122011218,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892928,677486.00
06/25/2016 18:15,2,1.578,ACTIVE,213.06,349.56,59.959,1466892904,"201051344001145","219011344069620",28.41,32.00,0,317.70,391.04,45.4,41.9,0.371,464701.0,464701.0,40792,0,0,0,L,1122011218,0,122.01,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892929,677487.00
06/25/2016 18:15,2,1.557,ACTIVE,213.51,349.56,59.965,1466892904,"201051344000651","219011344069620",28.11,34.00,0,317.10,391.64,44.4,40.9,0.362,457283.9,457283.9,41138,0,0,0,L,1122011218,0,122.68,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892930,677488.00
06/25/2016 18:15,2,1.277,ACTIVE,211.25,342.05,59.922,1466892904,"274151322000088","219011344069620",27.53,34.30,0,328.22,371.81,35.6,32.4,0.230,696830.5,696830.5,29627,0,0,0,L,1151911521,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892931,677489.00
06/25/2016 18:15,2,0.932,ACTIVE,212.38,405.47,59.954,1466892904,"274151322000068","219011344069620",37.21,35.60,0,331.23,440.64,35.3,32.1,0.234,591084.9,591084.9,31218,0,0,0,L,1151911521,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892932,677490.00
06/25/2016 18:15,2,1.541,ACTIVE,212.83,348.36,59.965,1466892904,"201051344001135","219011344069620",28.37,34.00,0,316.50,389.24,44.3,40.8,0.358,453291.8,453291.8,41071,0,0,0,L,1122011218,0,122.01,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892933,677491.00
06/25/2016 18:15,2,1.543,ACTIVE,213.29,350.17,59.965,1466892904,"201051344000594","219011344069620",28.43,31.80,0,318.30,392.25,44.5,41.0,0.367,462870.8,462870.8,36543,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892934,677492.00
06/25/2016 18:15,2,1.486,ACTIVE,213.29,348.06,59.917,1466892904,"201051344001203","219011344069620",28.39,33.00,0,316.80,391.04,42.7,39.3,0.349,460626.3,460626.3,41113,0,0,0,L,1122011218,0,122.68,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892935,677493.00
06/25/2016 18:15,2,1.275,ACTIVE,211.70,347.46,59.949,1466892904,"274151322000054","219011344069620",27.51,35.40,0,327.92,373.61,35.5,32.4,0.243,711602.9,711602.9,29653,0,0,0,L,1151911521,0,121.78,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892936,677494.00
06/25/2016 18:15,2,1.516,ALERT,213.74,349.26,59.965,1466892904,"201051344000867","219011344069620",28.23,32.00,0,301.17,391.04,43.4,39.9,0.349,450234.1,450234.1,36550,0,0,0,L,1122011218,0,122.23,122.01,0002,28,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892938,677495.00
06/25/2016 18:15,2,1.385,ACTIVE,213.29,348.36,59.970,1466892904,"201051344001093","219011344069620",28.23,32.60,0,321.31,388.64,39.6,36.3,0.314,458846.2,458846.2,40994,0,0,0,L,1122011218,0,122.23,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892939,677496.00
06/25/2016 18:15,2,1.469,ACTIVE,213.51,350.17,59.959,1466892904,"201051344000900","219011344069620",28.21,31.00,0,317.10,391.94,42.0,38.6,0.336,466103.7,466103.7,35934,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892940,677497.00
06/25/2016 18:15,2,1.412,ACTIVE,213.96,349.56,59.938,1466892904,"201051344000648","219011344069620",28.69,29.80,0,317.10,394.65,41.1,37.7,0.336,457293.8,457293.8,36232,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892940,677498.00
06/25/2016 18:15,2,1.467,ACTIVE,213.74,349.56,59.965,1466892904,"201051344000569","219011344069620",28.17,32.20,0,318.61,392.85,41.9,38.5,0.345,467052.2,467052.2,35859,0,0,0,L,1122011218,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892941,677499.00
06/25/2016 18:15,2,1.475,ACTIVE,213.96,349.86,59.965,1466892904,"201051344000983","219011344069620",28.59,31.50,0,317.40,393.45,42.7,39.3,0.349,458724.5,458724.5,36348,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892942,677500.00
06/25/2016 18:15,2,1.439,ACTIVE,213.74,348.96,60.012,1466892904,"201051344001158","219011344069620",28.27,31.00,0,318.61,392.25,41.2,37.9,0.345,452500.5,452500.5,36613,0,0,0,L,1122011218,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892943,677501.00
06/25/2016 18:15,2,1.410,ACTIVE,214.19,350.17,59.970,1466892904,"201051344000576","219011344069620",28.19,30.50,0,320.41,396.45,40.2,36.9,0.327,459634.9,459634.9,36013,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892944,677502.00
06/25/2016 18:15,2,1.225,ACTIVE,211.93,342.35,59.965,1466892904,"274151322000087","219011344069620",27.31,42.80,0,327.62,371.81,33.9,30.7,0.217,684845.9,684845.9,29779,0,0,0,L,1151911521,0,121.78,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466892945,677503.00
06/25/2016 18:30,2,1.770,ACTIVE,214.41,353.17,59.965,1466893803,"201051344000645","219011344069620",28.33,29.50,0,333.63,374.21,50.8,47.1,0.415,459250.9,459250.9,36144,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466893804,677504.00
06/25/2016 18:30,2,1.539,ACTIVE,212.38,351.97,59.944,1466893803,"274151322000085","219011344069620",27.69,33.50,0,333.33,359.78,43.2,39.8,0.292,712952.3,712952.3,29664,0,0,0,L,1151911521,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466893805,677505.00
06/25/2016 18:30,2,1.781,ACTIVE,214.64,354.67,60.023,1466893803,"201051344000633","219011344069620",28.45,29.80,0,330.03,375.11,51.4,47.7,0.433,450422.1,450422.1,36635,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466893806,677506.00
06/25/2016 18:30,2,1.789,ACTIVE,214.41,353.17,60.002,1466893803,"201051344000469","219011344069620",28.31,29.50,0,328.82,374.51,51.3,47.6,0.438,452106.9,452106.9,36567,0,0,0,L,1122011218,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466893807,677507.00
06/25/2016 18:30,2,1.760,ACTIVE,213.06,350.77,59.965,1466893803,"201051344000646","219011344069620",28.41,31.00,0,330.93,371.51,50.6,47.0,0.424,454687.7,454687.7,41112,0,0,0,L,1122011218,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466893808,677508.00
06/25/2016 18:30,2,1.602,ACTIVE,212.16,346.56,59.970,1466893803,"274151322000052","219011344069620",28.17,34.00,0,332.43,360.69,45.6,42.1,0.318,728250.8,728250.8,29895,0,0,0,L,1151911521,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466893809,677509.00
06/25/2016 18:30,2,1.859,ACTIVE,213.74,351.97,59.970,1466893803,"201051344000585","219011344069620",28.47,31.50,0,333.03,373.31,53.6,49.9,0.438,462274.9,462274.9,41118,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466893810,677510.00
06/25/2016 18:30,2,1.711,ACTIVE,213.29,349.86,59.922,1466893803,"201051344001230","219011344069620",28.67,30.00,0,330.63,369.70,49.7,46.0,0.411,458200.4,458200.4,40927,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466893810,677511.00
06/25/2016 18:30,2,1.738,ACTIVE,213.96,351.97,59.959,1466893803,"201051344000582","219011344069620",28.23,32.80,0,331.83,372.71,49.8,46.1,0.411,451429.7,451429.7,41071,0,0,0,L,1122011218,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466893811,677512.00
06/25/2016 18:30,2,1.752,ACTIVE,213.06,350.77,59.965,1466893803,"201051344000955","219011344069620",28.31,31.50,0,331.23,370.60,50.3,46.6,0.424,464244.2,464244.2,41015,0,0,0,L,1122011218,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466893812,677513.00
06/25/2016 18:30,2,1.066,ACTIVE,212.16,405.77,59.959,1466893803,"274151322000094","219011344069620",37.53,35.80,0,332.13,438.53,40.6,37.2,0.278,591150.6,591150.6,31007,0,0,0,L,1151911521,0,121.55,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466893813,677514.00
06/25/2016 18:30,2,1.830,ACTIVE,214.41,354.07,59.965,1466893803,"201051344000579","219011344069620",28.57,30.50,0,330.63,374.81,53.0,49.2,0.442,466164.1,466164.1,16637,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466893814,677515.00
06/25/2016 18:30,2,1.768,ACTIVE,213.29,350.47,59.975,1466893803,"201051344000890","219011344069620",28.57,30.30,0,331.23,371.81,51.1,47.4,0.407,461452.0,461452.0,41029,0,0,0,L,1122011218,0,122.46,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466893815,677516.00
06/25/2016 18:30,2,1.738,ACTIVE,213.51,351.07,60.002,1466893803,"201051344000438","219011344069620",28.75,30.80,0,332.13,372.41,50.6,46.9,0.424,463312.6,463312.6,41035,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466893816,677517.00
06/25/2016 18:30,2,1.777,ACTIVE,213.51,350.77,60.012,1466893803,"201051344000417","219011344069620",28.11,31.00,0,331.23,371.21,50.5,46.9,0.424,455462.2,455462.2,41189,0,0,0,L,1122011218,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466893817,677518.00
06/25/2016 18:30,2,1.643,ACTIVE,212.16,350.17,59.959,1466893803,"274151322000083","219011344069620",27.77,34.50,0,332.43,360.99,46.2,42.6,0.327,721686.8,721686.8,29974,0,0,0,L,1151911521,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466893818,677519.00
06/25/2016 18:30,2,1.682,ACTIVE,213.06,345.36,59.975,1466893803,"274151322000076","219011344069620",28.88,33.80,0,333.63,363.09,49.2,45.5,0.349,768930.2,768930.2,29981,0,0,0,L,1151911521,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466893819,677520.00
06/25/2016 18:30,2,1.816,ACTIVE,213.96,352.87,59.970,1466893803,"201051344000868","219011344069620",28.27,30.00,0,327.62,373.61,52.0,48.2,0.424,451095.6,451095.6,36289,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466893819,677521.00
06/25/2016 18:30,2,1.701,ACTIVE,212.61,354.67,59.959,1466893803,"274151322000095","219011344069620",28.65,34.50,0,331.83,362.19,49.3,45.7,0.331,761054.4,761054.4,29894,0,0,0,L,1151911521,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466893820,677522.00
06/25/2016 18:30,2,1.818,ACTIVE,214.41,355.58,59.970,1466893803,"201051344000988","219011344069620",28.17,30.30,0,333.03,376.01,51.9,48.2,0.442,447969.7,447969.7,36580,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466893821,677523.00
06/25/2016 18:30,2,1.814,ACTIVE,213.51,350.77,60.034,1466893803,"201051344001025","219011344069620",28.57,31.50,0,333.63,373.31,52.5,48.8,0.429,461777.6,461777.6,41083,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466893822,677524.00
06/25/2016 18:30,2,1.793,ACTIVE,214.19,353.17,59.965,1466893803,"201051344000458","219011344069620",28.69,30.50,0,330.93,374.81,52.1,48.4,0.455,458817.5,458817.5,36504,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466893823,677525.00
06/25/2016 18:30,2,1.812,ACTIVE,214.87,354.67,59.959,1466893803,"201051344000853","219011344069620",28.47,30.00,0,333.93,378.42,52.2,48.4,0.433,457677.9,457677.9,36103,0,0,0,L,1122011218,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466893824,677526.00
06/25/2016 18:30,2,1.740,ACTIVE,213.51,351.67,59.970,1466893803,"201051344000685","219011344069620",28.65,30.80,0,332.43,372.11,50.5,46.9,0.442,462679.4,462679.4,40941,0,0,0,L,1122011218,0,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466893825,677527.00
06/25/2016 18:30,2,1.787,ACTIVE,213.51,351.97,59.991,1466893803,"201051344000917","219011344069620",28.19,33.30,0,333.03,372.41,51.1,47.4,0.429,459505.0,459505.0,40937,0,0,0,L,1122011218,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466893826,677528.00
06/25/2016 18:30,2,1.779,ACTIVE,213.51,351.07,59.965,1466893803,"201051344001145","219011344069620",28.63,30.30,0,333.03,372.71,51.6,47.9,0.424,464711.9,464711.9,40793,0,0,0,L,1122011218,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466893827,677529.00
06/25/2016 18:30,2,1.760,ACTIVE,213.74,352.27,59.975,1466893803,"201051344000651","219011344069620",28.71,32.40,0,333.93,373.01,51.2,47.5,0.415,457294.7,457294.7,41139,0,0,0,L,1122011218,0,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466893828,677530.00
06/25/2016 18:30,2,1.547,ACTIVE,212.38,350.77,59.975,1466893803,"274151322000088","219011344069620",27.73,33.00,0,332.43,360.08,43.5,40.0,0.292,696839.4,696839.4,29628,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466893829,677531.00
06/25/2016 18:30,2,1.096,ACTIVE,213.06,407.87,59.922,1466893803,"274151322000068","219011344069620",37.93,34.50,0,331.83,437.03,42.0,38.6,0.283,591093.5,591093.5,31219,0,0,0,L,1151911521,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466893830,677532.00
06/25/2016 18:30,2,1.828,ACTIVE,213.29,351.37,59.954,1466893803,"201051344001135","219011344069620",28.17,32.20,0,332.73,371.81,52.1,48.4,0.429,453302.8,453302.8,41072,0,0,0,L,1122011218,0,122.46,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466893831,677533.00
06/25/2016 18:30,2,1.814,ACTIVE,213.74,353.47,59.959,1466893803,"201051344000594","219011344069620",28.82,30.30,0,326.72,374.51,53.0,49.2,0.438,462882.0,462882.0,36544,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466893831,677534.00
06/25/2016 18:30,2,1.789,ACTIVE,213.74,350.47,59.965,1466893803,"201051344001203","219011344069620",28.55,31.80,0,333.63,373.91,51.8,48.0,0.438,460637.2,460637.2,41114,0,0,0,L,1122011218,0,122.91,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466893832,677535.00
06/25/2016 18:30,2,1.594,ACTIVE,212.38,352.57,59.954,1466893803,"274151322000054","219011344069620",27.73,34.50,0,331.83,360.99,44.7,41.2,0.305,711612.1,711612.1,29654,0,0,0,L,1151911521,0,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466893833,677536.00
06/25/2016 18:30,2,1.842,ACTIVE,214.19,352.87,59.965,1466893803,"201051344000867","219011344069620",28.35,30.80,0,327.92,374.51,53.0,49.2,0.438,450245.2,450245.2,36552,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466893834,677537.00
06/25/2016 18:30,2,1.742,ACTIVE,213.74,351.37,59.959,1466893803,"201051344001093","219011344069620",28.41,31.80,0,333.33,371.81,50.2,46.5,0.402,458856.6,458856.6,40995,0,0,0,L,1122011218,0,122.46,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466893835,677538.00
06/25/2016 18:30,2,1.828,ACTIVE,214.41,354.37,59.959,1466893803,"201051344000900","219011344069620",28.45,29.80,0,330.03,374.81,52.6,48.9,0.433,466114.8,466114.8,35935,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466893836,677539.00
06/25/2016 18:30,2,1.799,ACTIVE,214.64,353.77,59.959,1466893803,"201051344000648","219011344069620",28.45,28.50,0,331.53,375.41,51.9,48.2,0.429,457304.6,457304.6,36233,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466893837,677540.00
06/25/2016 18:30,2,1.811,ACTIVE,214.41,354.07,59.965,1466893803,"201051344000569","219011344069620",28.75,30.80,0,330.93,375.41,52.7,49.0,0.438,467063.2,467063.2,35860,0,0,0,L,1122011218,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466893838,677541.00
06/25/2016 18:30,2,1.850,ACTIVE,214.41,353.77,60.018,1466893803,"201051344000983","219011344069620",28.73,30.30,0,329.13,375.71,53.8,50.0,0.455,458735.8,458735.8,36349,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466893839,677542.00
06/25/2016 18:30,2,1.867,ACTIVE,214.41,354.07,59.965,1466893803,"201051344001158","219011344069620",27.89,29.80,0,331.83,374.81,52.7,49.0,0.446,452511.5,452511.5,36614,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466893840,677543.00
06/25/2016 18:30,2,1.799,ACTIVE,214.87,355.28,59.986,1466893803,"201051344000576","219011344069620",28.49,29.30,0,332.13,376.01,52.0,48.2,0.433,459645.7,459645.7,36014,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466893841,677544.00
06/25/2016 18:30,2,1.596,ACTIVE,212.38,343.85,59.954,1466893803,"274151322000087","219011344069620",27.75,40.80,0,329.13,359.78,44.8,41.3,0.270,684855.2,684855.2,29780,0,0,0,L,1151911521,0,122.01,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466893842,677545.00
06/25/2016 18:45,2,1.238,ACTIVE,214.19,347.46,59.975,1466894704,"201051344000645","219011344069620",27.91,29.30,0,324.92,378.72,35.0,31.9,0.278,459261.7,459261.7,36145,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466894705,677546.00
06/25/2016 18:45,2,1.098,ACTIVE,211.93,347.16,59.965,1466894704,"274151322000085","219011344069620",27.29,33.00,0,322.51,362.49,30.3,27.4,0.208,712961.4,712961.4,29665,0,0,0,L,1151911521,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466894706,677547.00
06/25/2016 18:45,2,1.246,ACTIVE,214.19,348.96,60.012,1466894704,"201051344000633","219011344069620",28.11,29.30,0,325.22,379.02,35.5,32.3,0.287,450433.1,450433.1,36636,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466894707,677548.00
06/25/2016 18:45,2,1.238,ACTIVE,213.74,347.46,59.959,1466894704,"201051344000469","219011344069620",28.25,29.50,0,323.11,378.42,35.5,32.3,0.296,452117.8,452117.8,36568,0,0,0,L,1122011218,0,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466894708,677549.00
06/25/2016 18:45,2,1.236,ACTIVE,212.83,346.56,59.975,1466894704,"201051344000646","219011344069620",27.97,30.30,0,322.21,375.11,35.0,31.9,0.287,454698.4,454698.4,41113,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466894708,677550.00
06/25/2016 18:45,2,1.146,ACTIVE,211.70,347.76,59.965,1466894704,"274151322000052","219011344069620",27.65,33.30,0,320.71,363.09,32.1,29.0,0.203,728260.4,728260.4,29896,0,0,0,L,1151911521,0,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466894709,677551.00
06/25/2016 18:45,2,1.297,ACTIVE,213.51,346.86,59.986,1466894704,"201051344000585","219011344069620",28.07,31.00,0,323.11,376.92,36.9,33.7,0.292,462286.3,462286.3,41119,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466894710,677552.00
06/25/2016 18:45,2,1.213,ACTIVE,213.06,344.76,59.970,1466894704,"201051344001230","219011344069620",27.85,29.30,0,321.61,373.61,34.2,31.1,0.274,458210.9,458210.9,40928,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466894711,677553.00
06/25/2016 18:45,2,1.199,ACTIVE,213.74,346.26,59.917,1466894704,"201051344000582","219011344069620",27.99,32.00,0,322.81,376.62,34.0,30.9,0.270,451440.2,451440.2,41072,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466894712,677554.00
06/25/2016 18:45,2,1.244,ACTIVE,213.06,345.36,59.996,1466894704,"201051344000955","219011344069620",27.81,30.80,0,322.81,374.51,35.1,31.9,0.283,464254.8,464254.8,41016,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466894713,677555.00
06/25/2016 18:45,2,0.705,ACTIVE,211.93,408.48,59.965,1466894704,"274151322000094","219011344069620",38.25,35.00,0,333.03,435.53,27.4,24.5,0.186,591159.0,591159.0,31008,0,0,0,L,1151911521,0,121.55,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466894714,677556.00
