ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2016 18:45,2,1.277,ACTIVE,213.51,347.76,60.018,1466894704,"201051344000579","219011344069620",28.09,30.00,0,325.52,379.62,36.4,33.2,0.292,466175.3,466175.3,16638,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466894715,677557.00
06/25/2016 18:45,2,1.229,ACTIVE,212.83,345.06,59.981,1466894704,"201051344000890","219011344069620",28.31,29.80,0,321.91,375.41,35.2,32.1,0.274,461462.8,461462.8,41030,0,0,0,L,1122011218,0,122.23,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466894716,677558.00
06/25/2016 18:45,2,1.209,ACTIVE,213.29,346.26,59.975,1466894704,"201051344000438","219011344069620",28.29,30.00,0,322.81,376.31,34.6,31.5,0.287,463323.2,463323.2,41036,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466894717,677559.00
06/25/2016 18:45,2,1.242,ACTIVE,213.29,345.96,59.965,1466894704,"201051344000417","219011344069620",27.57,30.50,0,323.11,374.81,34.7,31.6,0.283,455472.8,455472.8,41190,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466894718,677560.00
06/25/2016 18:45,2,1.117,ACTIVE,211.70,342.65,59.975,1466894704,"274151322000083","219011344069620",27.83,33.50,0,321.31,363.69,31.5,28.5,0.212,721696.4,721696.4,29975,0,0,0,L,1151911521,0,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466894719,677561.00
06/25/2016 18:45,2,1.182,ACTIVE,212.61,345.06,59.965,1466894704,"274151322000076","219011344069620",28.23,33.00,0,323.11,366.10,33.9,30.7,0.234,768940.5,768940.5,29982,0,0,0,L,1151911521,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466894719,677562.00
06/25/2016 18:45,2,1.266,ACTIVE,213.29,346.86,59.949,1466894704,"201051344000868","219011344069620",27.59,29.50,0,324.62,377.52,35.4,32.3,0.278,451106.5,451106.5,36290,0,0,0,L,1122011218,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466894720,677563.00
06/25/2016 18:45,2,1.189,ACTIVE,211.93,345.66,59.970,1466894704,"274151322000095","219011344069620",27.69,33.50,0,321.31,365.49,33.4,30.3,0.212,761064.6,761064.6,29895,0,0,0,L,1151911521,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466894721,677564.00
06/25/2016 18:45,2,1.236,ACTIVE,213.51,348.66,59.986,1466894704,"201051344000988","219011344069620",27.81,30.00,0,325.52,379.62,34.8,31.7,0.287,447980.4,447980.4,36581,0,0,0,L,1122011218,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466894722,677565.00
06/25/2016 18:45,2,1.252,ACTIVE,213.06,345.06,59.970,1466894704,"201051344001025","219011344069620",27.93,30.80,0,322.51,377.22,35.5,32.3,0.278,461788.5,461788.5,41084,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466894723,677566.00
06/25/2016 18:45,2,1.223,ACTIVE,213.74,346.56,59.981,1466894704,"201051344000458","219011344069620",28.31,30.30,0,325.52,378.42,35.1,32.0,0.301,458828.3,458828.3,36505,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466894724,677567.00
06/25/2016 18:45,2,1.242,ACTIVE,214.19,348.06,59.933,1466894704,"201051344000853","219011344069620",27.95,30.00,0,328.22,381.73,35.2,32.0,0.292,457688.8,457688.8,36104,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466894725,677568.00
06/25/2016 18:45,2,1.193,ACTIVE,213.29,346.56,59.970,1466894704,"201051344000685","219011344069620",27.83,30.00,0,323.11,375.71,33.7,30.6,0.287,462689.9,462689.9,40942,0,0,0,L,1122011218,0,122.91,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466894726,677569.00
06/25/2016 18:45,2,1.201,ACTIVE,213.51,346.56,59.981,1466894704,"201051344000917","219011344069620",28.09,32.60,0,322.51,376.01,34.2,31.1,0.274,459515.6,459515.6,40938,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466894727,677570.00
06/25/2016 18:45,2,1.209,ACTIVE,213.51,345.96,59.996,1466894704,"201051344001145","219011344069620",28.13,29.80,0,323.72,376.01,34.5,31.4,0.278,464722.6,464722.6,40794,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466894728,677571.00
06/25/2016 18:45,2,1.223,ACTIVE,213.51,346.26,59.991,1466894704,"201051344000651","219011344069620",27.61,31.50,0,323.72,376.62,34.2,31.1,0.274,457305.3,457305.3,41140,0,0,0,L,1122011218,0,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466894728,677572.00
06/25/2016 18:45,2,1.074,ACTIVE,211.70,342.35,59.975,1466894704,"274151322000088","219011344069620",27.04,32.60,0,318.61,361.89,29.4,26.5,0.199,696848.3,696848.3,29629,0,0,0,L,1151911521,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466894729,677573.00
06/25/2016 18:45,2,0.721,ACTIVE,212.61,409.38,59.981,1466894704,"274151322000068","219011344069620",38.35,34.30,0,332.43,431.92,27.9,25.0,0.181,591102.1,591102.1,31220,0,0,0,L,1151911521,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466894731,677574.00
06/25/2016 18:45,2,1.252,ACTIVE,213.06,345.36,59.975,1466894704,"201051344001135","219011344069620",27.91,31.80,0,323.41,375.41,35.4,32.2,0.274,453313.6,453313.6,41073,0,0,0,L,1122011218,0,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466894731,677575.00
06/25/2016 18:45,2,1.236,ACTIVE,213.06,346.86,59.975,1466894704,"201051344000594","219011344069620",28.19,30.00,0,323.41,377.52,35.3,32.1,0.287,462892.9,462892.9,36545,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466894732,677576.00
06/25/2016 18:45,2,1.213,ACTIVE,213.51,345.96,59.970,1466894704,"201051344001203","219011344069620",28.19,31.00,0,323.41,376.92,34.6,31.5,0.274,460647.8,460647.8,41115,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466894733,677577.00
06/25/2016 18:45,2,1.088,ACTIVE,211.93,341.15,59.975,1466894704,"274151322000054","219011344069620",27.45,33.80,0,321.01,363.09,30.2,27.2,0.208,711621.3,711621.3,29655,0,0,0,L,1151911521,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466894734,677578.00
06/25/2016 18:45,2,1.242,ACTIVE,213.51,345.66,59.975,1466894704,"201051344000867","219011344069620",28.03,30.30,0,323.41,376.92,35.3,32.1,0.278,450256.1,450256.1,36553,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466894735,677579.00
06/25/2016 18:45,2,1.188,ACTIVE,213.51,346.56,59.938,1466894704,"201051344001093","219011344069620",28.03,31.00,0,323.72,374.81,33.8,30.7,0.265,458866.9,458866.9,40996,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466894736,677580.00
06/25/2016 18:45,2,1.211,ACTIVE,213.51,347.76,60.012,1466894704,"201051344000900","219011344069620",28.21,29.50,0,324.62,378.42,34.6,31.5,0.274,466125.5,466125.5,35936,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466894737,677581.00
06/25/2016 18:45,2,1.203,ACTIVE,213.74,346.86,60.023,1466894704,"201051344000648","219011344069620",28.19,28.50,0,324.62,378.42,34.4,31.2,0.278,457315.3,457315.3,36234,0,0,0,L,1122011218,0,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466894738,677582.00
06/25/2016 18:45,2,1.236,ACTIVE,213.74,347.46,59.975,1466894704,"201051344000569","219011344069620",27.79,30.50,0,324.32,378.42,34.8,31.7,0.283,467074.0,467074.0,35861,0,0,0,L,1122011218,0,121.33,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466894739,677583.00
06/25/2016 18:45,2,1.244,ACTIVE,213.74,346.86,59.975,1466894704,"201051344000983","219011344069620",28.23,30.00,0,325.22,379.02,35.6,32.4,0.292,458746.8,458746.8,36350,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466894740,677584.00
06/25/2016 18:45,2,1.223,ACTIVE,213.51,347.16,59.954,1466894704,"201051344001158","219011344069620",27.91,29.50,0,324.62,378.72,34.6,31.5,0.283,452522.2,452522.2,36615,0,0,0,L,1122011218,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466894741,677585.00
06/25/2016 18:45,2,1.191,ACTIVE,214.19,348.36,59.949,1466894704,"201051344000576","219011344069620",28.17,29.00,0,325.52,378.72,34.0,30.9,0.274,459656.2,459656.2,36015,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466894742,677586.00
06/25/2016 18:45,2,1.088,ACTIVE,211.93,339.34,59.944,1466894704,"274151322000087","219011344069620",26.98,40.40,0,322.21,361.59,29.7,26.8,0.177,684864.2,684864.2,29781,0,0,0,L,1151911521,0,122.01,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466894742,677587.00
06/25/2016 19:00,2,1.076,ACTIVE,213.96,347.16,59.996,1466895603,"201051344000645","219011344069620",27.91,29.00,0,334.84,364.59,30.4,27.4,0.239,459269.1,459269.1,36146,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466895604,677588.00
06/25/2016 19:00,2,0.969,ACTIVE,212.38,345.06,59.944,1466895603,"274151322000085","219011344069620",27.06,32.60,0,333.63,353.17,26.6,23.7,0.172,712967.8,712967.8,29666,0,0,0,L,1151911521,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466895605,677589.00
06/25/2016 19:00,2,1.086,ACTIVE,213.96,348.36,59.944,1466895603,"201051344000633","219011344069620",27.99,29.30,0,333.63,365.19,30.9,27.9,0.247,450440.6,450440.6,36637,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466895606,677590.00
06/25/2016 19:00,2,1.086,ACTIVE,213.74,346.86,59.959,1466895603,"201051344000469","219011344069620",27.93,29.00,0,333.33,363.99,30.8,27.8,0.252,452125.3,452125.3,36569,0,0,0,L,1122011218,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466895607,677591.00
06/25/2016 19:00,2,1.074,ACTIVE,212.83,344.45,59.922,1466895603,"201051344000646","219011344069620",27.93,29.80,0,331.53,361.59,30.4,27.4,0.243,454705.8,454705.8,41114,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466895608,677592.00
06/25/2016 19:00,2,0.992,ACTIVE,211.93,339.65,59.928,1466895603,"274151322000052","219011344069620",27.65,32.80,0,333.03,354.07,27.8,24.9,0.172,728267.2,728267.2,29897,0,0,0,L,1151911521,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466895609,677593.00
06/25/2016 19:00,2,1.129,ACTIVE,213.29,345.36,59.981,1466895603,"201051344000585","219011344069620",27.87,30.30,0,332.13,362.79,31.9,28.9,0.247,462294.1,462294.1,41120,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466895610,677594.00
06/25/2016 19:00,2,1.053,ACTIVE,213.06,344.15,59.965,1466895603,"201051344001230","219011344069620",28.01,29.00,0,331.53,359.18,29.9,27.0,0.230,458218.2,458218.2,40929,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466895611,677595.00
06/25/2016 19:00,2,1.023,ACTIVE,213.51,345.96,59.954,1466895603,"201051344000582","219011344069620",28.23,31.30,0,332.43,362.19,29.4,26.4,0.234,451447.4,451447.4,41073,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466895612,677596.00
06/25/2016 19:00,2,1.088,ACTIVE,212.61,344.45,59.959,1466895603,"201051344000955","219011344069620",27.57,30.30,0,332.43,360.69,30.4,27.4,0.243,464262.3,464262.3,41017,0,0,0,L,1122011218,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466895613,677597.00
06/25/2016 19:00,2,0.617,ACTIVE,212.16,405.47,59.959,1466895603,"274151322000094","219011344069620",38.13,34.80,0,331.23,421.10,24.0,21.2,0.159,591164.8,591164.8,31009,0,0,0,L,1151911521,0,121.55,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466895614,677598.00
06/25/2016 19:00,2,1.113,ACTIVE,213.51,346.56,59.965,1466895603,"201051344000579","219011344069620",28.07,29.80,0,333.93,364.29,31.6,28.6,0.252,466183.1,466183.1,16639,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466895614,677599.00
06/25/2016 19:00,2,1.090,ACTIVE,213.06,344.15,59.922,1466895603,"201051344000890","219011344069620",27.89,29.30,0,331.83,362.19,30.8,27.8,0.230,461470.3,461470.3,41031,0,0,0,L,1122011218,0,122.46,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466895615,677600.00
06/25/2016 19:00,2,1.049,ACTIVE,213.29,344.45,59.970,1466895603,"201051344000438","219011344069620",28.31,29.50,0,332.73,362.79,30.1,27.1,0.239,463330.6,463330.6,41037,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466895616,677601.00
06/25/2016 19:00,2,1.064,ACTIVE,213.29,344.76,59.965,1466895603,"201051344000417","219011344069620",27.93,29.80,0,332.13,361.29,30.1,27.1,0.239,455480.2,455480.2,41191,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466895617,677602.00
06/25/2016 19:00,2,0.971,ACTIVE,212.16,345.66,59.965,1466895603,"274151322000083","219011344069620",27.51,33.00,0,333.33,353.77,27.1,24.2,0.186,721703.0,721703.0,29976,0,0,0,L,1151911521,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466895618,677603.00
06/25/2016 19:00,2,1.037,ACTIVE,212.83,346.26,59.970,1466895603,"274151322000076","219011344069620",27.81,32.40,0,334.24,354.97,29.2,26.3,0.194,768947.7,768947.7,29983,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466895619,677604.00
06/25/2016 19:00,2,1.104,ACTIVE,213.29,345.66,59.933,1466895603,"201051344000868","219011344069620",27.47,29.30,0,332.43,362.79,30.7,27.7,0.243,451114.0,451114.0,36291,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466895620,677605.00
06/25/2016 19:00,2,1.018,ACTIVE,212.16,343.55,59.949,1466895603,"274151322000095","219011344069620",27.75,32.80,0,333.33,354.67,28.6,25.7,0.186,761071.7,761071.7,29896,0,0,0,L,1151911521,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466895621,677606.00
06/25/2016 19:00,2,1.064,ACTIVE,213.51,347.76,60.007,1466895603,"201051344000988","219011344069620",27.73,29.80,0,333.03,364.89,30.0,27.0,0.252,447987.9,447987.9,36582,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466895622,677607.00
06/25/2016 19:00,2,1.080,ACTIVE,213.06,343.85,59.975,1466895603,"201051344001025","219011344069620",27.95,30.30,0,332.43,362.79,30.6,27.6,0.234,461796.1,461796.1,41085,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466895623,677608.00
06/25/2016 19:00,2,1.049,ACTIVE,213.51,345.96,59.975,1466895603,"201051344000458","219011344069620",28.27,30.00,0,333.03,363.69,30.0,27.1,0.247,458835.8,458835.8,36506,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466895623,677609.00
06/25/2016 19:00,2,1.062,ACTIVE,213.96,347.46,59.928,1466895603,"201051344000853","219011344069620",28.07,29.80,0,334.84,365.19,30.3,27.3,0.239,457696.3,457696.3,36105,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466895624,677610.00
06/25/2016 19:00,2,1.020,ACTIVE,213.29,345.36,59.959,1466895603,"201051344000685","219011344069620",27.99,29.30,0,332.13,362.49,28.9,26.0,0.247,462697.0,462697.0,40943,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466895625,677611.00
06/25/2016 19:00,2,1.045,ACTIVE,213.06,344.76,59.970,1466895603,"201051344000917","219011344069620",27.91,31.80,0,332.13,362.19,29.6,26.7,0.239,459522.9,459522.9,40939,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466895626,677612.00
06/25/2016 19:00,2,1.061,ACTIVE,213.29,344.45,59.965,1466895603,"201051344001145","219011344069620",27.69,29.30,0,333.03,362.19,29.8,26.8,0.230,464730.0,464730.0,40795,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466895627,677613.00
06/25/2016 19:00,2,1.057,ACTIVE,213.51,345.06,59.949,1466895603,"201051344000651","219011344069620",27.47,30.80,0,334.54,362.49,29.4,26.4,0.234,457312.6,457312.6,41141,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466895628,677614.00
06/25/2016 19:00,2,0.918,ACTIVE,211.93,338.44,59.970,1466895603,"274151322000088","219011344069620",27.19,32.20,0,333.03,352.57,25.3,22.5,0.159,696854.6,696854.6,29630,0,0,0,L,1151911521,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466895629,677615.00
06/25/2016 19:00,2,0.633,ACTIVE,212.61,402.77,59.965,1466895603,"274151322000068","219011344069620",37.83,34.00,0,332.73,423.50,24.3,21.6,0.159,591108.0,591108.0,31221,0,0,0,L,1151911521,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466895630,677616.00
06/25/2016 19:00,2,1.080,ACTIVE,212.83,343.55,59.975,1466895603,"201051344001135","219011344069620",27.95,30.80,0,332.13,361.89,30.6,27.6,0.234,453321.2,453321.2,41074,0,0,0,L,1122011218,0,122.01,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466895631,677617.00
06/25/2016 19:00,2,1.059,ACTIVE,213.06,345.66,59.981,1466895603,"201051344000594","219011344069620",28.37,29.50,0,332.13,363.09,30.5,27.5,0.239,462900.5,462900.5,36546,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466895632,677618.00
06/25/2016 19:00,2,1.059,ACTIVE,213.29,344.15,59.996,1466895603,"201051344001203","219011344069620",27.95,30.30,0,333.93,363.09,30.0,27.0,0.234,460655.2,460655.2,41116,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466895633,677619.00
06/25/2016 19:00,2,0.951,ACTIVE,212.16,345.06,59.970,1466895603,"274151322000054","219011344069620",27.00,33.30,0,333.33,353.47,26.1,23.2,0.172,711627.7,711627.7,29656,0,0,0,L,1151911521,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466895634,677620.00
06/25/2016 19:00,2,1.086,ACTIVE,213.51,345.06,59.975,1466895603,"201051344000867","219011344069620",27.75,30.00,0,333.03,362.19,30.6,27.6,0.234,450263.7,450263.7,36554,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466895635,677621.00
06/25/2016 19:00,2,1.043,ACTIVE,213.06,344.76,59.975,1466895603,"201051344001093","219011344069620",27.71,30.50,0,332.43,361.59,29.3,26.4,0.230,458874.2,458874.2,40997,0,0,0,L,1122011218,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466895635,677622.00
06/25/2016 19:00,2,1.047,ACTIVE,213.51,346.56,59.965,1466895603,"201051344000900","219011344069620",28.05,29.30,0,333.93,362.79,29.8,26.9,0.230,466132.9,466132.9,35937,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466895636,677623.00
06/25/2016 19:00,2,1.039,ACTIVE,213.74,346.56,59.975,1466895603,"201051344000648","219011344069620",28.13,28.30,0,333.93,363.09,29.6,26.7,0.239,457322.6,457322.6,36235,0,0,0,L,1122011218,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466895638,677624.00
06/25/2016 19:00,2,1.062,ACTIVE,213.51,346.56,59.970,1466895603,"201051344000569","219011344069620",27.99,30.30,0,333.93,363.39,30.1,27.2,0.239,467081.5,467081.5,35862,0,0,0,L,1122011218,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466895639,677625.00
06/25/2016 19:00,2,1.082,ACTIVE,213.74,346.56,59.970,1466895603,"201051344000983","219011344069620",27.97,30.00,0,333.93,363.09,30.7,27.7,0.243,458754.4,458754.4,36351,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466895640,677626.00
06/25/2016 19:00,2,1.064,ACTIVE,213.51,345.66,59.970,1466895603,"201051344001158","219011344069620",27.71,29.30,0,334.54,362.79,29.9,27.0,0.234,452529.6,452529.6,36616,0,0,0,L,1122011218,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466895640,677627.00
06/25/2016 19:00,2,1.029,ACTIVE,213.96,347.46,59.970,1466895603,"201051344000576","219011344069620",27.99,28.80,0,333.93,363.39,29.2,26.3,0.234,459663.5,459663.5,36016,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466895641,677628.00
06/25/2016 19:00,2,0.938,ACTIVE,212.16,343.25,59.965,1466895603,"274151322000087","219011344069620",27.04,40.00,0,333.33,352.57,25.7,22.8,0.141,684870.6,684870.6,29782,0,0,0,L,1151911521,0,121.78,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466895642,677629.00
06/25/2016 19:15,2,0.918,ACTIVE,212.83,343.85,59.975,1466896503,"201051344000645","219011344069620",27.61,29.00,0,334.84,361.59,25.7,22.9,0.194,459275.3,459275.3,36147,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466896504,677630.00
06/25/2016 19:15,2,0.820,ACTIVE,211.70,341.45,59.970,1466896503,"274151322000085","219011344069620",27.10,32.40,0,331.53,351.07,22.5,19.8,0.150,712973.2,712973.2,29667,0,0,0,L,1151911521,0,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466896505,677631.00
06/25/2016 19:15,2,0.926,ACTIVE,213.06,345.36,59.986,1466896503,"201051344000633","219011344069620",27.95,29.00,0,334.54,362.79,26.2,23.4,0.208,450446.9,450446.9,36638,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466896506,677632.00
06/25/2016 19:15,2,0.922,ACTIVE,212.61,343.85,59.981,1466896503,"201051344000469","219011344069620",28.05,28.80,0,332.43,361.29,26.2,23.4,0.212,452131.6,452131.6,36570,0,0,0,L,1122011218,0,121.10,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466896507,677633.00
06/25/2016 19:15,2,0.928,ACTIVE,211.70,342.05,59.970,1466896503,"201051344000646","219011344069620",27.45,29.80,0,331.83,358.58,25.8,23.0,0.208,454712.1,454712.1,41115,0,0,0,L,1122011218,0,121.55,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466896508,677634.00
06/25/2016 19:15,2,0.855,ACTIVE,211.48,339.95,59.975,1466896503,"274151322000052","219011344069620",27.37,32.80,0,333.63,351.97,23.7,20.9,0.164,728272.9,728272.9,29898,0,0,0,L,1151911521,0,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466896509,677635.00
06/25/2016 19:15,2,0.971,ACTIVE,212.38,342.95,60.002,1466896503,"201051344000585","219011344069620",27.71,30.30,0,332.73,359.18,27.2,24.4,0.203,462300.7,462300.7,41121,0,0,0,L,1122011218,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466896510,677636.00
06/25/2016 19:15,2,0.910,ACTIVE,212.16,340.85,59.970,1466896503,"201051344001230","219011344069620",27.75,29.30,0,331.23,357.38,25.6,22.8,0.194,458224.4,458224.4,40930,0,0,0,L,1122011218,0,121.55,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466896510,677637.00
06/25/2016 19:15,2,0.900,ACTIVE,212.83,342.65,60.007,1466896503,"201051344000582","219011344069620",27.45,30.80,0,332.73,358.58,25.1,22.3,0.194,451453.4,451453.4,41074,0,0,0,L,1122011218,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466896511,677638.00
06/25/2016 19:15,2,0.924,ACTIVE,211.93,341.75,59.970,1466896503,"201051344000955","219011344069620",27.93,30.00,0,331.53,357.98,26.1,23.3,0.203,464268.5,464268.5,41018,0,0,0,L,1122011218,0,121.10,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466896512,677639.00
06/25/2016 19:15,2,0.549,ACTIVE,211.93,391.04,59.975,1466896503,"274151322000094","219011344069620",36.60,34.50,0,332.73,416.29,20.4,17.7,0.141,591169.6,591169.6,31010,0,0,0,L,1151911521,0,121.33,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466896513,677640.00
06/25/2016 19:15,2,0.967,ACTIVE,212.61,343.85,60.012,1466896503,"201051344000579","219011344069620",27.63,29.80,0,334.24,361.89,27.1,24.2,0.208,466189.6,466189.6,16640,0,0,0,L,1122011218,0,121.33,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466896514,677641.00
06/25/2016 19:15,2,0.924,ACTIVE,212.16,341.75,59.981,1466896503,"201051344000890","219011344069620",28.13,29.30,0,331.53,358.88,26.4,23.5,0.194,461476.7,461476.7,41032,0,0,0,L,1122011218,0,121.78,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466896515,677642.00
06/25/2016 19:15,2,0.898,ACTIVE,212.38,342.35,59.981,1466896503,"201051344000438","219011344069620",28.23,29.50,0,333.03,358.88,25.7,22.9,0.203,463336.8,463336.8,41038,0,0,0,L,1122011218,0,121.78,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466896516,677643.00
06/25/2016 19:15,2,0.932,ACTIVE,212.38,342.65,59.981,1466896503,"201051344000417","219011344069620",27.53,29.80,0,332.13,358.88,26.0,23.2,0.203,455486.4,455486.4,41192,0,0,0,L,1122011218,0,121.33,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466896517,677644.00
06/25/2016 19:15,2,0.838,ACTIVE,211.70,345.06,60.018,1466896503,"274151322000083","219011344069620",27.17,32.80,0,330.63,351.97,23.1,20.4,0.155,721708.6,721708.6,29977,0,0,0,L,1151911521,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466896518,677645.00
06/25/2016 19:15,2,0.889,ACTIVE,212.16,342.35,59.975,1466896503,"274151322000076","219011344069620",27.81,32.20,0,334.54,352.87,25.0,22.2,0.172,768953.7,768953.7,29984,0,0,0,L,1151911521,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466896519,677646.00
06/25/2016 19:15,2,0.932,ACTIVE,212.38,343.25,59.928,1466896503,"201051344000868","219011344069620",28.01,29.00,0,333.93,360.99,26.5,23.7,0.199,451120.4,451120.4,36292,0,0,0,L,1122011218,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466896520,677647.00
06/25/2016 19:15,2,0.869,ACTIVE,211.70,342.05,59.938,1466896503,"274151322000095","219011344069620",27.79,32.40,0,333.33,352.27,24.5,21.7,0.164,761077.6,761077.6,29897,0,0,0,L,1151911521,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466896520,677648.00
06/25/2016 19:15,2,0.914,ACTIVE,212.61,345.06,59.981,1466896503,"201051344000988","219011344069620",27.67,29.50,0,333.33,362.49,25.6,22.8,0.208,447994.1,447994.1,36583,0,0,0,L,1122011218,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466896521,677649.00
06/25/2016 19:15,2,0.928,ACTIVE,212.16,341.45,59.944,1466896503,"201051344001025","219011344069620",27.89,30.00,0,332.73,358.58,26.2,23.4,0.203,461802.4,461802.4,41086,0,0,0,L,1122011218,0,121.33,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466896522,677650.00
06/25/2016 19:15,2,0.912,ACTIVE,212.61,342.95,59.975,1466896503,"201051344000458","219011344069620",27.93,29.80,0,334.24,360.08,25.9,23.0,0.208,458842.0,458842.0,36507,0,0,0,L,1122011218,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466896523,677651.00
06/25/2016 19:15,2,0.918,ACTIVE,213.29,345.06,59.981,1466896503,"201051344000853","219011344069620",27.87,29.50,0,335.14,361.59,25.9,23.1,0.203,457702.6,457702.6,36106,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466896524,677652.00
06/25/2016 19:15,2,0.873,ACTIVE,212.61,342.95,59.996,1466896503,"201051344000685","219011344069620",27.97,29.30,0,332.13,359.48,24.8,22.0,0.212,462703.0,462703.0,40944,0,0,0,L,1122011218,0,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466896525,677653.00
06/25/2016 19:15,2,0.904,ACTIVE,212.38,342.65,59.970,1466896503,"201051344000917","219011344069620",27.79,31.50,0,333.03,358.58,25.5,22.7,0.199,459529.0,459529.0,40940,0,0,0,L,1122011218,0,121.55,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466896526,677654.00
06/25/2016 19:15,2,0.910,ACTIVE,212.61,343.25,59.981,1466896503,"201051344001145","219011344069620",27.83,29.30,0,333.93,359.18,25.7,22.9,0.194,464736.2,464736.2,40796,0,0,0,L,1122011218,0,121.78,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466896527,677655.00
06/25/2016 19:15,2,0.896,ACTIVE,212.61,342.65,60.007,1466896503,"201051344000651","219011344069620",27.85,30.30,0,333.93,359.48,25.3,22.5,0.199,457318.7,457318.7,41142,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466896528,677656.00
06/25/2016 19:15,2,0.799,ACTIVE,211.48,339.04,59.975,1466896503,"274151322000088","219011344069620",26.84,32.20,0,330.63,350.77,21.7,19.0,0.141,696859.7,696859.7,29631,0,0,0,L,1151911521,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466896529,677657.00
06/25/2016 19:15,2,0.570,ACTIVE,212.38,391.04,59.986,1466896503,"274151322000068","219011344069620",36.54,34.00,0,332.13,424.71,21.1,18.5,0.133,591113.0,591113.0,31222,0,0,0,L,1151911521,0,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466896530,677658.00
06/25/2016 19:15,2,0.949,ACTIVE,212.16,341.75,59.975,1466896503,"201051344001135","219011344069620",27.57,30.50,0,331.83,357.68,26.5,23.7,0.199,453327.6,453327.6,41075,0,0,0,L,1122011218,0,121.55,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466896531,677659.00
06/25/2016 19:15,2,0.926,ACTIVE,212.16,342.95,59.981,1466896503,"201051344000594","219011344069620",28.03,29.30,0,332.73,360.69,26.3,23.4,0.208,462906.9,462906.9,36547,0,0,0,L,1122011218,0,121.33,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466896532,677660.00
06/25/2016 19:15,2,0.928,ACTIVE,212.38,341.45,59.986,1466896503,"201051344001203","219011344069620",27.55,30.30,0,332.73,359.18,25.9,23.1,0.199,460661.5,460661.5,41117,0,0,0,L,1122011218,0,122.01,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466896533,677661.00
06/25/2016 19:15,2,0.816,ACTIVE,211.48,339.65,59.991,1466896503,"274151322000054","219011344069620",27.15,32.80,0,330.63,351.37,22.5,19.8,0.150,711633.0,711633.0,29657,0,0,0,L,1151911521,0,121.78,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466896533,677662.00
06/25/2016 19:15,2,0.943,ACTIVE,212.61,342.05,59.975,1466896503,"201051344000867","219011344069620",27.65,29.80,0,333.33,359.18,26.5,23.6,0.194,450270.1,450270.1,36555,0,0,0,L,1122011218,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466896534,677663.00
06/25/2016 19:15,2,0.910,ACTIVE,212.38,342.35,59.965,1466896503,"201051344001093","219011344069620",27.65,30.50,0,332.73,358.28,25.6,22.8,0.194,458880.3,458880.3,40998,0,0,0,L,1122011218,0,121.55,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466896535,677664.00
06/25/2016 19:15,2,0.912,ACTIVE,212.38,343.55,59.986,1466896503,"201051344000900","219011344069620",27.77,29.00,0,333.93,359.78,25.7,22.9,0.203,466139.1,466139.1,35938,0,0,0,L,1122011218,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466896536,677665.00
06/25/2016 19:15,2,0.898,ACTIVE,212.61,342.95,59.975,1466896503,"201051344000648","219011344069620",28.17,28.30,0,335.14,360.38,25.6,22.8,0.199,457328.8,457328.8,36236,0,0,0,L,1122011218,0,121.10,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466896537,677666.00
06/25/2016 19:15,2,0.926,ACTIVE,212.61,343.55,59.954,1466896503,"201051344000569","219011344069620",27.95,29.80,0,334.24,360.08,26.2,23.4,0.203,467087.8,467087.8,35863,0,0,0,L,1122011218,0,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466896538,677667.00
06/25/2016 19:15,2,0.941,ACTIVE,212.61,343.25,59.975,1466896503,"201051344000983","219011344069620",27.97,29.80,0,334.24,360.99,26.7,23.8,0.208,458760.9,458760.9,36352,0,0,0,L,1122011218,0,121.55,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466896539,677668.00
06/25/2016 19:15,2,0.924,ACTIVE,212.38,342.95,59.975,1466896503,"201051344001158","219011344069620",27.61,29.30,0,333.93,361.29,25.8,23.0,0.203,452535.9,452535.9,36617,0,0,0,L,1122011218,0,121.10,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466896540,677669.00
06/25/2016 19:15,2,0.900,ACTIVE,212.83,344.15,60.023,1466896503,"201051344000576","219011344069620",27.65,28.80,0,335.44,360.38,25.3,22.5,0.199,459669.6,459669.6,36017,0,0,0,L,1122011218,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466896541,677670.00
06/25/2016 19:15,2,0.805,ACTIVE,211.93,339.04,59.981,1466896503,"274151322000087","219011344069620",27.25,39.50,0,329.13,350.77,22.2,19.5,0.115,684875.9,684875.9,29783,0,0,0,L,1151911521,0,121.78,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466896542,677671.00
06/25/2016 19:30,2,0.748,ACTIVE,213.06,342.35,59.975,1466897404,"201051344000645","219011344069620",26.92,29.00,0,333.63,356.18,20.4,17.8,0.155,459280.5,459280.5,36148,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466897405,677672.00
06/25/2016 19:30,2,0.650,ACTIVE,211.25,340.25,59.991,1466897404,"274151322000085","219011344069620",26.80,32.20,0,330.33,348.66,17.7,15.2,0.106,712977.6,712977.6,29668,0,0,0,L,1151911521,0,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466897406,677673.00
06/25/2016 19:30,2,0.742,ACTIVE,212.83,342.95,59.975,1466897404,"201051344000633","219011344069620",27.81,28.80,0,332.73,357.98,21.0,18.3,0.164,450452.2,450452.2,36639,0,0,0,L,1122011218,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466897407,677674.00
06/25/2016 19:30,2,0.740,ACTIVE,212.61,341.75,59.975,1466897404,"201051344000469","219011344069620",27.87,28.80,0,331.83,355.88,20.9,18.3,0.159,452136.9,452136.9,36571,0,0,0,L,1122011218,0,120.88,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466897407,677675.00
06/25/2016 19:30,2,0.742,ACTIVE,212.16,340.55,59.933,1466897404,"201051344000646","219011344069620",27.63,29.80,0,330.33,354.37,20.8,18.1,0.159,454717.3,454717.3,41116,0,0,0,L,1122011218,0,121.78,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466897408,677676.00
06/25/2016 19:30,2,0.686,ACTIVE,210.80,339.95,59.975,1466897404,"274151322000052","219011344069620",27.00,32.40,0,329.43,349.26,18.8,16.2,0.124,728277.6,728277.6,29899,0,0,0,L,1151911521,0,121.10,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466897409,677677.00
06/25/2016 19:30,2,0.775,ACTIVE,212.83,341.45,59.949,1466897404,"201051344000585","219011344069620",27.91,30.00,0,331.23,354.37,21.9,19.2,0.155,462306.2,462306.2,41122,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466897410,677678.00
06/25/2016 19:30,2,0.729,ACTIVE,212.38,339.95,59.970,1466897404,"201051344001230","219011344069620",27.45,29.30,0,329.43,353.17,20.3,17.7,0.146,458229.5,458229.5,40931,0,0,0,L,1122011218,0,122.01,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466897411,677679.00
06/25/2016 19:30,2,0.725,ACTIVE,213.06,340.85,59.975,1466897404,"201051344000582","219011344069620",27.12,30.50,0,331.53,354.97,19.9,17.3,0.150,451458.4,451458.4,41075,0,0,0,L,1122011218,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466897412,677680.00
06/25/2016 19:30,2,0.742,ACTIVE,212.38,340.55,60.018,1466897404,"201051344000955","219011344069620",27.85,29.80,0,330.03,354.37,20.9,18.3,0.155,464273.8,464273.8,41019,0,0,0,L,1122011218,0,121.33,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466897413,677681.00
06/25/2016 19:30,2,0.438,ACTIVE,211.48,385.63,59.954,1466897404,"274151322000094","219011344069620",36.04,34.00,0,333.93,412.38,16.0,13.6,0.106,591173.6,591173.6,31011,0,0,0,L,1151911521,0,121.55,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466897414,677682.00
06/25/2016 19:30,2,0.785,ACTIVE,212.38,340.85,59.986,1466897404,"201051344000579","219011344069620",27.51,29.80,0,332.73,355.88,21.9,19.2,0.164,466195.1,466195.1,16641,0,0,0,L,1122011218,0,121.10,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466897415,677683.00
06/25/2016 19:30,2,0.758,ACTIVE,212.61,340.55,59.981,1466897404,"201051344000890","219011344069620",27.59,29.50,0,331.53,354.07,21.2,18.6,0.155,461482.0,461482.0,41033,0,0,0,L,1122011218,0,122.01,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466897416,677684.00
06/25/2016 19:30,2,0.732,ACTIVE,212.83,341.15,59.944,1466897404,"201051344000438","219011344069620",27.57,29.50,0,331.83,355.58,20.5,17.9,0.150,463342.0,463342.0,41039,0,0,0,L,1122011218,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466897416,677685.00
06/25/2016 19:30,2,0.746,ACTIVE,212.61,340.85,59.981,1466897404,"201051344000417","219011344069620",27.41,29.80,0,331.23,354.07,20.8,18.2,0.155,455491.7,455491.7,41193,0,0,0,L,1122011218,0,121.55,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466897417,677686.00
06/25/2016 19:30,2,0.664,ACTIVE,211.25,336.64,59.975,1466897404,"274151322000083","219011344069620",26.82,32.60,0,329.43,349.86,18.1,15.5,0.102,721713.1,721713.1,29978,0,0,0,L,1151911521,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466897418,677687.00
06/25/2016 19:30,2,0.703,ACTIVE,211.70,341.15,59.981,1466897404,"274151322000076","219011344069620",27.53,32.00,0,330.33,349.86,19.6,17.0,0.137,768958.7,768958.7,29985,0,0,0,L,1151911521,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466897419,677688.00
06/25/2016 19:30,2,0.762,ACTIVE,212.38,341.15,59.991,1466897404,"201051344000868","219011344069620",27.47,29.00,0,331.53,356.48,21.2,18.6,0.155,451125.8,451125.8,36293,0,0,0,L,1122011218,0,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466897420,677689.00
06/25/2016 19:30,2,0.684,ACTIVE,211.25,339.34,59.954,1466897404,"274151322000095","219011344069620",27.51,32.20,0,329.13,348.96,19.1,16.5,0.124,761082.4,761082.4,29898,0,0,0,L,1151911521,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466897421,677690.00
06/25/2016 19:30,2,0.736,ACTIVE,212.61,342.35,59.986,1466897404,"201051344000988","219011344069620",27.25,29.30,0,332.43,358.28,20.4,17.7,0.155,447999.2,447999.2,36584,0,0,0,L,1122011218,0,120.88,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466897422,677691.00
06/25/2016 19:30,2,0.750,ACTIVE,212.38,339.65,59.944,1466897404,"201051344001025","219011344069620",27.41,29.80,0,331.23,354.67,20.9,18.2,0.150,461807.7,461807.7,41087,0,0,0,L,1122011218,0,121.55,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466897423,677692.00
06/25/2016 19:30,2,0.734,ACTIVE,212.38,340.85,59.986,1466897404,"201051344000458","219011344069620",27.61,29.80,0,332.43,354.97,20.6,17.9,0.155,458847.2,458847.2,36508,0,0,0,L,1122011218,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466897424,677693.00
06/25/2016 19:30,2,0.730,ACTIVE,213.06,342.05,59.996,1466897404,"201051344000853","219011344069620",27.69,29.30,0,333.93,357.68,20.5,17.9,0.150,457707.8,457707.8,36107,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466897425,677694.00
06/25/2016 19:30,2,0.693,ACTIVE,212.83,341.15,59.991,1466897404,"201051344000685","219011344069620",27.77,29.30,0,330.93,355.88,19.5,16.9,0.159,462708.0,462708.0,40945,0,0,0,L,1122011218,0,122.46,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466897425,677695.00
06/25/2016 19:30,2,0.723,ACTIVE,212.61,341.15,59.965,1466897404,"201051344000917","219011344069620",27.71,31.00,0,331.23,354.67,20.3,17.7,0.150,459534.1,459534.1,40941,0,0,0,L,1122011218,0,121.55,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466897426,677696.00
06/25/2016 19:30,2,0.729,ACTIVE,212.83,341.15,59.991,1466897404,"201051344001145","219011344069620",27.71,29.30,0,332.13,355.28,20.4,17.8,0.141,464741.3,464741.3,40797,0,0,0,L,1122011218,0,121.78,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466897427,677697.00
06/25/2016 19:30,2,0.717,ACTIVE,212.83,340.85,59.996,1466897404,"201051344000651","219011344069620",27.47,30.00,0,332.43,355.28,20.0,17.4,0.150,457323.8,457323.8,41143,0,0,0,L,1122011218,0,122.23,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466897428,677698.00
06/25/2016 19:30,2,0.627,ACTIVE,210.80,339.65,59.959,1466897404,"274151322000088","219011344069620",26.58,31.80,0,328.52,347.76,16.9,14.4,0.106,696864.0,696864.0,29632,0,0,0,L,1151911521,0,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466897429,677699.00
