ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2016 19:30,2,0.455,ACTIVE,211.70,389.54,59.991,1466897404,"274151322000068","219011344069620",36.18,33.80,0,334.84,412.38,16.7,14.2,0.102,591117.2,591117.2,31223,0,0,0,L,1151911521,0,122.01,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466897430,677700.00
06/25/2016 19:30,2,0.758,ACTIVE,212.16,339.65,59.991,1466897404,"201051344001135","219011344069620",27.75,30.00,0,330.33,353.77,21.4,18.7,0.150,453333.0,453333.0,41076,0,0,0,L,1122011218,0,121.55,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466897431,677701.00
06/25/2016 19:30,2,0.738,ACTIVE,212.16,341.75,59.991,1466897404,"201051344000594","219011344069620",27.95,29.50,0,330.93,355.88,20.9,18.3,0.155,462912.2,462912.2,36548,0,0,0,L,1122011218,0,121.10,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466897432,677702.00
06/25/2016 19:30,2,0.740,ACTIVE,212.61,340.55,59.986,1466897404,"201051344001203","219011344069620",27.49,30.00,0,331.53,355.28,20.7,18.0,0.150,460666.7,460666.7,41118,0,0,0,L,1122011218,0,122.46,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466897433,677703.00
06/25/2016 19:30,2,0.645,ACTIVE,211.25,340.55,60.007,1466897404,"274151322000054","219011344069620",26.84,32.60,0,330.03,348.66,17.5,15.0,0.106,711637.5,711637.5,29658,0,0,0,L,1151911521,0,121.78,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466897434,677704.00
06/25/2016 19:30,2,0.758,ACTIVE,212.61,341.15,59.991,1466897404,"201051344000867","219011344069620",27.43,29.80,0,331.83,355.58,21.1,18.4,0.155,450275.5,450275.5,36556,0,0,0,L,1122011218,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466897435,677705.00
06/25/2016 19:30,2,0.734,ACTIVE,212.61,341.45,59.991,1466897404,"201051344001093","219011344069620",27.27,30.30,0,331.23,354.37,20.3,17.7,0.146,458885.5,458885.5,40999,0,0,0,L,1122011218,0,121.78,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466897436,677706.00
06/25/2016 19:30,2,0.717,ACTIVE,212.38,342.05,59.991,1466897404,"201051344000900","219011344069620",27.83,29.00,0,331.53,355.88,20.2,17.6,0.155,466144.3,466144.3,35939,0,0,0,L,1122011218,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466897437,677707.00
06/25/2016 19:30,2,0.740,ACTIVE,212.83,341.45,59.991,1466897404,"201051344000648","219011344069620",27.15,28.30,0,333.03,356.18,20.4,17.7,0.150,457334.0,457334.0,36237,0,0,0,L,1122011218,0,120.88,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466897438,677708.00
06/25/2016 19:30,2,0.742,ACTIVE,212.38,341.15,59.996,1466897404,"201051344000569","219011344069620",27.65,29.80,0,332.43,356.78,20.8,18.2,0.155,467093.1,467093.1,35864,0,0,0,L,1122011218,0,120.65,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466897439,677709.00
06/25/2016 19:30,2,0.756,ACTIVE,212.61,340.85,59.975,1466897404,"201051344000983","219011344069620",27.81,29.50,0,332.73,355.58,21.4,18.7,0.159,458766.3,458766.3,36353,0,0,0,L,1122011218,0,121.33,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466897439,677710.00
06/25/2016 19:30,2,0.734,ACTIVE,212.61,341.45,59.986,1466897404,"201051344001158","219011344069620",27.47,29.00,0,332.73,355.58,20.4,17.8,0.155,452541.1,452541.1,36618,0,0,0,L,1122011218,0,120.88,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466897441,677711.00
06/25/2016 19:30,2,0.719,ACTIVE,212.83,342.35,59.991,1466897404,"201051344000576","219011344069620",27.45,28.50,0,333.03,356.18,20.0,17.4,0.146,459674.7,459674.7,36018,0,0,0,L,1122011218,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466897441,677712.00
06/25/2016 19:30,2,0.641,ACTIVE,211.70,340.85,59.986,1466897404,"274151322000087","219011344069620",26.84,38.80,0,327.92,348.06,17.4,14.9,0.084,684880.2,684880.2,29784,0,0,0,L,1151911521,0,121.78,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466897442,677713.00
06/25/2016 19:45,2,0.453,ACTIVE,213.06,339.95,60.007,1466898304,"201051344000645","219011344069620",26.94,29.00,0,332.73,352.87,12.4,10.0,0.080,459283.9,459283.9,36149,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466898305,677714.00
06/25/2016 19:45,2,0.379,ACTIVE,211.70,338.14,59.996,1466898304,"274151322000085","219011344069620",26.26,32.00,0,333.33,345.36,10.1,7.8,0.053,712980.5,712980.5,29669,0,0,0,L,1151911521,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466898306,677715.00
06/25/2016 19:45,2,0.471,ACTIVE,212.83,340.85,59.970,1466898304,"201051344000633","219011344069620",27.17,28.80,0,331.83,354.37,13.0,10.6,0.080,450455.8,450455.8,36640,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466898307,677716.00
06/25/2016 19:45,2,0.469,ACTIVE,212.83,339.04,59.991,1466898304,"201051344000469","219011344069620",27.04,28.50,0,331.23,352.27,12.8,10.5,0.080,452140.4,452140.4,36572,0,0,0,L,1122011218,0,121.10,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466898307,677717.00
06/25/2016 19:45,2,0.467,ACTIVE,212.16,338.14,60.007,1466898304,"201051344000646","219011344069620",27.15,29.50,0,329.73,350.77,12.8,10.5,0.075,454720.8,454720.8,41117,0,0,0,L,1122011218,0,122.01,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466898308,677718.00
06/25/2016 19:45,2,0.412,ACTIVE,211.48,338.44,59.996,1466898304,"274151322000052","219011344069620",26.12,32.20,0,332.13,345.96,10.9,8.6,0.062,728280.7,728280.7,29900,0,0,0,L,1151911521,0,121.33,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466898309,677719.00
06/25/2016 19:45,2,0.498,ACTIVE,212.83,339.04,60.007,1466898304,"201051344000585","219011344069620",27.33,29.80,0,331.23,351.67,13.8,11.4,0.075,462310.0,462310.0,41123,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466898310,677720.00
06/25/2016 19:45,2,0.461,ACTIVE,212.61,337.54,60.002,1466898304,"201051344001230","219011344069620",26.58,29.30,0,330.33,350.17,12.4,10.1,0.075,458232.9,458232.9,40932,0,0,0,L,1122011218,0,122.01,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466898311,677721.00
06/25/2016 19:45,2,0.438,ACTIVE,213.06,338.14,60.007,1466898304,"201051344000582","219011344069620",27.23,30.00,0,331.83,350.47,12.1,9.8,0.071,451461.8,451461.8,41076,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466898312,677722.00
06/25/2016 19:45,2,0.480,ACTIVE,212.16,337.24,59.996,1466898304,"201051344000955","219011344069620",26.90,29.50,0,329.73,349.86,13.1,10.7,0.080,464277.4,464277.4,41020,0,0,0,L,1122011218,0,121.33,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466898313,677723.00
06/25/2016 19:45,2,0.238,ACTIVE,211.70,386.83,59.996,1466898304,"274151322000094","219011344069620",36.30,33.80,0,334.84,413.29,8.8,6.6,0.057,591176.1,591176.1,31012,0,0,0,L,1151911521,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466898314,677724.00
06/25/2016 19:45,2,0.512,ACTIVE,212.61,338.74,60.002,1466898304,"201051344000579","219011344069620",26.36,29.50,0,332.13,352.27,13.6,11.2,0.080,466198.9,466198.9,16642,0,0,0,L,1122011218,0,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466898315,677725.00
06/25/2016 19:45,2,0.504,ACTIVE,212.61,337.54,59.991,1466898304,"201051344000890","219011344069620",24.11,29.50,0,331.53,351.07,12.3,10.0,0.075,461485.6,461485.6,41034,0,0,0,L,1122011218,0,122.01,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466898316,677726.00
06/25/2016 19:45,2,0.451,ACTIVE,212.61,338.44,59.996,1466898304,"201051344000438","219011344069620",27.39,29.30,0,331.53,352.27,12.5,10.2,0.075,463345.5,463345.5,41040,0,0,0,L,1122011218,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466898317,677727.00
06/25/2016 19:45,2,0.477,ACTIVE,212.83,338.44,60.002,1466898304,"201051344000417","219011344069620",26.94,29.80,0,330.93,351.07,13.0,10.6,0.075,455495.2,455495.2,41194,0,0,0,L,1122011218,0,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466898317,677728.00
06/25/2016 19:45,2,0.383,ACTIVE,211.48,338.14,59.996,1466898304,"274151322000083","219011344069620",26.56,32.20,0,332.13,345.66,10.3,8.0,0.062,721716.0,721716.0,29979,0,0,0,L,1151911521,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466898318,677729.00
06/25/2016 19:45,2,0.410,ACTIVE,212.16,338.44,60.007,1466898304,"274151322000076","219011344069620",26.92,31.80,0,333.63,346.56,11.2,8.9,0.062,768961.9,768961.9,29986,0,0,0,L,1151911521,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466898319,677730.00
06/25/2016 19:45,2,0.475,ACTIVE,212.61,339.04,60.007,1466898304,"201051344000868","219011344069620",27.02,28.80,0,331.83,352.27,13.0,10.6,0.080,451129.4,451129.4,36294,0,0,0,L,1122011218,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466898320,677731.00
06/25/2016 19:45,2,0.398,ACTIVE,211.48,338.74,59.965,1466898304,"274151322000095","219011344069620",26.52,32.00,0,332.13,345.36,10.7,8.4,0.062,761085.5,761085.5,29899,0,0,0,L,1151911521,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466898321,677732.00
06/25/2016 19:45,2,0.439,ACTIVE,212.61,340.55,60.007,1466898304,"201051344000988","219011344069620",26.72,29.30,0,330.93,354.07,11.9,9.6,0.088,448002.6,448002.6,36585,0,0,0,L,1122011218,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466898322,677733.00
06/25/2016 19:45,2,0.465,ACTIVE,212.38,337.24,60.007,1466898304,"201051344001025","219011344069620",27.06,29.30,0,331.23,350.77,12.7,10.4,0.075,461811.3,461811.3,41088,0,0,0,L,1122011218,0,121.55,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466898323,677734.00
06/25/2016 19:45,2,0.459,ACTIVE,212.38,337.84,60.007,1466898304,"201051344000458","219011344069620",27.15,29.50,0,331.53,351.37,12.6,10.3,0.080,458850.7,458850.7,36509,0,0,0,L,1122011218,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466898324,677735.00
06/25/2016 19:45,2,0.461,ACTIVE,213.29,340.25,60.002,1466898304,"201051344000853","219011344069620",26.52,29.00,0,333.03,353.17,12.4,10.1,0.080,457711.3,457711.3,36108,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466898325,677736.00
06/25/2016 19:45,2,0.434,ACTIVE,212.83,339.04,60.012,1466898304,"201051344000685","219011344069620",26.46,29.30,0,330.63,351.67,11.7,9.3,0.084,462711.2,462711.2,40946,0,0,0,L,1122011218,0,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466898326,677737.00
06/25/2016 19:45,2,0.451,ACTIVE,212.61,338.14,60.002,1466898304,"201051344000917","219011344069620",27.14,30.50,0,331.23,351.07,12.4,10.1,0.080,459537.6,459537.6,40942,0,0,0,L,1122011218,0,121.55,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466898327,677738.00
06/25/2016 19:45,2,0.455,ACTIVE,212.83,338.44,60.007,1466898304,"201051344001145","219011344069620",26.70,29.00,0,332.13,352.27,12.3,10.0,0.075,464744.8,464744.8,40798,0,0,0,L,1122011218,0,121.78,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466898328,677739.00
06/25/2016 19:45,2,0.461,ACTIVE,212.83,338.74,60.002,1466898304,"201051344000651","219011344069620",25.58,29.50,0,332.13,351.07,12.0,9.6,0.075,457327.1,457327.1,41144,0,0,0,L,1122011218,0,122.23,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466898328,677740.00
06/25/2016 19:45,2,0.367,ACTIVE,211.25,337.24,60.007,1466898304,"274151322000088","219011344069620",25.27,31.80,0,331.53,344.45,9.4,7.1,0.053,696866.7,696866.7,29633,0,0,0,L,1151911521,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466898329,677741.00
06/25/2016 19:45,2,0.264,ACTIVE,212.16,378.12,59.996,1466898304,"274151322000068","219011344069620",35.35,33.30,0,334.84,410.28,9.5,7.2,0.049,591119.8,591119.8,31224,0,0,0,L,1151911521,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466898331,677742.00
06/25/2016 19:45,2,0.482,ACTIVE,212.38,336.94,60.007,1466898304,"201051344001135","219011344069620",27.21,29.80,0,330.33,350.47,13.3,10.9,0.075,453336.6,453336.6,41077,0,0,0,L,1122011218,0,121.78,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466898331,677743.00
06/25/2016 19:45,2,0.469,ACTIVE,212.38,339.04,59.975,1466898304,"201051344000594","219011344069620",26.96,29.30,0,330.93,351.67,12.8,10.4,0.080,462915.7,462915.7,36549,0,0,0,L,1122011218,0,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466898332,677744.00
06/25/2016 19:45,2,0.463,ACTIVE,212.61,337.24,59.970,1466898304,"201051344001203","219011344069620",27.17,29.80,0,331.23,351.97,12.8,10.4,0.075,460670.3,460670.3,41119,0,0,0,L,1122011218,0,122.23,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466898333,677745.00
06/25/2016 19:45,2,0.379,ACTIVE,211.48,336.64,60.007,1466898304,"274151322000054","219011344069620",25.82,32.40,0,332.13,345.36,9.9,7.7,0.057,711640.3,711640.3,29659,0,0,0,L,1151911521,0,121.55,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466898334,677746.00
06/25/2016 19:45,2,0.461,ACTIVE,212.83,338.14,60.007,1466898304,"201051344000867","219011344069620",27.49,29.50,0,331.23,351.67,12.8,10.5,0.080,450279.1,450279.1,36557,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466898335,677747.00
06/25/2016 19:45,2,0.436,ACTIVE,212.61,338.74,60.012,1466898304,"201051344001093","219011344069620",27.85,29.80,0,331.53,351.07,12.3,10.0,0.071,458888.9,458888.9,41000,0,0,0,L,1122011218,0,121.78,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466898336,677748.00
06/25/2016 19:45,2,0.438,ACTIVE,212.61,339.34,59.965,1466898304,"201051344000900","219011344069620",27.12,28.80,0,331.23,351.07,12.1,9.7,0.080,466147.7,466147.7,35940,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466898337,677749.00
06/25/2016 19:45,2,0.459,ACTIVE,213.06,338.44,60.012,1466898304,"201051344000648","219011344069620",27.06,28.00,0,332.43,352.57,12.6,10.2,0.075,457337.4,457337.4,36238,0,0,0,L,1122011218,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466898338,677750.00
06/25/2016 19:45,2,0.453,ACTIVE,212.61,339.04,60.028,1466898304,"201051344000569","219011344069620",27.59,29.50,0,332.13,351.07,12.7,10.3,0.075,467096.6,467096.6,35865,0,0,0,L,1122011218,0,120.88,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466898339,677751.00
06/25/2016 19:45,2,0.480,ACTIVE,212.61,339.04,60.007,1466898304,"201051344000983","219011344069620",27.23,29.30,0,330.93,352.27,13.3,10.9,0.084,458769.9,458769.9,36354,0,0,0,L,1122011218,0,121.55,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466898340,677752.00
06/25/2016 19:45,2,0.459,ACTIVE,212.83,339.04,60.007,1466898304,"201051344001158","219011344069620",26.58,28.80,0,332.43,351.97,12.4,10.0,0.080,452544.5,452544.5,36619,0,0,0,L,1122011218,0,121.33,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466898341,677753.00
06/25/2016 19:45,2,0.453,ACTIVE,213.06,340.25,59.996,1466898304,"201051344000576","219011344069620",26.36,28.50,0,332.13,352.27,12.1,9.8,0.075,459678.0,459678.0,36019,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466898342,677754.00
06/25/2016 19:45,2,0.383,ACTIVE,211.48,336.64,60.002,1466898304,"274151322000087","219011344069620",25.72,37.80,0,332.13,345.36,10.0,7.7,0.040,684883.0,684883.0,29785,0,0,0,L,1151911521,0,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466898343,677755.00
06/25/2016 20:00,2,0.291,ACTIVE,212.83,338.44,59.996,1466899204,"201051344000645","219011344069620",25.49,28.80,0,333.33,346.56,7.6,5.4,0.040,459285.9,459285.9,36150,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466899205,677756.00
06/25/2016 20:00,2,0.229,ACTIVE,211.48,335.74,59.933,1466899204,"274151322000085","219011344069620",25.31,31.50,0,333.33,342.35,5.9,3.8,0.027,712981.9,712981.9,29670,0,0,0,L,1151911521,0,122.23,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466899206,677757.00
06/25/2016 20:00,2,0.303,ACTIVE,212.83,338.74,59.986,1466899204,"201051344000633","219011344069620",26.22,28.50,0,331.83,348.36,8.1,5.8,0.040,450457.8,450457.8,36641,0,0,0,L,1122011218,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466899206,677758.00
06/25/2016 20:00,2,0.309,ACTIVE,212.61,337.84,59.975,1466899204,"201051344000469","219011344069620",25.98,28.30,0,331.23,346.26,8.1,5.9,0.044,452142.4,452142.4,36573,0,0,0,L,1122011218,0,120.65,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466899207,677759.00
06/25/2016 20:00,2,0.311,ACTIVE,212.16,336.64,59.991,1466899204,"201051344000646","219011344069620",25.82,29.30,0,330.63,344.76,8.2,6.0,0.035,454722.9,454722.9,41118,0,0,0,L,1122011218,0,122.01,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466899208,677760.00
06/25/2016 20:00,2,0.246,ACTIVE,211.03,336.04,59.970,1466899204,"274151322000052","219011344069620",25.88,31.80,0,332.43,342.05,6.5,4.3,0.040,728282.3,728282.3,29901,0,0,0,L,1151911521,0,120.88,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466899209,677761.00
06/25/2016 20:00,2,0.336,ACTIVE,212.83,337.24,59.944,1466899204,"201051344000585","219011344069620",26.54,29.50,0,330.93,345.06,9.0,6.8,0.035,462312.3,462312.3,41124,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466899210,677762.00
06/25/2016 20:00,2,0.297,ACTIVE,212.61,335.74,59.975,1466899204,"201051344001230","219011344069620",26.30,29.00,0,330.03,344.45,8.0,5.7,0.035,458234.9,458234.9,40933,0,0,0,L,1122011218,0,122.01,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466899211,677763.00
06/25/2016 20:00,2,0.283,ACTIVE,212.83,336.94,59.975,1466899204,"201051344000582","219011344069620",26.02,29.50,0,331.23,345.36,7.5,5.3,0.035,451463.7,451463.7,41077,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466899212,677764.00
06/25/2016 20:00,2,0.318,ACTIVE,212.16,336.04,59.970,1466899204,"201051344000955","219011344069620",26.06,29.30,0,329.43,344.76,8.4,6.2,0.040,464279.5,464279.5,41021,0,0,0,L,1122011218,0,121.33,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466899213,677765.00
06/25/2016 20:00,2,0.143,ACTIVE,211.48,342.65,59.981,1466899204,"274151322000094","219011344069620",31.73,33.30,0,334.24,393.75,4.6,2.5,0.022,591177.3,591177.3,31013,0,0,0,L,1151911521,0,121.33,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466899214,677766.00
06/25/2016 20:00,2,0.328,ACTIVE,212.38,336.64,59.975,1466899204,"201051344000579","219011344069620",27.08,29.30,0,332.43,345.66,9.1,6.8,0.040,466201.2,466201.2,16643,0,0,0,L,1122011218,0,121.10,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466899215,677767.00
06/25/2016 20:00,2,0.307,ACTIVE,212.38,335.44,59.970,1466899204,"201051344000890","219011344069620",26.68,29.30,0,330.33,345.36,8.3,6.1,0.035,461487.7,461487.7,41035,0,0,0,L,1122011218,0,122.01,120.65,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466899216,677768.00
06/25/2016 20:00,2,0.295,ACTIVE,212.61,336.04,59.965,1466899204,"201051344000438","219011344069620",26.58,29.00,0,331.53,345.96,8.0,5.8,0.040,463347.5,463347.5,41041,0,0,0,L,1122011218,0,122.23,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466899217,677769.00
06/25/2016 20:00,2,0.314,ACTIVE,212.61,336.34,59.954,1466899204,"201051344000417","219011344069620",26.14,29.50,0,331.23,345.66,8.4,6.2,0.031,455497.4,455497.4,41195,0,0,0,L,1122011218,0,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466899218,677770.00
06/25/2016 20:00,2,0.230,ACTIVE,211.25,336.04,59.970,1466899204,"274151322000083","219011344069620",25.27,32.00,0,332.73,342.35,5.9,3.8,0.031,721717.5,721717.5,29980,0,0,0,L,1151911521,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466899219,677771.00
06/25/2016 20:00,2,0.240,ACTIVE,211.70,336.64,59.975,1466899204,"274151322000076","219011344069620",26.26,31.50,0,333.63,342.65,6.4,4.3,0.031,768963.5,768963.5,29987,0,0,0,L,1151911521,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466899220,677772.00
06/25/2016 20:00,2,0.312,ACTIVE,212.38,336.94,59.975,1466899204,"201051344000868","219011344069620",26.02,28.50,0,331.83,346.26,8.3,6.1,0.040,451131.5,451131.5,36295,0,0,0,L,1122011218,0,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466899220,677773.00
06/25/2016 20:00,2,0.232,ACTIVE,211.25,336.04,59.970,1466899204,"274151322000095","219011344069620",25.76,31.50,0,332.73,341.75,6.0,3.9,0.027,761087.0,761087.0,29900,0,0,0,L,1151911521,0,121.78,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466899221,677774.00
06/25/2016 20:00,2,0.273,ACTIVE,212.61,338.74,60.002,1466899204,"201051344000988","219011344069620",26.18,28.80,0,330.93,347.46,7.3,5.1,0.040,448004.4,448004.4,36586,0,0,0,L,1122011218,0,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466899222,677775.00
06/25/2016 20:00,2,0.299,ACTIVE,212.38,335.74,59.970,1466899204,"201051344001025","219011344069620",26.34,29.00,0,330.93,345.06,8.1,5.8,0.035,461813.3,461813.3,41089,0,0,0,L,1122011218,0,121.55,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466899223,677776.00
06/25/2016 20:00,2,0.291,ACTIVE,212.38,337.24,59.933,1466899204,"201051344000458","219011344069620",26.58,29.30,0,331.83,346.26,7.8,5.6,0.035,458852.6,458852.6,36510,0,0,0,L,1122011218,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466899224,677777.00
06/25/2016 20:00,2,0.291,ACTIVE,213.29,338.14,59.996,1466899204,"201051344000853","219011344069620",26.28,28.50,0,333.63,347.46,7.8,5.6,0.040,457713.2,457713.2,36109,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466899225,677778.00
06/25/2016 20:00,2,0.260,ACTIVE,213.06,337.54,59.949,1466899204,"201051344000685","219011344069620",26.20,29.00,0,330.63,346.56,6.9,4.7,0.040,462713.0,462713.0,40947,0,0,0,L,1122011218,0,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466899226,677779.00
06/25/2016 20:00,2,0.295,ACTIVE,212.38,336.34,59.975,1466899204,"201051344000917","219011344069620",26.24,30.30,0,330.33,345.36,7.8,5.6,0.035,459539.6,459539.6,40943,0,0,0,L,1122011218,0,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466899227,677780.00
06/25/2016 20:00,2,0.289,ACTIVE,212.83,336.94,59.970,1466899204,"201051344001145","219011344069620",26.56,28.50,0,331.53,345.96,7.8,5.6,0.031,464746.7,464746.7,40799,0,0,0,L,1122011218,0,122.01,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466899228,677781.00
06/25/2016 20:00,2,0.289,ACTIVE,212.61,336.64,59.986,1466899204,"201051344000651","219011344069620",25.50,29.00,0,331.83,345.66,7.5,5.3,0.035,457328.9,457328.9,41145,0,0,0,L,1122011218,0,122.23,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466899229,677782.00
06/25/2016 20:00,2,0.213,ACTIVE,210.80,335.14,59.928,1466899204,"274151322000088","219011344069620",24.11,31.30,0,332.13,341.15,5.2,3.1,0.027,696867.9,696867.9,29634,0,0,0,L,1151911521,0,121.78,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466899230,677783.00
06/25/2016 20:00,2,0.160,ACTIVE,211.93,350.17,59.975,1466899204,"274151322000068","219011344069620",32.46,32.80,0,334.84,398.56,5.3,3.2,0.027,591121.1,591121.1,31225,0,0,0,L,1151911521,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466899231,677784.00
06/25/2016 20:00,2,0.324,ACTIVE,212.16,334.84,59.975,1466899204,"201051344001135","219011344069620",26.24,29.30,0,330.93,344.76,8.7,6.4,0.040,453338.8,453338.8,41078,0,0,0,L,1122011218,0,121.78,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466899231,677785.00
06/25/2016 20:00,2,0.287,ACTIVE,212.38,337.24,59.975,1466899204,"201051344000594","219011344069620",27.23,29.00,0,330.63,345.66,7.9,5.7,0.035,462917.8,462917.8,36550,0,0,0,L,1122011218,0,121.10,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466899232,677786.00
06/25/2016 20:00,2,0.307,ACTIVE,212.61,335.74,59.970,1466899204,"201051344001203","219011344069620",25.94,29.30,0,331.53,345.96,8.1,5.9,0.040,460672.3,460672.3,41120,0,0,0,L,1122011218,0,122.23,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466899233,677787.00
06/25/2016 20:00,2,0.223,ACTIVE,211.25,334.24,59.975,1466899204,"274151322000054","219011344069620",25.17,32.20,0,332.13,341.45,5.7,3.6,0.018,711641.7,711641.7,29660,0,0,0,L,1151911521,0,121.78,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466899234,677788.00
06/25/2016 20:00,2,0.309,ACTIVE,212.83,336.64,59.981,1466899204,"201051344000867","219011344069620",26.18,29.30,0,331.53,345.66,8.2,6.0,0.035,450281.1,450281.1,36558,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466899235,677789.00
06/25/2016 20:00,2,0.293,ACTIVE,212.61,337.24,59.970,1466899204,"201051344001093","219011344069620",26.68,29.50,0,331.53,345.66,8.0,5.8,0.031,458890.9,458890.9,41001,0,0,0,L,1122011218,0,122.01,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466899236,677790.00
06/25/2016 20:00,2,0.275,ACTIVE,212.38,337.84,59.970,1466899204,"201051344000900","219011344069620",25.98,28.30,0,331.53,346.26,7.3,5.1,0.040,466149.5,466149.5,35941,0,0,0,L,1122011218,0,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466899237,677791.00
06/25/2016 20:00,2,0.293,ACTIVE,212.83,337.84,59.970,1466899204,"201051344000648","219011344069620",26.42,28.00,0,332.43,346.56,7.9,5.7,0.035,457339.4,457339.4,36239,0,0,0,L,1122011218,0,121.10,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466899238,677792.00
06/25/2016 20:00,2,0.303,ACTIVE,212.61,337.24,60.007,1466899204,"201051344000569","219011344069620",26.08,29.00,0,332.43,346.56,8.0,5.8,0.040,467098.6,467098.6,35866,0,0,0,L,1122011218,0,120.88,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466899239,677793.00
06/25/2016 20:00,2,0.318,ACTIVE,212.38,336.64,59.970,1466899204,"201051344000983","219011344069620",26.48,29.00,0,331.53,346.26,8.6,6.4,0.040,458772.1,458772.1,36355,0,0,0,L,1122011218,0,121.10,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466899240,677794.00
06/25/2016 20:00,2,0.289,ACTIVE,212.61,336.64,59.970,1466899204,"201051344001158","219011344069620",26.26,28.50,0,332.43,345.96,7.8,5.6,0.040,452546.4,452546.4,36620,0,0,0,L,1122011218,0,121.10,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466899241,677795.00
06/25/2016 20:00,2,0.285,ACTIVE,212.83,338.14,59.975,1466899204,"201051344000576","219011344069620",26.00,28.30,0,332.73,346.86,7.5,5.3,0.035,459679.9,459679.9,36020,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466899242,677796.00
06/25/2016 20:00,2,0.227,ACTIVE,211.48,335.44,59.959,1466899204,"274151322000087","219011344069620",25.33,36.50,0,332.43,341.75,5.8,3.7,0.018,684884.5,684884.5,29786,0,0,0,L,1151911521,0,122.01,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466899243,677797.00
06/25/2016 20:15,2,0.164,ACTIVE,212.83,336.64,59.981,1466900103,"201051344000645","219011344069620",26.92,28.50,0,332.13,342.95,4.5,2.5,0.004,459286.8,459286.8,36151,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466900105,677798.00
06/25/2016 20:15,2,0.127,ACTIVE,211.48,334.54,59.965,1466900103,"274151322000085","219011344069620",23.70,31.30,0,330.93,339.04,3.1,1.0,0.004,712982.5,712982.5,29671,0,0,0,L,1151911521,0,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466900105,677799.00
06/25/2016 20:15,2,0.209,ACTIVE,213.06,338.74,59.975,1466900103,"201051344000633","219011344069620",25.70,28.30,0,331.53,344.45,5.5,3.3,0.004,450458.9,450458.9,36642,0,0,0,L,1122011218,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466900106,677800.00
06/25/2016 20:15,2,0.199,ACTIVE,212.61,336.34,59.975,1466900103,"201051344000469","219011344069620",26.40,27.80,0,330.63,342.65,5.4,3.3,0.000,452143.5,452143.5,36574,0,0,0,L,1122011218,0,120.65,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466900107,677801.00
06/25/2016 20:15,2,0.201,ACTIVE,211.93,335.14,59.965,1466900103,"201051344000646","219011344069620",25.74,29.00,0,330.03,341.45,5.3,3.2,0.009,454724.0,454724.0,41119,0,0,0,L,1122011218,0,122.01,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466900108,677802.00
06/25/2016 20:15,2,0.148,ACTIVE,211.25,335.74,59.975,1466900103,"274151322000052","219011344069620",24.45,31.30,0,330.93,339.95,3.7,1.6,0.009,728283.0,728283.0,29902,0,0,0,L,1151911521,0,121.33,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466900109,677803.00
06/25/2016 20:15,2,0.230,ACTIVE,212.38,335.74,59.965,1466900103,"201051344000585","219011344069620",26.22,29.00,0,330.03,341.75,6.1,4.0,0.004,462313.6,462313.6,41125,0,0,0,L,1122011218,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466900110,677804.00
06/25/2016 20:15,2,0.209,ACTIVE,212.16,334.84,59.933,1466900103,"201051344001230","219011344069620",24.67,28.80,0,329.43,341.45,5.2,3.1,0.009,458236.0,458236.0,40934,0,0,0,L,1122011218,0,122.01,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466900111,677805.00
06/25/2016 20:15,2,0.184,ACTIVE,213.06,336.04,59.970,1466900103,"201051344000582","219011344069620",25.74,29.30,0,330.93,342.05,4.8,2.7,0.009,451464.6,451464.6,41078,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466900112,677806.00
06/25/2016 20:15,2,0.209,ACTIVE,211.93,334.54,59.959,1466900103,"201051344000955","219011344069620",26.50,29.00,0,329.73,341.45,5.6,3.5,0.013,464280.7,464280.7,41022,0,0,0,L,1122011218,0,121.33,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466900113,677807.00
06/25/2016 20:15,2,0.068,ACTIVE_NO_POWER,211.25,335.44,59.954,1466900103,"274151322000094","219011344069620",29.08,32.20,0,331.53,345.96,2.0,0.0,0.004,591177.5,591177.5,31014,0,0,0,L,1151911521,0,121.10,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466900114,677808.00
06/25/2016 20:15,2,0.230,ACTIVE,212.38,335.74,59.970,1466900103,"201051344000579","219011344069620",26.20,28.80,0,330.33,342.05,6.2,4.0,0.009,466202.5,466202.5,16644,0,0,0,L,1122011218,0,120.88,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466900114,677809.00
06/25/2016 20:15,2,0.213,ACTIVE,212.16,334.84,59.965,1466900103,"201051344000890","219011344069620",25.78,29.00,0,329.43,341.75,5.6,3.5,0.009,461488.8,461488.8,41036,0,0,0,L,1122011218,0,122.23,120.65,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466900115,677810.00
06/25/2016 20:15,2,0.197,ACTIVE,212.61,336.34,59.965,1466900103,"201051344000438","219011344069620",25.74,28.80,0,330.93,342.05,5.1,3.0,0.009,463348.5,463348.5,41042,0,0,0,L,1122011218,0,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466900116,677811.00
06/25/2016 20:15,2,0.215,ACTIVE,212.61,335.74,59.975,1466900103,"201051344000417","219011344069620",26.12,29.00,0,330.03,342.65,5.7,3.6,0.009,455498.5,455498.5,41196,0,0,0,L,1122011218,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466900117,677812.00
06/25/2016 20:15,2,0.127,ACTIVE,211.25,335.44,59.933,1466900103,"274151322000083","219011344069620",23.76,31.50,0,330.63,339.95,3.1,1.0,0.000,721718.1,721718.1,29981,0,0,0,L,1151911521,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466900118,677813.00
06/25/2016 20:15,2,0.137,ACTIVE,211.70,336.34,59.954,1466900103,"274151322000076","219011344069620",24.53,31.00,0,332.13,339.65,3.4,1.4,0.009,768964.2,768964.2,29988,0,0,0,L,1151911521,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466900119,677814.00
06/25/2016 20:15,2,0.205,ACTIVE,212.38,336.94,59.970,1466900103,"201051344000868","219011344069620",25.72,28.30,0,331.23,342.35,5.4,3.3,0.004,451132.6,451132.6,36296,0,0,0,L,1122011218,0,120.88,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466900120,677815.00
06/25/2016 20:15,2,0.127,ACTIVE,211.25,335.74,59.975,1466900103,"274151322000095","219011344069620",24.37,31.00,0,331.83,339.34,3.1,1.1,0.009,761087.6,761087.6,29901,0,0,0,L,1151911521,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466900121,677816.00
06/25/2016 20:15,2,0.172,ACTIVE,212.38,337.54,59.933,1466900103,"201051344000988","219011344069620",25.13,28.50,0,330.93,344.15,4.4,2.3,0.013,448005.3,448005.3,36587,0,0,0,L,1122011218,0,120.88,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466900122,677817.00
06/25/2016 20:15,2,0.193,ACTIVE,212.38,334.84,59.949,1466900103,"201051344001025","219011344069620",26.10,28.80,0,330.33,341.15,5.1,3.0,0.009,461814.3,461814.3,41090,0,0,0,L,1122011218,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466900123,677818.00
06/25/2016 20:15,2,0.195,ACTIVE,212.61,336.04,59.965,1466900103,"201051344000458","219011344069620",25.56,28.80,0,331.53,342.35,5.1,3.0,0.009,458853.7,458853.7,36511,0,0,0,L,1122011218,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466900123,677819.00
06/25/2016 20:15,2,0.195,ACTIVE,213.06,336.94,59.928,1466900103,"201051344000853","219011344069620",24.71,28.30,0,332.73,344.15,4.9,2.8,0.009,457714.2,457714.2,36110,0,0,0,L,1122011218,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466900124,677820.00
06/25/2016 20:15,2,0.166,ACTIVE,212.61,336.34,59.965,1466900103,"201051344000685","219011344069620",25.21,28.80,0,330.93,342.65,4.2,2.2,0.009,462713.8,462713.8,40948,0,0,0,L,1122011218,0,122.68,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466900125,677821.00
06/25/2016 20:15,2,0.201,ACTIVE,212.38,336.04,59.959,1466900103,"201051344000917","219011344069620",25.43,30.00,0,329.43,341.75,5.2,3.1,0.009,459540.6,459540.6,40944,0,0,0,L,1122011218,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466900126,677822.00
06/25/2016 20:15,2,0.199,ACTIVE,212.61,336.04,59.959,1466900103,"201051344001145","219011344069620",25.21,28.30,0,331.83,342.35,5.1,3.0,0.009,464747.8,464747.8,40800,0,0,0,L,1122011218,0,122.01,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466900127,677823.00
06/25/2016 20:15,2,0.184,ACTIVE,212.61,336.04,59.991,1466900103,"201051344000651","219011344069620",25.58,28.80,0,331.23,342.65,4.8,2.7,0.009,457329.9,457329.9,41146,0,0,0,L,1122011218,0,122.46,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466900128,677824.00
06/25/2016 20:15,2,0.105,ACTIVE,211.03,335.14,59.959,1466900103,"274151322000088","219011344069620",23.38,31.00,0,330.63,339.34,2.5,0.5,0.009,696868.4,696868.4,29635,0,0,0,L,1151911521,0,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466900129,677825.00
06/25/2016 20:15,2,0.086,ACTIVE,211.93,335.74,59.959,1466900103,"274151322000068","219011344069620",29.18,32.20,0,332.13,353.47,2.6,0.6,0.000,591121.5,591121.5,31226,0,0,0,L,1151911521,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466900130,677826.00
06/25/2016 20:15,2,0.217,ACTIVE,212.16,334.24,59.986,1466900103,"201051344001135","219011344069620",26.34,29.00,0,330.33,340.85,5.8,3.7,0.009,453340.0,453340.0,41079,0,0,0,L,1122011218,0,122.01,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466900131,677827.00
06/25/2016 20:15,2,0.195,ACTIVE,212.38,336.04,59.975,1466900103,"201051344000594","219011344069620",26.10,28.80,0,329.43,342.65,5.2,3.1,0.004,462918.8,462918.8,36551,0,0,0,L,1122011218,0,121.10,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466900132,677828.00
06/25/2016 20:15,2,0.207,ACTIVE,212.61,335.14,59.959,1466900103,"201051344001203","219011344069620",25.82,29.00,0,331.23,342.65,5.4,3.3,0.009,460673.4,460673.4,41121,0,0,0,L,1122011218,0,122.46,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466900133,677829.00
06/25/2016 20:15,2,0.121,ACTIVE,211.25,335.44,59.928,1466900103,"274151322000054","219011344069620",23.64,31.80,0,330.33,339.34,2.9,0.9,0.009,711642.2,711642.2,29661,0,0,0,L,1151911521,0,121.55,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466900134,677830.00
06/25/2016 20:15,2,0.207,ACTIVE,212.61,335.74,59.970,1466900103,"201051344000867","219011344069620",25.62,29.00,0,330.93,342.05,5.4,3.3,0.009,450282.2,450282.2,36559,0,0,0,L,1122011218,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466900135,677831.00
06/25/2016 20:15,2,0.205,ACTIVE,212.38,335.74,59.954,1466900103,"201051344001093","219011344069620",25.56,29.30,0,330.93,341.75,5.3,3.2,0.004,458891.9,458891.9,41002,0,0,0,L,1122011218,0,122.01,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466900137,677832.00
06/25/2016 20:15,2,0.166,ACTIVE,212.38,336.34,59.959,1466900103,"201051344000900","219011344069620",25.70,28.30,0,331.23,342.65,4.4,2.3,0.004,466150.4,466150.4,35942,0,0,0,L,1122011218,0,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466900138,677833.00
06/25/2016 20:15,2,0.203,ACTIVE,212.83,336.64,59.965,1466900103,"201051344000648","219011344069620",25.01,27.80,0,331.53,342.95,5.2,3.0,0.004,457340.5,457340.5,36240,0,0,0,L,1122011218,0,120.88,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466900138,677834.00
06/25/2016 20:15,2,0.197,ACTIVE,212.38,336.34,59.965,1466900103,"201051344000569","219011344069620",25.90,28.80,0,331.83,342.65,5.2,3.1,0.013,467099.7,467099.7,35867,0,0,0,L,1122011218,0,120.65,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466900139,677835.00
06/25/2016 20:15,2,0.217,ACTIVE,212.38,335.74,59.959,1466900103,"201051344000983","219011344069620",26.32,28.80,0,330.33,341.75,5.8,3.7,0.009,458773.3,458773.3,36356,0,0,0,L,1122011218,0,121.10,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466900140,677836.00
06/25/2016 20:15,2,0.189,ACTIVE,212.38,335.74,59.965,1466900103,"201051344001158","219011344069620",25.41,28.00,0,330.33,342.65,4.9,2.8,0.013,452547.4,452547.4,36621,0,0,0,L,1122011218,0,120.88,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466900141,677837.00
06/25/2016 20:15,2,0.188,ACTIVE,213.06,337.54,59.965,1466900103,"201051344000576","219011344069620",25.68,28.00,0,331.83,343.55,4.9,2.8,0.009,459680.9,459680.9,36021,0,0,0,L,1122011218,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466900142,677838.00
06/25/2016 20:15,2,0.135,ACTIVE,211.48,319.51,59.949,1466900103,"274151322000087","219011344069620",22.36,35.40,0,307.48,339.65,3.0,1.0,0.000,684885.0,684885.0,29787,0,0,0,L,1151911521,0,122.01,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466900143,677839.00
06/25/2016 20:30,2,0.135,ALERT,212.61,300.57,59.986,1466901003,"201051344000645","219011344069620",23.26,28.00,0,296.66,345.96,3.2,1.2,0.000,459287.3,459287.3,36152,0,0,0,L,1122011218,0,121.33,122.23,0002,25,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901005,677840.00
06/25/2016 20:30,2,0.076,ALERT,211.03,297.26,59.954,1466901003,"274151322000085","219011344069620",22.50,30.50,0,296.36,341.75,1.8,0.0,0.000,712982.6,712982.6,29672,0,0,0,L,1151911521,0,121.78,121.78,0002,28,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901007,677841.00
06/25/2016 20:30,2,0.168,ALERT,212.61,299.37,60.007,1466901003,"201051344000633","219011344069620",21.41,27.80,0,295.16,341.75,3.6,1.6,0.000,450459.5,450459.5,36643,0,0,0,L,1122011218,0,121.33,122.23,0002,27,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901009,677842.00
06/25/2016 20:30,2,0.170,ALERT,212.16,299.97,59.954,1466901003,"201051344000469","219011344069620",22.03,27.30,0,296.06,339.95,3.8,1.7,0.000,452144.1,452144.1,36575,0,0,0,L,1122011218,0,120.42,122.23,0002,25,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901010,677843.00
