ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2016 20:30,2,0.158,ALERT,211.48,298.47,59.981,1466901003,"201051344000646","219011344069620",22.70,28.30,0,295.46,339.34,3.7,1.6,0.000,454724.6,454724.6,41120,0,0,0,L,1122011218,0,121.55,120.88,0002,26,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901012,677844.00
06/25/2016 20:30,2,0.100,ALERT,210.80,298.17,59.991,1466901003,"274151322000052","219011344069620",23.22,30.50,0,296.06,339.04,2.4,0.3,0.000,728283.2,728283.2,29903,0,0,0,L,1151911521,0,120.42,122.01,0002,28,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901014,677845.00
06/25/2016 20:30,2,0.193,ALERT,212.16,298.77,59.996,1466901003,"201051344000585","219011344069620",21.87,28.30,0,296.36,340.25,4.3,2.2,0.000,462314.3,462314.3,41126,0,0,0,L,1122011218,0,121.10,121.55,0002,26,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901016,677846.00
06/25/2016 20:30,2,0.152,ALERT,211.70,299.37,59.986,1466901003,"201051344001230","219011344069620",22.28,28.00,0,296.96,337.54,3.5,1.4,0.000,458236.5,458236.5,40935,0,0,0,L,1122011218,0,121.78,120.88,0002,26,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901017,677847.00
06/25/2016 20:30,2,0.145,ALERT,212.16,299.67,59.981,1466901003,"201051344000582","219011344069620",21.71,28.50,0,296.96,338.74,3.2,1.1,0.000,451465.1,451465.1,41079,0,0,0,L,1122011218,0,121.78,121.55,0002,26,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901019,677848.00
06/25/2016 20:30,2,0.174,ALERT,211.48,299.07,59.986,1466901003,"201051344000955","219011344069620",21.97,28.50,0,295.76,338.14,3.9,1.8,0.000,464281.4,464281.4,41023,0,0,0,L,1122011218,0,121.10,121.10,0002,26,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901021,677849.00
06/25/2016 20:30,2,0.000,ALERT,211.03,296.36,59.959,1466901003,"274151322000094","219011344069620",38.21,30.80,0,295.46,374.21,0.0,0.0,0.000,591177.5,591177.5,31015,0,0,0,L,1151911521,0,120.88,122.23,0002,28,0,0,0,0,0,0,172,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901023,677850.00
06/25/2016 20:30,2,0.193,ALERT,211.93,300.27,59.986,1466901003,"201051344000579","219011344069620",21.81,28.30,0,299.07,360.08,4.3,2.2,0.000,466203.3,466203.3,16645,0,0,0,L,1122011218,0,120.65,121.55,0002,26,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901025,677851.00
06/25/2016 20:30,2,0.154,ALERT,211.70,311.69,59.975,1466901003,"201051344000890","219011344069620",24.57,28.50,0,296.66,339.04,3.9,1.8,0.000,461489.5,461489.5,41037,0,0,0,L,1122011218,0,121.78,120.65,0002,27,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901026,677852.00
06/25/2016 20:30,2,0.143,ALERT,212.16,298.77,59.981,1466901003,"201051344000438","219011344069620",23.64,28.00,0,296.96,339.95,3.4,1.4,0.000,463349.1,463349.1,41043,0,0,0,L,1122011218,0,121.78,121.10,0002,28,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901028,677853.00
06/25/2016 20:30,2,0.176,ALERT,212.16,298.47,59.991,1466901003,"201051344000417","219011344069620",22.03,28.50,0,295.46,339.34,3.9,1.9,0.000,455499.2,455499.2,41197,0,0,0,L,1122011218,0,121.33,121.10,0002,26,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901030,677854.00
06/25/2016 20:30,2,0.078,ALERT,211.03,296.96,59.965,1466901003,"274151322000083","219011344069620",22.46,30.50,0,296.36,346.26,1.8,0.0,0.000,721718.1,721718.1,29982,0,0,0,L,1151911521,0,120.88,121.78,0002,25,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901032,677855.00
06/25/2016 20:30,2,0.082,ALERT,211.25,296.96,59.981,1466901003,"274151322000076","219011344069620",23.20,30.50,0,296.06,339.04,1.9,0.0,0.000,768964.3,768964.3,29989,0,0,0,L,1151911521,0,121.33,122.23,0002,27,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901034,677856.00
06/25/2016 20:30,2,0.154,ALERT,211.93,301.17,59.991,1466901003,"201051344000868","219011344069620",23.36,27.80,0,297.57,339.34,3.7,1.6,0.000,451133.2,451133.2,36297,0,0,0,L,1122011218,0,120.65,122.01,0002,26,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901036,677857.00
06/25/2016 20:30,2,0.072,ALERT,211.03,298.17,59.991,1466901003,"274151322000095","219011344069620",22.86,30.30,0,297.26,340.85,1.7,0.0,0.000,761087.7,761087.7,29902,0,0,0,L,1151911521,0,121.33,121.78,0002,26,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901038,677858.00
06/25/2016 20:30,2,0.119,ALERT,211.93,318.61,59.975,1466901003,"201051344000988","219011344069620",23.68,28.00,0,296.66,358.58,2.9,0.9,0.000,448005.7,448005.7,36588,0,0,0,L,1122011218,0,120.65,122.01,0002,25,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901039,677859.00
06/25/2016 20:30,2,0.152,ALERT,211.70,298.17,59.986,1466901003,"201051344001025","219011344069620",21.55,28.00,0,297.26,339.04,3.4,1.3,0.000,461814.9,461814.9,41091,0,0,0,L,1122011218,0,121.33,121.33,0002,26,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901041,677860.00
06/25/2016 20:30,2,0.150,ALERT,211.93,299.97,60.012,1466901003,"201051344000458","219011344069620",22.36,28.30,0,298.47,339.95,3.4,1.4,0.000,458854.2,458854.2,36512,0,0,0,L,1122011218,0,121.10,122.01,0002,26,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901043,677861.00
06/25/2016 20:30,2,0.143,ALERT,212.83,299.37,59.986,1466901003,"201051344000853","219011344069620",21.31,27.80,0,297.87,340.85,3.1,1.0,0.000,457714.7,457714.7,36111,0,0,0,L,1122011218,0,121.33,122.01,0002,28,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901045,677862.00
06/25/2016 20:30,2,0.123,ALERT,212.16,298.47,59.938,1466901003,"201051344000685","219011344069620",20.71,28.30,0,296.66,338.74,2.6,0.6,0.000,462714.1,462714.1,40949,0,0,0,L,1122011218,0,122.23,121.10,0002,26,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901047,677863.00
06/25/2016 20:30,2,0.156,ALERT,211.93,298.17,59.986,1466901003,"201051344000917","219011344069620",21.07,29.00,0,295.46,338.74,3.4,1.3,0.000,459541.2,459541.2,40945,0,0,0,L,1122011218,0,121.33,121.55,0002,27,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901048,677864.00
06/25/2016 20:30,2,0.141,ALERT,212.16,299.07,59.949,1466901003,"201051344001145","219011344069620",23.50,27.80,0,296.36,339.95,3.4,1.3,0.000,464748.3,464748.3,40801,0,0,0,L,1122011218,0,121.55,121.33,0002,28,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901050,677865.00
06/25/2016 20:30,2,0.148,ALERT,211.93,298.17,59.981,1466901003,"201051344000651","219011344069620",21.03,28.00,0,296.06,339.34,3.2,1.1,0.000,457330.4,457330.4,41147,0,0,0,L,1122011218,0,122.01,120.88,0002,26,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901052,677866.00
06/25/2016 20:30,2,0.062,ALERT,210.57,296.36,59.970,1466901003,"274151322000088","219011344069620",19.72,30.00,0,296.06,342.95,1.2,0.0,0.000,696868.4,696868.4,29636,0,0,0,L,1151911521,0,121.55,121.55,0002,25,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901054,677867.00
06/25/2016 20:30,2,0.008,ALERT,211.48,295.76,59.965,1466901003,"274151322000068","219011344069620",38.27,30.80,0,295.16,373.91,0.0,0.0,0.000,591121.6,591121.6,31227,0,0,0,L,1151911521,0,121.55,122.01,0002,28,0,0,0,0,0,0,185,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901056,677868.00
06/25/2016 20:30,2,0.172,ALERT,211.48,305.08,59.981,1466901003,"201051344001135","219011344069620",24.21,28.30,0,296.36,338.44,4.2,2.2,0.000,453340.7,453340.7,41080,0,0,0,L,1122011218,0,121.33,120.88,0002,27,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901058,677869.00
06/25/2016 20:30,2,0.150,ALERT,211.93,300.27,59.970,1466901003,"201051344000594","219011344069620",22.11,28.30,0,296.96,339.65,3.4,1.4,0.000,462919.4,462919.4,36552,0,0,0,L,1122011218,0,120.88,121.55,0002,26,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901059,677870.00
06/25/2016 20:30,2,0.152,ALERT,211.93,298.17,59.965,1466901003,"201051344001203","219011344069620",23.16,28.30,0,296.66,340.85,3.6,1.6,0.000,460674.0,460674.0,41122,0,0,0,L,1122011218,0,122.01,120.88,0002,26,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901061,677871.00
06/25/2016 20:30,2,0.072,ALERT,210.57,297.57,59.970,1466901003,"274151322000054","219011344069620",21.99,30.50,0,296.06,338.14,1.6,0.0,0.000,711642.3,711642.3,29662,0,0,0,L,1151911521,0,121.33,121.33,0002,28,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901063,677872.00
06/25/2016 20:30,2,0.150,ALERT,212.38,299.07,59.975,1466901003,"201051344000867","219011344069620",23.64,28.30,0,296.96,340.55,3.6,1.6,0.000,450282.9,450282.9,36560,0,0,0,L,1122011218,0,121.33,121.78,0002,26,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901065,677873.00
06/25/2016 20:30,2,0.154,ALERT,211.93,298.47,59.965,1466901003,"201051344001093","219011344069620",22.94,28.50,0,296.36,339.04,3.6,1.5,0.000,458892.6,458892.6,41003,0,0,0,L,1122011218,0,121.55,121.10,0002,29,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901067,677874.00
06/25/2016 20:30,2,0.117,ALERT,211.93,299.37,60.002,1466901003,"201051344000900","219011344069620",23.34,27.50,0,296.96,339.65,2.8,0.8,0.000,466150.8,466150.8,35943,0,0,0,L,1122011218,0,120.88,121.78,0002,26,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901069,677875.00
06/25/2016 20:30,2,0.146,ALERT,212.38,298.77,59.981,1466901003,"201051344000648","219011344069620",22.96,27.00,0,297.87,340.55,3.4,1.4,0.000,457341.1,457341.1,36241,0,0,0,L,1122011218,0,120.65,122.46,0002,25,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901071,677876.00
06/25/2016 20:30,2,0.145,ALERT,212.16,300.27,59.981,1466901003,"201051344000569","219011344069620",23.87,28.00,0,298.77,357.38,3.5,1.5,0.000,467100.3,467100.3,35868,0,0,0,L,1122011218,0,120.42,122.01,0002,26,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901072,677877.00
06/25/2016 20:30,2,0.168,ALERT,212.16,299.97,59.970,1466901003,"201051344000983","219011344069620",23.60,28.00,0,297.57,340.25,4.0,2.0,0.000,458774.0,458774.0,36357,0,0,0,L,1122011218,0,121.10,121.78,0002,28,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901074,677878.00
06/25/2016 20:30,2,0.139,ALERT,212.16,298.77,59.996,1466901003,"201051344001158","219011344069620",22.42,27.50,0,296.36,339.04,3.2,1.1,0.000,452548.0,452548.0,36622,0,0,0,L,1122011218,0,120.65,121.78,0002,28,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901076,677879.00
06/25/2016 20:30,2,0.137,ALERT,212.38,299.37,59.986,1466901003,"201051344000576","219011344069620",22.28,27.30,0,296.96,341.45,3.1,1.1,0.000,459681.4,459681.4,36022,0,0,0,L,1122011218,0,121.10,121.78,0002,25,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901078,677880.00
06/25/2016 20:30,2,0.084,ALERT,211.03,296.36,59.981,1466901003,"274151322000087","219011344069620",20.54,32.80,0,295.16,337.54,1.7,0.0,0.000,684885.1,684885.1,29788,0,0,0,L,1151911521,0,121.10,122.01,0002,29,0,0,0,0,0,0,71,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901080,677881.00
06/25/2016 20:45,2,0.088,ACTIVE_NO_POWER,212.16,297.87,59.981,1466901903,"201051344000645","219011344069620",17.12,27.30,0,296.06,301.47,1.5,0.0,0.000,459287.3,459287.3,36154,0,0,0,L,1122011218,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901904,677882.00
06/25/2016 20:45,2,0.020,ALERT,211.03,296.96,59.981,1466901903,"274151322000085","219011344069620",25.84,29.50,0,294.56,298.77,0.0,0.0,0.000,712982.6,712982.6,29674,0,0,0,L,1151911521,0,122.01,121.55,0100,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1466901906,677883.00
06/25/2016 20:45,2,0.105,ACTIVE_NO_POWER,212.16,297.57,59.991,1466901903,"201051344000633","219011344069620",15.53,26.80,0,294.26,300.27,1.7,0.0,0.000,450459.7,450459.7,36645,0,0,0,L,1122011218,0,121.10,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901907,677884.00
06/25/2016 20:45,2,0.117,ACTIVE_NO_POWER,211.70,297.57,59.991,1466901903,"201051344000469","219011344069620",16.36,26.50,0,294.86,300.87,1.9,0.0,0.000,452144.4,452144.4,36577,0,0,0,L,1122011218,0,120.20,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901908,677885.00
06/25/2016 20:45,2,0.105,ACTIVE_NO_POWER,211.48,298.17,59.986,1466901903,"201051344000646","219011344069620",14.85,27.30,0,295.76,299.67,1.6,0.0,0.000,454724.8,454724.8,41122,0,0,0,L,1122011218,0,121.55,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901909,677886.00
06/25/2016 20:45,2,0.043,ALERT,210.80,296.36,59.986,1466901903,"274151322000052","219011344069620",26.10,29.30,0,294.56,299.07,0.0,0.0,0.000,728283.2,728283.2,29905,0,0,0,L,1151911521,0,120.88,121.78,0100,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1466901911,677887.00
06/25/2016 20:45,2,0.141,ACTIVE,211.93,298.47,59.996,1466901903,"201051344000585","219011344069620",14.91,27.50,0,295.76,301.17,2.1,0.1,0.000,462314.7,462314.7,41128,0,0,0,L,1122011218,0,120.88,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901912,677888.00
06/25/2016 20:45,2,0.076,ALERT,211.70,298.47,59.981,1466901903,"201051344001230","219011344069620",26.74,27.30,0,296.36,300.27,2.1,0.1,0.000,458236.7,458236.7,40937,0,0,0,L,1122011218,0,121.55,120.88,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1466901914,677889.00
06/25/2016 20:45,2,0.094,ACTIVE_NO_POWER,212.16,298.77,60.018,1466901903,"201051344000582","219011344069620",15.51,27.50,0,296.96,300.57,1.5,0.0,0.000,451465.2,451465.2,41081,0,0,0,L,1122011218,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901915,677890.00
06/25/2016 20:45,2,0.123,ACTIVE_NO_POWER,211.25,298.17,59.991,1466901903,"201051344000955","219011344069620",14.49,27.50,0,296.36,299.67,1.8,0.0,0.000,464281.6,464281.6,41025,0,0,0,L,1122011218,0,120.88,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901916,677891.00
06/25/2016 20:45,2,0.000,ALERT,211.03,295.76,59.991,1466901903,"274151322000094","219011344069620",36.02,29.50,0,294.56,363.69,0.0,0.0,0.000,591177.5,591177.5,31017,0,0,0,L,1151911521,0,120.88,122.01,0100,26,0,0,0,0,0,0,123,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466901917,677892.00
06/25/2016 20:45,2,0.139,ACTIVE,211.48,298.17,59.996,1466901903,"201051344000579","219011344069620",15.70,27.50,0,296.36,301.47,2.2,0.2,0.000,466203.6,466203.6,16647,0,0,0,L,1122011218,0,120.42,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901918,677893.00
06/25/2016 20:45,2,0.119,ACTIVE_NO_POWER,211.70,298.47,59.986,1466901903,"201051344000890","219011344069620",15.78,27.80,0,296.96,312.59,1.9,0.0,0.000,461489.7,461489.7,41039,0,0,0,L,1122011218,0,121.55,120.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901919,677894.00
06/25/2016 20:45,2,0.066,ALERT,211.93,298.17,59.986,1466901903,"201051344000438","219011344069620",27.14,27.30,0,296.66,300.27,1.8,0.0,0.000,463349.2,463349.2,41045,0,0,0,L,1122011218,0,121.55,121.10,0100,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466901921,677895.00
06/25/2016 20:45,2,0.131,ACTIVE_NO_POWER,211.93,297.26,59.975,1466901903,"201051344000417","219011344069620",14.01,27.50,0,295.76,299.37,1.9,0.0,0.000,455499.5,455499.5,41199,0,0,0,L,1122011218,0,121.10,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901922,677896.00
06/25/2016 20:45,2,0.018,ALERT,210.80,296.66,59.991,1466901903,"274151322000083","219011344069620",26.04,29.30,0,294.86,298.77,0.0,0.0,0.000,721718.1,721718.1,29984,0,0,0,L,1151911521,0,120.88,121.78,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1466901924,677897.00
06/25/2016 20:45,2,0.047,ACTIVE_NO_POWER,211.03,296.36,59.975,1466901903,"274151322000076","219011344069620",16.44,28.80,0,294.56,299.07,0.8,0.0,0.000,768964.3,768964.3,29991,0,0,0,L,1151911521,0,121.10,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901925,677898.00
06/25/2016 20:45,2,0.119,ACTIVE_NO_POWER,211.70,298.47,60.018,1466901903,"201051344000868","219011344069620",14.53,26.80,0,296.66,305.08,1.8,0.0,0.000,451133.4,451133.4,36299,0,0,0,L,1122011218,0,120.65,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901926,677899.00
06/25/2016 20:45,2,0.043,ACTIVE_NO_POWER,210.80,297.26,59.975,1466901903,"274151322000095","219011344069620",16.16,29.00,0,295.76,299.37,0.7,0.0,0.000,761087.7,761087.7,29904,0,0,0,L,1151911521,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901927,677900.00
06/25/2016 20:45,2,0.078,ACTIVE_NO_POWER,211.70,298.17,59.996,1466901903,"201051344000988","219011344069620",16.06,27.00,0,293.66,319.21,1.3,0.0,0.000,448005.8,448005.8,36590,0,0,0,L,1122011218,0,120.42,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901928,677901.00
06/25/2016 20:45,2,0.102,ACTIVE_NO_POWER,211.70,297.57,59.986,1466901903,"201051344001025","219011344069620",15.43,27.00,0,296.06,300.57,1.6,0.0,0.000,461815.0,461815.0,41093,0,0,0,L,1122011218,0,121.10,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901929,677902.00
06/25/2016 20:45,2,0.098,ACTIVE_NO_POWER,211.70,298.17,59.991,1466901903,"201051344000458","219011344069620",15.47,27.50,0,296.06,301.47,1.5,0.0,0.000,458854.4,458854.4,36514,0,0,0,L,1122011218,0,120.88,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901930,677903.00
06/25/2016 20:45,2,0.057,ALERT,212.38,297.87,59.991,1466901903,"201051344000853","219011344069620",27.14,26.80,0,295.76,300.87,1.6,0.0,0.000,457714.8,457714.8,36113,0,0,0,L,1122011218,0,121.33,122.01,0100,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1466901932,677904.00
06/25/2016 20:45,2,0.029,ALERT,212.16,298.47,59.981,1466901903,"201051344000685","219011344069620",26.92,27.50,0,296.36,299.67,0.8,0.0,0.000,462714.1,462714.1,40951,0,0,0,L,1122011218,0,122.23,121.10,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1466901933,677905.00
06/25/2016 20:45,2,0.070,ALERT,211.93,297.57,59.996,1466901903,"201051344000917","219011344069620",26.74,28.00,0,294.86,299.37,1.9,0.0,0.000,459541.3,459541.3,40947,0,0,0,L,1122011218,0,121.10,121.33,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1466901935,677906.00
06/25/2016 20:45,2,0.068,ALERT,212.16,298.47,59.991,1466901903,"201051344001145","219011344069620",27.00,27.00,0,296.96,300.57,1.9,0.0,0.000,464748.4,464748.4,40803,0,0,0,L,1122011218,0,121.55,121.33,0100,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1466901937,677907.00
06/25/2016 20:45,2,0.096,ACTIVE_NO_POWER,211.93,297.57,59.981,1466901903,"201051344000651","219011344069620",14.27,27.00,0,295.76,299.37,1.4,0.0,0.000,457330.5,457330.5,41149,0,0,0,L,1122011218,0,121.78,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901938,677908.00
06/25/2016 20:45,2,0.008,ALERT,210.35,296.36,59.991,1466901903,"274151322000088","219011344069620",24.47,29.00,0,294.86,298.47,0.0,0.0,0.000,696868.4,696868.4,29638,0,0,0,L,1151911521,0,121.55,121.33,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1466901940,677909.00
06/25/2016 20:45,2,0.008,ALERT,211.25,295.46,59.991,1466901903,"274151322000068","219011344069620",36.32,29.30,0,293.96,362.19,0.0,0.0,0.000,591121.6,591121.6,31229,0,0,0,L,1151911521,0,121.55,121.78,0100,27,0,0,0,0,0,0,113,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466901942,677910.00
06/25/2016 20:45,2,0.133,ACTIVE_NO_POWER,211.25,297.87,59.991,1466901903,"201051344001135","219011344069620",14.71,27.30,0,296.36,305.68,2.0,0.0,0.000,453341.0,453341.0,41082,0,0,0,L,1122011218,0,121.10,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901942,677911.00
06/25/2016 20:45,2,0.102,ACTIVE_NO_POWER,211.48,298.47,60.039,1466901903,"201051344000594","219011344069620",15.80,27.50,0,295.76,300.87,1.6,0.0,0.000,462919.5,462919.5,36554,0,0,0,L,1122011218,0,120.65,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901943,677912.00
06/25/2016 20:45,2,0.076,ALERT,211.93,297.87,59.996,1466901903,"201051344001203","219011344069620",26.70,27.30,0,296.36,301.47,2.1,0.1,0.000,460674.2,460674.2,41124,0,0,0,L,1122011218,0,121.78,120.88,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1466901945,677913.00
06/25/2016 20:45,2,0.016,ALERT,210.57,297.26,59.996,1466901903,"274151322000054","219011344069620",25.80,29.50,0,294.86,299.07,0.0,0.0,0.000,711642.3,711642.3,29664,0,0,0,L,1151911521,0,121.10,121.33,0100,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1466901947,677914.00
06/25/2016 20:45,2,0.113,ACTIVE_NO_POWER,211.70,297.57,60.007,1466901903,"201051344000867","219011344069620",13.84,27.50,0,295.76,300.87,1.6,0.0,0.000,450283.0,450283.0,36562,0,0,0,L,1122011218,0,120.88,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901948,677915.00
06/25/2016 20:45,2,0.088,ALERT,211.93,297.87,59.996,1466901903,"201051344001093","219011344069620",26.58,27.80,0,296.36,299.67,2.4,0.4,0.000,458892.8,458892.8,41005,0,0,0,L,1122011218,0,121.33,121.10,0100,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1466901950,677916.00
06/25/2016 20:45,2,0.047,ALERT,211.48,297.57,60.007,1466901903,"201051344000900","219011344069620",26.84,26.80,0,295.76,300.27,1.3,0.0,0.000,466150.8,466150.8,35945,0,0,0,L,1122011218,0,120.88,121.55,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1466901952,677917.00
06/25/2016 20:45,2,0.104,ACTIVE_NO_POWER,211.93,297.26,60.002,1466901903,"201051344000648","219011344069620",14.37,26.50,0,295.46,300.87,1.5,0.0,0.000,457341.2,457341.2,36243,0,0,0,L,1122011218,0,120.42,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901952,677918.00
06/25/2016 20:45,2,0.105,ACTIVE_NO_POWER,211.70,298.47,60.012,1466901903,"201051344000569","219011344069620",14.61,27.30,0,296.66,301.47,1.6,0.0,0.000,467100.4,467100.4,35870,0,0,0,L,1122011218,0,120.42,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466901953,677919.00
06/25/2016 20:45,2,0.119,ALERT,211.70,297.87,59.986,1466901903,"201051344000983","219011344069620",17.08,27.30,0,296.36,301.17,2.0,0.0,0.000,458774.3,458774.3,36359,0,0,0,L,1122011218,0,120.65,121.33,0100,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466901955,677920.00
06/25/2016 20:45,2,0.057,ALERT,211.48,297.26,59.996,1466901903,"201051344001158","219011344069620",26.80,26.80,0,295.16,299.97,1.5,0.0,0.000,452548.0,452548.0,36624,0,0,0,L,1122011218,0,120.42,121.33,0100,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1466901957,677921.00
06/25/2016 20:45,2,0.059,ALERT,211.93,298.17,59.996,1466901903,"201051344000576","219011344069620",26.40,26.50,0,296.06,300.87,1.6,0.0,0.000,459681.4,459681.4,36024,0,0,0,L,1122011218,0,120.65,121.55,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1466901959,677922.00
06/25/2016 20:45,2,0.029,ALERT,210.80,296.36,59.991,1466901903,"274151322000087","219011344069620",24.73,31.50,0,293.96,298.47,0.0,0.0,0.000,684885.1,684885.1,29790,0,0,0,L,1151911521,0,121.33,121.55,0100,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1466901961,677923.00
06/25/2016 21:00,2,0.047,ALERT,212.16,297.87,59.981,1466902803,"201051344000645","219011344069620",24.87,26.80,0,295.76,308.09,1.2,0.0,0.000,459287.3,459287.3,36155,0,0,0,L,1122011218,0,121.10,122.01,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466902805,677924.00
06/25/2016 21:00,2,0.000,ALERT,210.80,295.76,59.981,1466902803,"274151322000085","219011344069620",0.00,28.50,0,294.26,298.77,0.0,0.0,0.000,712982.6,712982.6,29676,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466902807,677925.00
06/25/2016 21:00,2,0.061,ALERT,212.16,297.57,59.970,1466902803,"201051344000633","219011344069620",24.33,26.30,0,293.96,308.09,1.6,0.0,0.000,450459.7,450459.7,36646,0,0,0,L,1122011218,0,121.10,122.01,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466902809,677926.00
06/25/2016 21:00,2,0.068,ALERT,211.70,297.57,59.981,1466902803,"201051344000469","219011344069620",23.91,26.00,0,294.86,306.58,1.7,0.0,0.000,452144.4,452144.4,36578,0,0,0,L,1122011218,0,120.20,122.01,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466902810,677927.00
06/25/2016 21:00,2,0.062,ALERT,211.48,297.87,59.965,1466902803,"201051344000646","219011344069620",23.80,26.80,0,295.16,299.37,1.5,0.0,0.000,454724.8,454724.8,41123,0,0,0,L,1122011218,0,121.55,120.88,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466902812,677928.00
06/25/2016 21:00,2,0.000,ALERT,210.57,295.76,60.002,1466902803,"274151322000052","219011344069620",0.00,28.30,0,293.66,299.07,0.0,0.0,0.000,728283.2,728283.2,29907,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466902814,677929.00
06/25/2016 21:00,2,0.096,ALERT,212.16,298.17,59.986,1466902803,"201051344000585","219011344069620",24.57,26.80,0,295.46,299.97,2.4,0.4,0.000,462314.8,462314.8,41129,0,0,0,L,1122011218,0,121.10,121.55,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466902816,677930.00
06/25/2016 21:00,2,0.078,ALERT,211.93,298.17,59.965,1466902803,"201051344001230","219011344069620",23.80,26.50,0,296.06,299.67,1.9,0.0,0.000,458236.7,458236.7,40939,0,0,0,L,1122011218,0,121.55,120.88,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466902818,677931.00
06/25/2016 21:00,2,0.055,ALERT,212.38,298.77,59.991,1466902803,"201051344000582","219011344069620",24.33,26.80,0,296.66,300.27,1.4,0.0,0.000,451465.2,451465.2,41082,0,0,0,L,1122011218,0,121.55,121.55,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466902819,677932.00
06/25/2016 21:00,2,0.080,ALERT,211.70,297.87,59.975,1466902803,"201051344000955","219011344069620",24.31,27.00,0,295.76,299.67,2.0,0.0,0.000,464281.6,464281.6,41026,0,0,0,L,1122011218,0,121.10,121.33,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466902821,677933.00
06/25/2016 21:00,2,0.000,ALERT,210.80,295.46,59.981,1466902803,"274151322000094","219011344069620",0.00,28.50,0,293.96,345.66,0.0,0.0,0.000,591177.5,591177.5,31019,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1466902823,677934.00
06/25/2016 21:00,2,0.092,ALERT,211.48,298.17,59.970,1466902803,"201051344000579","219011344069620",24.71,26.80,0,296.36,308.09,2.3,0.3,0.000,466203.7,466203.7,16648,0,0,0,L,1122011218,0,120.42,121.33,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466902825,677935.00
06/25/2016 21:00,2,0.088,ALERT,211.70,298.17,59.970,1466902803,"201051344000890","219011344069620",24.49,27.00,0,296.66,300.57,2.2,0.2,0.000,461489.8,461489.8,41040,0,0,0,L,1122011218,0,121.55,120.65,0100,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466902827,677936.00
06/25/2016 21:00,2,0.066,ALERT,212.16,297.87,59.970,1466902803,"201051344000438","219011344069620",24.27,26.50,0,296.06,299.97,1.7,0.0,0.000,463349.2,463349.2,41047,0,0,0,L,1122011218,0,121.78,121.10,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466902829,677937.00
06/25/2016 21:00,2,0.094,ALERT,211.93,296.96,59.922,1466902803,"201051344000417","219011344069620",24.05,27.00,0,295.46,298.77,2.3,0.3,0.000,455499.6,455499.6,41200,0,0,0,L,1122011218,0,121.10,121.10,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466902830,677938.00
06/25/2016 21:00,2,0.000,ALERT,210.57,296.36,59.970,1466902803,"274151322000083","219011344069620",0.00,28.50,0,294.56,299.07,0.0,0.0,0.000,721718.1,721718.1,29986,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466902832,677939.00
06/25/2016 21:00,2,0.000,ALERT,211.03,296.36,59.954,1466902803,"274151322000076","219011344069620",0.00,28.00,0,293.96,299.07,0.0,0.0,0.000,768964.3,768964.3,29992,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466902834,677940.00
06/25/2016 21:00,2,0.080,ALERT,211.70,298.77,59.991,1466902803,"201051344000868","219011344069620",24.05,26.30,0,296.36,309.59,1.9,0.0,0.000,451133.4,451133.4,36300,0,0,0,L,1122011218,0,120.42,122.01,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466902836,677941.00
06/25/2016 21:00,2,0.000,ALERT,210.35,296.96,59.959,1466902803,"274151322000095","219011344069620",0.00,28.00,0,295.46,299.37,0.0,0.0,0.000,761087.7,761087.7,29905,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466902838,677942.00
06/25/2016 21:00,2,0.043,ALERT,211.70,297.87,59.959,1466902803,"201051344000988","219011344069620",24.51,26.80,0,293.66,306.58,1.1,0.0,0.000,448005.8,448005.8,36591,0,0,0,L,1122011218,0,120.42,121.78,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466902840,677943.00
06/25/2016 21:00,2,0.066,ALERT,211.70,296.96,59.938,1466902803,"201051344001025","219011344069620",24.67,26.30,0,295.46,299.97,1.7,0.0,0.000,461815.0,461815.0,41094,0,0,0,L,1122011218,0,121.10,121.10,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466902842,677944.00
06/25/2016 21:00,2,0.064,ALERT,211.70,298.17,59.917,1466902803,"201051344000458","219011344069620",23.97,27.00,0,296.06,308.09,1.6,0.0,0.000,458854.4,458854.4,36515,0,0,0,L,1122011218,0,120.65,121.78,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466902844,677945.00
06/25/2016 21:00,2,0.053,ALERT,212.38,297.87,59.970,1466902803,"201051344000853","219011344069620",24.73,26.30,0,295.76,307.78,1.4,0.0,0.000,457714.8,457714.8,36115,0,0,0,L,1122011218,0,121.10,122.01,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466902845,677946.00
06/25/2016 21:00,2,0.029,ALERT,212.38,297.57,59.970,1466902803,"201051344000685","219011344069620",23.99,26.80,0,296.06,299.67,0.7,0.0,0.000,462714.1,462714.1,40953,0,0,0,L,1122011218,0,122.23,121.10,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466902847,677947.00
06/25/2016 21:00,2,0.000,ALERT,211.93,296.96,59.970,1466902803,"201051344000917","219011344069620",0.00,27.30,0,294.86,299.07,0.0,0.0,0.000,459541.3,459541.3,40949,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466902849,677948.00
06/25/2016 21:00,2,0.068,ALERT,212.16,298.17,59.975,1466902803,"201051344001145","219011344069620",24.27,26.30,0,296.36,300.57,1.7,0.0,0.000,464748.4,464748.4,40805,0,0,0,L,1122011218,0,121.55,121.10,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466902851,677949.00
06/25/2016 21:00,2,0.051,ALERT,211.93,296.96,59.938,1466902803,"201051344000651","219011344069620",24.17,26.30,0,295.46,299.07,1.3,0.0,0.000,457330.5,457330.5,41150,0,0,0,L,1122011218,0,122.01,120.88,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466902852,677950.00
06/25/2016 21:00,2,0.000,ALERT,210.12,296.36,59.959,1466902803,"274151322000088","219011344069620",0.00,28.30,0,294.26,298.77,0.0,0.0,0.000,696868.4,696868.4,29640,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466902854,677951.00
06/25/2016 21:00,2,0.000,ALERT,211.48,295.76,59.959,1466902803,"274151322000068","219011344069620",0.00,28.50,0,293.66,346.86,0.0,0.0,0.000,591121.6,591121.6,31231,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1466902856,677952.00
06/25/2016 21:00,2,0.096,ALERT,211.70,297.57,59.965,1466902803,"201051344001135","219011344069620",24.67,26.80,0,296.06,299.97,2.4,0.4,0.000,453341.1,453341.1,41083,0,0,0,L,1122011218,0,121.33,120.88,0100,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466902858,677953.00
06/25/2016 21:00,2,0.068,ALERT,211.70,298.47,59.965,1466902803,"201051344000594","219011344069620",24.87,26.80,0,295.76,309.59,1.8,0.0,0.000,462919.5,462919.5,36555,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466902860,677954.00
06/25/2016 21:00,2,0.072,ALERT,211.93,297.57,59.959,1466902803,"201051344001203","219011344069620",23.58,26.80,0,295.76,301.17,1.8,0.0,0.000,460674.2,460674.2,41126,0,0,0,L,1122011218,0,122.01,120.88,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466902861,677955.00
06/25/2016 21:00,2,0.000,ALERT,210.35,296.06,59.944,1466902803,"274151322000054","219011344069620",0.00,28.80,0,294.26,299.07,0.0,0.0,0.000,711642.3,711642.3,29666,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466902863,677956.00
06/25/2016 21:00,2,0.078,ALERT,211.93,297.87,59.959,1466902803,"201051344000867","219011344069620",23.44,27.00,0,295.76,309.29,1.9,0.0,0.000,450283.0,450283.0,36563,0,0,0,L,1122011218,0,120.88,121.55,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466902865,677957.00
06/25/2016 21:00,2,0.000,ALERT,211.93,297.87,59.933,1466902803,"201051344001093","219011344069620",0.00,27.00,0,296.06,299.37,0.0,0.0,0.000,458892.8,458892.8,41007,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466902867,677958.00
06/25/2016 21:00,2,0.043,ALERT,211.70,298.17,59.986,1466902803,"201051344000900","219011344069620",23.68,26.30,0,295.46,307.48,1.1,0.0,0.000,466150.8,466150.8,35947,0,0,0,L,1122011218,0,120.65,121.78,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466902869,677959.00
06/25/2016 21:00,2,0.068,ALERT,212.16,297.57,59.975,1466902803,"201051344000648","219011344069620",24.37,26.00,0,295.16,308.39,1.7,0.0,0.000,457341.2,457341.2,36244,0,0,0,L,1122011218,0,120.42,122.23,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466902871,677960.00
06/25/2016 21:00,2,0.074,ALERT,211.93,298.77,59.981,1466902803,"201051344000569","219011344069620",24.59,26.80,0,296.36,308.69,1.9,0.0,0.000,467100.4,467100.4,35871,0,0,0,L,1122011218,0,120.20,122.01,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466902872,677961.00
06/25/2016 21:00,2,0.088,ALERT,211.93,298.47,59.949,1466902803,"201051344000983","219011344069620",24.05,26.80,0,295.16,308.39,2.2,0.2,0.000,458774.3,458774.3,36361,0,0,0,L,1122011218,0,120.65,121.55,0100,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466902874,677962.00
06/25/2016 21:00,2,0.055,ALERT,211.70,297.57,59.975,1466902803,"201051344001158","219011344069620",24.11,26.30,0,294.86,306.58,1.3,0.0,0.000,452548.0,452548.0,36626,0,0,0,L,1122011218,0,120.42,121.55,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466902876,677963.00
06/25/2016 21:00,2,0.055,ALERT,212.38,298.77,59.970,1466902803,"201051344000576","219011344069620",23.00,26.00,0,295.76,308.09,1.3,0.0,0.000,459681.4,459681.4,36026,0,0,0,L,1122011218,0,120.88,121.78,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466902878,677964.00
06/25/2016 21:00,2,0.000,ALERT,211.03,295.46,59.965,1466902803,"274151322000087","219011344069620",0.00,30.30,0,293.96,298.47,0.0,0.0,0.000,684885.1,684885.1,29792,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466902880,677965.00
06/25/2016 21:15,2,0.000,ALERT,211.70,297.26,59.970,1466903703,"201051344000645","219011344069620",0.00,26.30,0,296.06,299.67,0.0,0.0,0.000,459287.3,459287.3,36157,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1466903705,677966.00
06/25/2016 21:15,2,0.000,ALERT,210.57,296.36,59.970,1466903703,"274151322000085","219011344069620",0.00,28.00,0,294.26,298.17,0.0,0.0,0.000,712982.6,712982.6,29678,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466903707,677967.00
06/25/2016 21:15,2,0.000,ALERT,211.70,296.66,59.959,1466903703,"201051344000633","219011344069620",0.00,26.00,0,294.26,299.07,0.0,0.0,0.000,450459.7,450459.7,36648,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1466903709,677968.00
06/25/2016 21:15,2,0.000,ALERT,211.25,296.96,59.970,1466903703,"201051344000469","219011344069620",0.00,25.50,0,294.86,299.07,0.0,0.0,0.000,452144.4,452144.4,36580,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1466903711,677969.00
06/25/2016 21:15,2,0.000,ALERT,210.80,296.66,59.981,1466903703,"201051344000646","219011344069620",0.00,26.30,0,295.16,299.07,0.0,0.0,0.000,454724.8,454724.8,41125,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1466903712,677970.00
06/25/2016 21:15,2,0.000,ALERT,210.12,296.96,59.965,1466903703,"274151322000052","219011344069620",0.00,27.80,0,293.96,298.47,0.0,0.0,0.000,728283.2,728283.2,29909,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466903714,677971.00
06/25/2016 21:15,2,0.000,ALERT,211.48,296.96,59.986,1466903703,"201051344000585","219011344069620",0.00,26.50,0,295.16,299.37,0.0,0.0,0.000,462314.8,462314.8,41131,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1466903716,677972.00
06/25/2016 21:15,2,0.000,ALERT,211.03,296.96,59.975,1466903703,"201051344001230","219011344069620",0.00,26.30,0,295.76,299.67,0.0,0.0,0.000,458236.7,458236.7,40941,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1466903718,677973.00
06/25/2016 21:15,2,0.000,ALERT,211.70,297.26,59.975,1466903703,"201051344000582","219011344069620",0.00,26.30,0,296.36,299.97,0.0,0.0,0.000,451465.2,451465.2,41084,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1466903719,677974.00
06/25/2016 21:15,2,0.000,ALERT,210.80,296.36,59.933,1466903703,"201051344000955","219011344069620",0.00,26.50,0,295.76,299.07,0.0,0.0,0.000,464281.6,464281.6,41028,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1466903721,677975.00
06/25/2016 21:15,2,0.000,ALERT,210.35,295.76,59.975,1466903703,"274151322000094","219011344069620",0.00,27.80,0,293.66,297.87,0.0,0.0,0.000,591177.5,591177.5,31021,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466903723,677976.00
06/25/2016 21:15,2,0.000,ALERT,211.25,297.87,59.981,1466903703,"201051344000579","219011344069620",0.00,26.30,0,296.36,300.27,0.0,0.0,0.000,466203.7,466203.7,16650,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1466903725,677977.00
06/25/2016 21:15,2,0.000,ALERT,211.03,297.26,59.938,1466903703,"201051344000890","219011344069620",0.00,26.80,0,296.06,300.27,0.0,0.0,0.000,461489.8,461489.8,41042,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1466903727,677978.00
06/25/2016 21:15,2,0.000,ALERT,211.25,296.96,59.986,1466903703,"201051344000438","219011344069620",0.00,26.30,0,295.76,299.67,0.0,0.0,0.000,463349.2,463349.2,41049,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1466903728,677979.00
06/25/2016 21:15,2,0.000,ALERT,211.48,296.36,59.938,1466903703,"201051344000417","219011344069620",0.00,26.50,0,295.16,298.77,0.0,0.0,0.000,455499.6,455499.6,41202,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1466903730,677980.00
06/25/2016 21:15,2,0.000,ALERT,210.35,296.96,59.991,1466903703,"274151322000083","219011344069620",0.00,27.80,0,294.56,298.17,0.0,0.0,0.000,721718.1,721718.1,29988,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466903732,677981.00
06/25/2016 21:15,2,0.000,ALERT,210.80,295.76,59.991,1466903703,"274151322000076","219011344069620",0.00,27.50,0,293.96,298.47,0.0,0.0,0.000,768964.3,768964.3,29994,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466903734,677982.00
06/25/2016 21:15,2,0.000,ALERT,211.03,297.87,60.012,1466903703,"201051344000868","219011344069620",0.00,26.00,0,296.66,300.57,0.0,0.0,0.000,451133.4,451133.4,36302,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1466903736,677983.00
06/25/2016 21:15,2,0.000,ALERT,210.35,296.96,59.986,1466903703,"274151322000095","219011344069620",0.00,27.30,0,295.46,299.07,0.0,0.0,0.000,761087.7,761087.7,29907,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466903738,677984.00
06/25/2016 21:15,2,0.000,ALERT,211.25,297.57,59.996,1466903703,"201051344000988","219011344069620",0.00,26.30,0,293.66,299.37,0.0,0.0,0.000,448005.8,448005.8,36593,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1466903739,677985.00
06/25/2016 21:15,2,0.000,ALERT,211.03,296.06,59.991,1466903703,"201051344001025","219011344069620",0.00,26.00,0,295.16,299.67,0.0,0.0,0.000,461815.0,461815.0,41096,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1466903741,677986.00
