ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2016 21:15,2,0.000,ALERT,211.25,297.87,60.002,1466903703,"201051344000458","219011344069620",0.00,26.50,0,296.36,300.27,0.0,0.0,0.000,458854.4,458854.4,36517,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1466903743,677987.00
06/25/2016 21:15,2,0.000,ALERT,211.93,297.26,60.002,1466903703,"201051344000853","219011344069620",0.00,26.00,0,296.06,299.67,0.0,0.0,0.000,457714.8,457714.8,36117,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1466903745,677988.00
06/25/2016 21:15,2,0.000,ALERT,211.48,296.96,59.991,1466903703,"201051344000685","219011344069620",0.00,26.50,0,295.46,299.37,0.0,0.0,0.000,462714.1,462714.1,40955,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1466903747,677989.00
06/25/2016 21:15,2,0.000,ALERT,211.25,296.36,59.996,1466903703,"201051344000917","219011344069620",0.00,27.00,0,294.56,298.47,0.0,0.0,0.000,459541.3,459541.3,40951,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466903749,677990.00
06/25/2016 21:15,2,0.000,ALERT,211.70,297.26,59.981,1466903703,"201051344001145","219011344069620",0.00,26.00,0,296.06,299.97,0.0,0.0,0.000,464748.4,464748.4,40807,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1466903750,677991.00
06/25/2016 21:15,2,0.000,ALERT,211.48,296.36,60.002,1466903703,"201051344000651","219011344069620",0.00,25.80,0,294.86,298.77,0.0,0.0,0.000,457330.5,457330.5,41152,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1466903752,677992.00
06/25/2016 21:15,2,0.000,ALERT,210.12,296.36,59.991,1466903703,"274151322000088","219011344069620",0.00,27.80,0,294.26,297.87,0.0,0.0,0.000,696868.4,696868.4,29642,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466903754,677993.00
06/25/2016 21:15,2,0.000,ALERT,211.03,295.16,59.986,1466903703,"274151322000068","219011344069620",0.00,28.00,0,293.66,297.26,0.0,0.0,0.000,591121.6,591121.6,31233,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466903756,677994.00
06/25/2016 21:15,2,0.000,ALERT,211.03,296.66,59.991,1466903703,"201051344001135","219011344069620",0.00,26.30,0,295.46,299.67,0.0,0.0,0.000,453341.1,453341.1,41085,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1466903758,677995.00
06/25/2016 21:15,2,0.000,ALERT,211.03,298.17,59.991,1466903703,"201051344000594","219011344069620",0.00,26.50,0,296.06,299.97,0.0,0.0,0.000,462919.5,462919.5,36557,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1466903760,677996.00
06/25/2016 21:15,2,0.000,ALERT,211.25,296.66,60.023,1466903703,"201051344001203","219011344069620",0.00,26.30,0,295.46,301.17,0.0,0.0,0.000,460674.2,460674.2,41128,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1466903761,677997.00
06/25/2016 21:15,2,0.000,ALERT,210.35,295.76,59.991,1466903703,"274151322000054","219011344069620",0.00,28.30,0,294.26,298.47,0.0,0.0,0.000,711642.3,711642.3,29668,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466903763,677998.00
06/25/2016 21:15,2,0.000,ALERT,211.48,297.57,59.996,1466903703,"201051344000867","219011344069620",0.00,26.50,0,296.06,300.27,0.0,0.0,0.000,450283.0,450283.0,36565,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1466903765,677999.00
06/25/2016 21:15,2,0.000,ALERT,211.48,297.26,59.991,1466903703,"201051344001093","219011344069620",0.00,26.80,0,295.76,299.07,0.0,0.0,0.000,458892.8,458892.8,41009,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466903767,678000.00
06/25/2016 21:15,2,0.000,ALERT,211.25,297.26,59.991,1466903703,"201051344000900","219011344069620",0.00,26.00,0,296.06,299.67,0.0,0.0,0.000,466150.8,466150.8,35949,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1466903768,678001.00
06/25/2016 21:15,2,0.000,ALERT,211.70,296.96,60.002,1466903703,"201051344000648","219011344069620",0.00,25.80,0,295.76,299.97,0.0,0.0,0.000,457341.2,457341.2,36246,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1466903770,678002.00
06/25/2016 21:15,2,0.000,ALERT,211.25,297.57,59.991,1466903703,"201051344000569","219011344069620",0.00,26.30,0,296.96,300.57,0.0,0.0,0.000,467100.4,467100.4,35873,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1466903772,678003.00
06/25/2016 21:15,2,0.000,ALERT,211.25,297.57,59.986,1466903703,"201051344000983","219011344069620",0.00,26.30,0,296.36,300.27,0.0,0.0,0.000,458774.3,458774.3,36363,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1466903774,678004.00
06/25/2016 21:15,2,0.000,ALERT,211.03,296.66,59.996,1466903703,"201051344001158","219011344069620",0.00,26.00,0,295.46,299.07,0.0,0.0,0.000,452548.0,452548.0,36628,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1466903776,678005.00
06/25/2016 21:15,2,0.000,ALERT,211.70,297.57,60.023,1466903703,"201051344000576","219011344069620",0.00,25.80,0,296.36,299.97,0.0,0.0,0.000,459681.4,459681.4,36028,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1466903778,678006.00
06/25/2016 21:15,2,0.000,ALERT,210.35,295.76,59.996,1466903703,"274151322000087","219011344069620",0.00,29.30,0,293.66,297.87,0.0,0.0,0.000,684885.1,684885.1,29794,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466903779,678007.00
06/25/2016 21:30,2,0.000,ALERT,211.93,297.57,59.996,1466904603,"201051344000645","219011344069620",0.00,26.30,0,295.16,299.07,0.0,0.0,0.000,459287.3,459287.3,36159,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466904605,678008.00
06/25/2016 21:30,2,0.000,ALERT,210.35,296.06,59.986,1466904603,"274151322000085","219011344069620",0.00,27.50,0,293.36,297.87,0.0,0.0,0.000,712982.6,712982.6,29680,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466904607,678009.00
06/25/2016 21:30,2,0.000,ALERT,212.16,297.57,59.996,1466904603,"201051344000633","219011344069620",0.00,25.80,0,293.36,298.47,0.0,0.0,0.000,450459.7,450459.7,36650,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466904609,678010.00
06/25/2016 21:30,2,0.000,ALERT,211.70,297.57,59.986,1466904603,"201051344000469","219011344069620",0.00,25.50,0,293.96,298.77,0.0,0.0,0.000,452144.4,452144.4,36582,0,0,0,L,1122011218,0,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466904611,678011.00
06/25/2016 21:30,2,0.000,ALERT,211.48,298.17,59.996,1466904603,"201051344000646","219011344069620",0.00,26.00,0,294.26,299.07,0.0,0.0,0.000,454724.8,454724.8,41127,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466904612,678012.00
06/25/2016 21:30,2,0.000,ALERT,210.12,295.76,59.986,1466904603,"274151322000052","219011344069620",0.00,27.50,0,293.06,298.17,0.0,0.0,0.000,728283.2,728283.2,29911,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466904614,678013.00
06/25/2016 21:30,2,0.000,ALERT,212.16,298.47,59.959,1466904603,"201051344000585","219011344069620",0.00,26.30,0,294.56,299.37,0.0,0.0,0.000,462314.8,462314.8,41133,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466904616,678014.00
06/25/2016 21:30,2,0.000,ALERT,211.70,298.47,60.002,1466904603,"201051344001230","219011344069620",0.00,26.00,0,294.86,299.37,0.0,0.0,0.000,458236.7,458236.7,40943,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466904618,678015.00
06/25/2016 21:30,2,0.000,ALERT,212.16,298.77,60.023,1466904603,"201051344000582","219011344069620",0.00,26.00,0,295.16,299.67,0.0,0.0,0.000,451465.2,451465.2,41086,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466904620,678016.00
06/25/2016 21:30,2,0.000,ALERT,211.48,297.87,59.981,1466904603,"201051344000955","219011344069620",0.00,26.30,0,294.86,299.07,0.0,0.0,0.000,464281.6,464281.6,41030,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466904621,678017.00
06/25/2016 21:30,2,0.000,ALERT,210.35,295.46,59.996,1466904603,"274151322000094","219011344069620",0.00,27.30,0,292.76,296.96,0.0,0.0,0.000,591177.5,591177.5,31023,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466904623,678018.00
06/25/2016 21:30,2,0.000,ALERT,211.48,298.17,59.991,1466904603,"201051344000579","219011344069620",0.00,26.30,0,295.76,299.97,0.0,0.0,0.000,466203.7,466203.7,16652,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466904625,678019.00
06/25/2016 21:30,2,0.000,ALERT,211.48,298.17,59.996,1466904603,"201051344000890","219011344069620",0.00,26.30,0,295.16,300.27,0.0,0.0,0.000,461489.8,461489.8,41044,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466904627,678020.00
06/25/2016 21:30,2,0.000,ALERT,211.93,298.17,59.991,1466904603,"201051344000438","219011344069620",0.00,26.00,0,294.86,299.67,0.0,0.0,0.000,463349.2,463349.2,41051,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466904629,678021.00
06/25/2016 21:30,2,0.000,ALERT,211.93,297.26,59.986,1466904603,"201051344000417","219011344069620",0.00,26.30,0,294.26,298.47,0.0,0.0,0.000,455499.6,455499.6,41204,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466904630,678022.00
06/25/2016 21:30,2,0.000,ALERT,210.12,295.76,59.986,1466904603,"274151322000083","219011344069620",0.00,27.30,0,293.36,297.87,0.0,0.0,0.000,721718.1,721718.1,29990,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466904632,678023.00
06/25/2016 21:30,2,0.000,ALERT,210.57,295.46,59.981,1466904603,"274151322000076","219011344069620",0.00,27.30,0,293.06,297.57,0.0,0.0,0.000,768964.3,768964.3,29996,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466904634,678024.00
06/25/2016 21:30,2,0.000,ALERT,211.48,298.47,59.986,1466904603,"201051344000868","219011344069620",0.00,26.00,0,295.76,299.97,0.0,0.0,0.000,451133.4,451133.4,36304,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466904636,678025.00
06/25/2016 21:30,2,0.000,ALERT,210.12,296.66,60.018,1466904603,"274151322000095","219011344069620",0.00,26.80,0,294.56,298.17,0.0,0.0,0.000,761087.7,761087.7,29909,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466904638,678026.00
06/25/2016 21:30,2,0.000,ALERT,211.48,297.87,59.986,1466904603,"201051344000988","219011344069620",0.00,26.30,0,292.76,299.07,0.0,0.0,0.000,448005.8,448005.8,36595,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466904640,678027.00
06/25/2016 21:30,2,0.000,ALERT,211.70,297.57,59.981,1466904603,"201051344001025","219011344069620",0.00,25.80,0,294.56,299.97,0.0,0.0,0.000,461815.0,461815.0,41098,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466904642,678028.00
06/25/2016 21:30,2,0.000,ALERT,211.48,297.87,59.986,1466904603,"201051344000458","219011344069620",0.00,26.50,0,295.46,299.97,0.0,0.0,0.000,458854.4,458854.4,36519,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466904643,678029.00
06/25/2016 21:30,2,0.000,ALERT,212.16,297.57,59.975,1466904603,"201051344000853","219011344069620",0.00,26.00,0,295.16,299.37,0.0,0.0,0.000,457714.8,457714.8,36119,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466904645,678030.00
06/25/2016 21:30,2,0.000,ALERT,212.16,297.87,60.012,1466904603,"201051344000685","219011344069620",0.00,26.30,0,294.56,299.07,0.0,0.0,0.000,462714.1,462714.1,40957,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466904647,678031.00
06/25/2016 21:30,2,0.000,ALERT,211.93,297.57,59.975,1466904603,"201051344000917","219011344069620",0.00,26.80,0,293.66,298.77,0.0,0.0,0.000,459541.3,459541.3,40953,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466904649,678032.00
06/25/2016 21:30,2,0.000,ALERT,212.16,298.17,59.970,1466904603,"201051344001145","219011344069620",0.00,25.80,0,295.46,300.27,0.0,0.0,0.000,464748.4,464748.4,40809,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466904650,678033.00
06/25/2016 21:30,2,0.000,ALERT,211.93,297.26,59.975,1466904603,"201051344000651","219011344069620",0.00,25.50,0,294.56,298.77,0.0,0.0,0.000,457330.5,457330.5,41154,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466904652,678034.00
06/25/2016 21:30,2,0.000,ALERT,209.90,295.76,59.970,1466904603,"274151322000088","219011344069620",0.00,27.50,0,293.36,297.57,0.0,0.0,0.000,696868.4,696868.4,29644,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466904654,678035.00
06/25/2016 21:30,2,0.000,ALERT,210.80,294.86,59.928,1466904603,"274151322000068","219011344069620",0.00,27.80,0,292.76,296.66,0.0,0.0,0.000,591121.6,591121.6,31235,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466904656,678036.00
06/25/2016 21:30,2,0.000,ALERT,211.48,297.87,59.975,1466904603,"201051344001135","219011344069620",0.00,26.00,0,294.86,299.67,0.0,0.0,0.000,453341.1,453341.1,41087,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466904658,678037.00
06/25/2016 21:30,2,0.000,ALERT,211.48,298.77,59.975,1466904603,"201051344000594","219011344069620",0.00,26.30,0,295.16,299.67,0.0,0.0,0.000,462919.5,462919.5,36559,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466904659,678038.00
06/25/2016 21:30,2,0.000,ALERT,211.93,297.87,59.975,1466904603,"201051344001203","219011344069620",0.00,26.00,0,294.86,300.87,0.0,0.0,0.000,460674.2,460674.2,41130,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466904661,678039.00
06/25/2016 21:30,2,0.000,ALERT,210.12,295.76,60.012,1466904603,"274151322000054","219011344069620",0.00,27.80,0,293.06,297.87,0.0,0.0,0.000,711642.3,711642.3,29670,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466904663,678040.00
06/25/2016 21:30,2,0.000,ALERT,211.93,297.87,59.981,1466904603,"201051344000867","219011344069620",0.00,26.30,0,295.16,299.97,0.0,0.0,0.000,450283.0,450283.0,36567,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466904665,678041.00
06/25/2016 21:30,2,0.000,ALERT,211.93,298.17,59.944,1466904603,"201051344001093","219011344069620",0.00,26.50,0,294.56,299.07,0.0,0.0,0.000,458892.8,458892.8,41011,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466904667,678042.00
06/25/2016 21:30,2,0.000,ALERT,211.70,297.87,59.986,1466904603,"201051344000900","219011344069620",0.00,25.80,0,294.86,299.07,0.0,0.0,0.000,466150.8,466150.8,35951,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466904669,678043.00
06/25/2016 21:30,2,0.000,ALERT,211.93,297.26,59.986,1466904603,"201051344000648","219011344069620",0.00,25.50,0,294.86,299.37,0.0,0.0,0.000,457341.2,457341.2,36248,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466904670,678044.00
06/25/2016 21:30,2,0.000,ALERT,211.48,298.17,59.991,1466904603,"201051344000569","219011344069620",0.00,26.30,0,295.76,299.97,0.0,0.0,0.000,467100.4,467100.4,35875,0,0,0,L,1122011218,0,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466904672,678045.00
06/25/2016 21:30,2,0.000,ALERT,211.70,298.17,59.996,1466904603,"201051344000983","219011344069620",0.00,26.30,0,295.76,299.67,0.0,0.0,0.000,458774.3,458774.3,36365,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466904674,678046.00
06/25/2016 21:30,2,0.000,ALERT,211.48,297.26,59.996,1466904603,"201051344001158","219011344069620",0.00,25.80,0,294.26,298.77,0.0,0.0,0.000,452548.0,452548.0,36630,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466904676,678047.00
06/25/2016 21:30,2,0.000,ALERT,211.93,298.17,59.991,1466904603,"201051344000576","219011344069620",0.00,25.80,0,295.16,299.37,0.0,0.0,0.000,459681.4,459681.4,36030,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466904678,678048.00
06/25/2016 21:30,2,0.000,ALERT,210.35,295.16,59.991,1466904603,"274151322000087","219011344069620",0.00,28.50,0,292.76,297.26,0.0,0.0,0.000,684885.1,684885.1,29796,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466904680,678049.00
06/25/2016 21:45,2,0.000,ALERT,212.38,298.17,59.975,1466905503,"201051344000645","219011344069620",0.00,25.80,0,295.46,299.97,0.0,0.0,0.000,459287.3,459287.3,36161,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466905505,678050.00
06/25/2016 21:45,2,0.000,ALERT,211.25,296.96,59.933,1466905503,"274151322000085","219011344069620",0.00,27.00,0,290.95,298.77,0.0,0.0,0.000,712982.6,712982.6,29682,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466905507,678051.00
06/25/2016 21:45,2,0.000,ALERT,212.38,297.87,59.981,1466905503,"201051344000633","219011344069620",0.00,25.30,0,293.66,299.37,0.0,0.0,0.000,450459.7,450459.7,36652,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466905509,678052.00
06/25/2016 21:45,2,0.000,ALERT,211.70,297.87,59.996,1466905503,"201051344000469","219011344069620",0.00,25.00,0,294.56,299.67,0.0,0.0,0.000,452144.4,452144.4,36584,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466905511,678053.00
06/25/2016 21:45,2,0.000,ALERT,211.48,297.87,59.981,1466905503,"201051344000646","219011344069620",0.00,25.80,0,295.16,299.67,0.0,0.0,0.000,454724.8,454724.8,41129,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466905512,678054.00
06/25/2016 21:45,2,0.000,ALERT,211.03,297.26,59.981,1466905503,"274151322000052","219011344069620",0.00,27.00,0,291.25,299.07,0.0,0.0,0.000,728283.2,728283.2,29913,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466905514,678055.00
06/25/2016 21:45,2,0.000,ALERT,212.16,298.47,59.975,1466905503,"201051344000585","219011344069620",0.00,25.80,0,295.16,299.97,0.0,0.0,0.000,462314.8,462314.8,41135,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466905516,678056.00
06/25/2016 21:45,2,0.000,ALERT,211.70,298.47,59.970,1466905503,"201051344001230","219011344069620",0.00,25.50,0,295.76,299.97,0.0,0.0,0.000,458236.7,458236.7,40945,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466905518,678057.00
06/25/2016 21:45,2,0.000,ALERT,212.38,299.07,59.981,1466905503,"201051344000582","219011344069620",0.00,25.30,0,296.36,300.57,0.0,0.0,0.000,451465.2,451465.2,41088,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466905520,678058.00
06/25/2016 21:45,2,0.000,ALERT,211.48,298.17,59.959,1466905503,"201051344000955","219011344069620",0.00,25.50,0,295.76,299.67,0.0,0.0,0.000,464281.6,464281.6,41032,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466905521,678059.00
06/25/2016 21:45,2,0.000,ALERT,211.25,296.06,59.970,1466905503,"274151322000094","219011344069620",0.00,26.80,0,290.95,298.17,0.0,0.0,0.000,591177.5,591177.5,31025,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466905523,678060.00
06/25/2016 21:45,2,0.000,ALERT,211.70,298.47,59.991,1466905503,"201051344000579","219011344069620",0.00,26.00,0,296.06,300.87,0.0,0.0,0.000,466203.7,466203.7,16654,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466905525,678061.00
06/25/2016 21:45,2,0.000,ALERT,211.70,298.47,59.991,1466905503,"201051344000890","219011344069620",0.00,26.00,0,296.36,300.87,0.0,0.0,0.000,461489.8,461489.8,41046,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466905527,678062.00
06/25/2016 21:45,2,0.000,ALERT,211.93,298.17,59.986,1466905503,"201051344000438","219011344069620",0.00,25.50,0,296.06,300.27,0.0,0.0,0.000,463349.2,463349.2,41053,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466905529,678063.00
06/25/2016 21:45,2,0.000,ALERT,211.93,297.57,59.991,1466905503,"201051344000417","219011344069620",0.00,25.80,0,295.16,299.07,0.0,0.0,0.000,455499.6,455499.6,41206,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466905530,678064.00
06/25/2016 21:45,2,0.000,ALERT,211.03,297.26,59.959,1466905503,"274151322000083","219011344069620",0.00,27.00,0,291.55,299.07,0.0,0.0,0.000,721718.1,721718.1,29992,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466905532,678065.00
06/25/2016 21:45,2,0.000,ALERT,211.48,296.66,59.986,1466905503,"274151322000076","219011344069620",0.00,26.80,0,291.25,298.77,0.0,0.0,0.000,768964.3,768964.3,29998,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466905534,678066.00
06/25/2016 21:45,2,0.000,ALERT,211.70,298.77,59.965,1466905503,"201051344000868","219011344069620",0.00,25.50,0,296.36,300.87,0.0,0.0,0.000,451133.4,451133.4,36306,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466905536,678067.00
06/25/2016 21:45,2,0.000,ALERT,211.03,297.87,59.975,1466905503,"274151322000095","219011344069620",0.00,26.50,0,292.46,299.37,0.0,0.0,0.000,761087.7,761087.7,29911,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466905538,678068.00
06/25/2016 21:45,2,0.000,ALERT,211.70,298.17,59.991,1466905503,"201051344000988","219011344069620",0.00,25.80,0,293.36,299.97,0.0,0.0,0.000,448005.8,448005.8,36597,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466905540,678069.00
06/25/2016 21:45,2,0.000,ALERT,211.70,297.87,59.986,1466905503,"201051344001025","219011344069620",0.00,25.30,0,295.46,300.57,0.0,0.0,0.000,461815.0,461815.0,41100,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466905541,678070.00
06/25/2016 21:45,2,0.000,ALERT,211.70,298.17,59.975,1466905503,"201051344000458","219011344069620",0.00,26.30,0,295.46,300.87,0.0,0.0,0.000,458854.4,458854.4,36521,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466905543,678071.00
06/25/2016 21:45,2,0.000,ALERT,212.38,297.87,59.981,1466905503,"201051344000853","219011344069620",0.00,25.50,0,295.46,300.27,0.0,0.0,0.000,457714.8,457714.8,36121,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466905545,678072.00
06/25/2016 21:45,2,0.000,ALERT,212.38,298.47,59.975,1466905503,"201051344000685","219011344069620",0.00,25.50,0,295.76,299.67,0.0,0.0,0.000,462714.1,462714.1,40959,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466905547,678073.00
06/25/2016 21:45,2,0.000,ALERT,211.93,297.57,59.981,1466905503,"201051344000917","219011344069620",0.00,26.30,0,294.56,299.37,0.0,0.0,0.000,459541.3,459541.3,40955,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466905549,678074.00
06/25/2016 21:45,2,0.000,ALERT,212.38,298.77,59.996,1466905503,"201051344001145","219011344069620",0.00,25.30,0,296.06,300.87,0.0,0.0,0.000,464748.4,464748.4,40811,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466905550,678075.00
06/25/2016 21:45,2,0.000,ALERT,212.16,297.87,59.938,1466905503,"201051344000651","219011344069620",0.00,25.00,0,295.16,299.67,0.0,0.0,0.000,457330.5,457330.5,41156,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466905552,678076.00
06/25/2016 21:45,2,0.000,ALERT,210.80,297.57,59.981,1466905503,"274151322000088","219011344069620",0.00,27.00,0,291.55,298.77,0.0,0.0,0.000,696868.4,696868.4,29646,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466905554,678077.00
06/25/2016 21:45,2,0.000,ALERT,211.70,296.36,59.954,1466905503,"274151322000068","219011344069620",0.00,27.30,0,290.65,297.87,0.0,0.0,0.000,591121.6,591121.6,31237,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466905556,678078.00
06/25/2016 21:45,2,0.000,ALERT,211.70,298.17,59.981,1466905503,"201051344001135","219011344069620",0.00,25.30,0,295.76,300.27,0.0,0.0,0.000,453341.1,453341.1,41089,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466905558,678079.00
06/25/2016 21:45,2,0.000,ALERT,211.48,298.47,59.996,1466905503,"201051344000594","219011344069620",0.00,25.80,0,295.46,300.57,0.0,0.0,0.000,462919.5,462919.5,36561,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466905559,678080.00
06/25/2016 21:45,2,0.000,ALERT,211.93,298.17,59.975,1466905503,"201051344001203","219011344069620",0.00,25.80,0,295.76,301.77,0.0,0.0,0.000,460674.2,460674.2,41132,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466905561,678081.00
06/25/2016 21:45,2,0.000,ALERT,211.03,297.57,59.965,1466905503,"274151322000054","219011344069620",0.00,27.30,0,291.25,299.07,0.0,0.0,0.000,711642.3,711642.3,29672,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466905563,678082.00
06/25/2016 21:45,2,0.000,ALERT,212.16,297.87,59.954,1466905503,"201051344000867","219011344069620",0.00,26.00,0,295.46,300.87,0.0,0.0,0.000,450283.0,450283.0,36569,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466905565,678083.00
06/25/2016 21:45,2,0.000,ALERT,212.16,298.47,59.959,1466905503,"201051344001093","219011344069620",0.00,26.00,0,295.76,299.67,0.0,0.0,0.000,458892.8,458892.8,41013,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466905567,678084.00
06/25/2016 21:45,2,0.000,ALERT,211.70,297.87,59.975,1466905503,"201051344000900","219011344069620",0.00,25.50,0,295.46,299.97,0.0,0.0,0.000,466150.8,466150.8,35953,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466905568,678085.00
06/25/2016 21:45,2,0.000,ALERT,212.16,297.57,59.986,1466905503,"201051344000648","219011344069620",0.00,25.30,0,295.16,300.27,0.0,0.0,0.000,457341.2,457341.2,36250,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466905570,678086.00
06/25/2016 21:45,2,0.000,ALERT,211.93,298.77,60.012,1466905503,"201051344000569","219011344069620",0.00,25.80,0,296.06,300.87,0.0,0.0,0.000,467100.4,467100.4,35877,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466905572,678087.00
06/25/2016 21:45,2,0.000,ALERT,211.93,298.47,59.970,1466905503,"201051344000983","219011344069620",0.00,26.00,0,296.06,300.57,0.0,0.0,0.000,458774.3,458774.3,36367,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466905574,678088.00
06/25/2016 21:45,2,0.000,ALERT,211.93,297.87,59.981,1466905503,"201051344001158","219011344069620",0.00,25.50,0,294.86,299.37,0.0,0.0,0.000,452548.0,452548.0,36632,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466905576,678089.00
06/25/2016 21:45,2,0.000,ALERT,212.38,298.77,59.981,1466905503,"201051344000576","219011344069620",0.00,25.30,0,295.76,300.27,0.0,0.0,0.000,459681.4,459681.4,36032,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466905578,678090.00
06/25/2016 21:45,2,0.000,ALERT,211.48,296.66,59.986,1466905503,"274151322000087","219011344069620",0.00,28.00,0,290.95,298.47,0.0,0.0,0.000,684885.1,684885.1,29798,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466905580,678091.00
06/25/2016 22:00,2,0.000,ALERT,212.83,298.77,60.018,1466906403,"201051344000645","219011344069620",0.00,25.50,0,296.06,304.48,0.0,0.0,0.000,459287.3,459287.3,36163,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466906405,678092.00
06/25/2016 22:00,2,0.000,ALERT,211.48,297.57,60.018,1466906403,"274151322000085","219011344069620",0.00,26.50,0,293.96,299.07,0.0,0.0,0.000,712982.6,712982.6,29684,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466906407,678093.00
06/25/2016 22:00,2,0.000,ALERT,212.83,298.17,60.044,1466906403,"201051344000633","219011344069620",0.00,24.80,0,294.26,304.78,0.0,0.0,0.000,450459.7,450459.7,36654,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466906409,678094.00
06/25/2016 22:00,2,0.000,ALERT,212.16,298.47,60.012,1466906403,"201051344000469","219011344069620",0.00,24.80,0,294.86,304.18,0.0,0.0,0.000,452144.4,452144.4,36586,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466906411,678095.00
06/25/2016 22:00,2,0.000,ALERT,211.70,298.17,60.018,1466906403,"201051344000646","219011344069620",0.00,25.30,0,294.56,299.67,0.0,0.0,0.000,454724.8,454724.8,41131,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466906412,678096.00
06/25/2016 22:00,2,0.000,ALERT,211.25,298.17,60.012,1466906403,"274151322000052","219011344069620",0.00,26.80,0,293.66,299.37,0.0,0.0,0.000,728283.2,728283.2,29915,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466906414,678097.00
06/25/2016 22:00,2,0.000,ALERT,212.16,298.47,60.018,1466906403,"201051344000585","219011344069620",0.00,25.50,0,294.56,299.97,0.0,0.0,0.000,462314.8,462314.8,41137,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466906416,678098.00
06/25/2016 22:00,2,0.000,ALERT,211.93,298.47,60.018,1466906403,"201051344001230","219011344069620",0.00,25.00,0,295.46,299.97,0.0,0.0,0.000,458236.7,458236.7,40947,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466906418,678099.00
06/25/2016 22:00,2,0.000,ALERT,212.61,299.37,60.023,1466906403,"201051344000582","219011344069620",0.00,25.00,0,295.76,300.57,0.0,0.0,0.000,451465.2,451465.2,41090,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466906420,678100.00
06/25/2016 22:00,2,0.000,ALERT,211.70,298.47,60.012,1466906403,"201051344000955","219011344069620",0.00,25.30,0,295.16,299.67,0.0,0.0,0.000,464281.6,464281.6,41034,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466906421,678101.00
06/25/2016 22:00,2,0.000,ALERT,211.48,296.96,60.018,1466906403,"274151322000094","219011344069620",0.00,26.30,0,293.36,298.77,0.0,0.0,0.000,591177.5,591177.5,31027,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466906423,678102.00
06/25/2016 22:00,2,0.000,ALERT,212.16,299.37,60.018,1466906403,"201051344000579","219011344069620",0.00,25.50,0,296.66,304.78,0.0,0.0,0.000,466203.7,466203.7,16656,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466906425,678103.00
06/25/2016 22:00,2,0.000,ALERT,211.93,298.77,60.018,1466906403,"201051344000890","219011344069620",0.00,25.50,0,296.06,300.87,0.0,0.0,0.000,461489.8,461489.8,41048,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466906427,678104.00
06/25/2016 22:00,2,0.000,ALERT,212.16,298.47,60.023,1466906403,"201051344000438","219011344069620",0.00,24.80,0,295.46,300.27,0.0,0.0,0.000,463349.2,463349.2,41055,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466906429,678105.00
06/25/2016 22:00,2,0.000,ALERT,212.38,298.17,60.018,1466906403,"201051344000417","219011344069620",0.00,25.30,0,294.56,299.07,0.0,0.0,0.000,455499.6,455499.6,41208,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466906430,678106.00
06/25/2016 22:00,2,0.000,ALERT,211.48,297.87,60.002,1466906403,"274151322000083","219011344069620",0.00,26.50,0,294.26,299.37,0.0,0.0,0.000,721718.1,721718.1,29994,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466906432,678107.00
06/25/2016 22:00,2,0.000,ALERT,211.93,297.87,60.012,1466906403,"274151322000076","219011344069620",0.00,26.50,0,293.66,299.37,0.0,0.0,0.000,768964.3,768964.3,30000,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466906434,678108.00
06/25/2016 22:00,2,0.000,ALERT,212.38,299.37,60.012,1466906403,"201051344000868","219011344069620",0.00,25.00,0,296.66,305.68,0.0,0.0,0.000,451133.4,451133.4,36308,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466906436,678109.00
06/25/2016 22:00,2,0.000,ALERT,211.48,298.77,60.012,1466906403,"274151322000095","219011344069620",0.00,26.00,0,295.16,299.97,0.0,0.0,0.000,761087.7,761087.7,29913,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466906438,678110.00
06/25/2016 22:00,2,0.000,ALERT,212.16,298.77,60.012,1466906403,"201051344000988","219011344069620",0.00,25.30,0,293.96,304.48,0.0,0.0,0.000,448005.8,448005.8,36599,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466906440,678111.00
06/25/2016 22:00,2,0.000,ALERT,211.93,297.87,60.012,1466906403,"201051344001025","219011344069620",0.00,24.80,0,294.86,300.57,0.0,0.0,0.000,461815.0,461815.0,41102,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466906442,678112.00
06/25/2016 22:00,2,0.000,ALERT,212.16,299.07,60.018,1466906403,"201051344000458","219011344069620",0.00,25.80,0,296.06,304.78,0.0,0.0,0.000,458854.4,458854.4,36523,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466906443,678113.00
06/25/2016 22:00,2,0.000,ALERT,212.83,298.77,60.018,1466906403,"201051344000853","219011344069620",0.00,25.30,0,296.06,304.48,0.0,0.0,0.000,457714.8,457714.8,36123,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466906445,678114.00
06/25/2016 22:00,2,0.000,ALERT,212.38,298.47,60.023,1466906403,"201051344000685","219011344069620",0.00,25.00,0,295.16,299.97,0.0,0.0,0.000,462714.1,462714.1,40961,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466906447,678115.00
06/25/2016 22:00,2,0.000,ALERT,212.16,298.17,60.023,1466906403,"201051344000917","219011344069620",0.00,25.80,0,293.96,299.37,0.0,0.0,0.000,459541.3,459541.3,40957,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466906449,678116.00
06/25/2016 22:00,2,0.000,ALERT,212.38,298.77,60.023,1466906403,"201051344001145","219011344069620",0.00,24.80,0,295.76,300.87,0.0,0.0,0.000,464748.4,464748.4,40813,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466906451,678117.00
06/25/2016 22:00,2,0.000,ALERT,212.38,297.57,60.018,1466906403,"201051344000651","219011344069620",0.00,24.50,0,294.86,299.37,0.0,0.0,0.000,457330.5,457330.5,41158,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466906452,678118.00
06/25/2016 22:00,2,0.000,ALERT,211.25,297.87,60.018,1466906403,"274151322000088","219011344069620",0.00,26.50,0,293.96,299.07,0.0,0.0,0.000,696868.4,696868.4,29648,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466906454,678119.00
06/25/2016 22:00,2,0.000,ALERT,212.16,296.96,60.023,1466906403,"274151322000068","219011344069620",0.00,27.00,0,293.36,298.17,0.0,0.0,0.000,591121.6,591121.6,31239,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466906456,678120.00
06/25/2016 22:00,2,0.000,ALERT,211.70,298.17,60.012,1466906403,"201051344001135","219011344069620",0.00,25.00,0,295.46,300.27,0.0,0.0,0.000,453341.1,453341.1,41091,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466906458,678121.00
06/25/2016 22:00,2,0.000,ALERT,212.16,299.67,60.039,1466906403,"201051344000594","219011344069620",0.00,25.30,0,296.06,305.98,0.0,0.0,0.000,462919.5,462919.5,36563,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466906459,678122.00
06/25/2016 22:00,2,0.000,ALERT,212.16,298.17,60.034,1466906403,"201051344001203","219011344069620",0.00,25.50,0,295.16,301.77,0.0,0.0,0.000,460674.2,460674.2,41134,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466906461,678123.00
06/25/2016 22:00,2,0.000,ALERT,211.25,297.87,60.002,1466906403,"274151322000054","219011344069620",0.00,26.80,0,293.96,299.67,0.0,0.0,0.000,711642.3,711642.3,29674,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466906463,678124.00
06/25/2016 22:00,2,0.000,ALERT,212.61,298.77,59.986,1466906403,"201051344000867","219011344069620",0.00,25.50,0,295.76,305.08,0.0,0.0,0.000,450283.0,450283.0,36571,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466906465,678125.00
06/25/2016 22:00,2,0.000,ALERT,212.16,298.47,60.002,1466906403,"201051344001093","219011344069620",0.00,25.80,0,295.16,299.67,0.0,0.0,0.000,458892.8,458892.8,41015,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466906467,678126.00
06/25/2016 22:00,2,0.000,ALERT,212.16,298.77,60.023,1466906403,"201051344000900","219011344069620",0.00,25.00,0,296.06,304.78,0.0,0.0,0.000,466150.8,466150.8,35955,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466906468,678127.00
06/25/2016 22:00,2,0.000,ALERT,212.61,298.17,60.002,1466906403,"201051344000648","219011344069620",0.00,24.80,0,295.76,304.48,0.0,0.0,0.000,457341.2,457341.2,36252,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466906470,678128.00
06/25/2016 22:00,2,0.000,ALERT,212.16,299.07,60.012,1466906403,"201051344000569","219011344069620",0.00,25.50,0,296.96,305.08,0.0,0.0,0.000,467100.4,467100.4,35879,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466906472,678129.00
06/25/2016 22:00,2,0.000,ALERT,212.16,299.07,60.012,1466906403,"201051344000983","219011344069620",0.00,25.50,0,296.66,304.78,0.0,0.0,0.000,458774.3,458774.3,36369,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466906474,678130.00
06/25/2016 22:00,2,0.000,ALERT,212.16,298.17,60.012,1466906403,"201051344001158","219011344069620",0.00,25.00,0,295.76,304.18,0.0,0.0,0.000,452548.0,452548.0,36634,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466906476,678131.00
