ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2016 22:00,2,0.000,ALERT,212.83,299.07,60.012,1466906403,"201051344000576","219011344069620",0.00,25.00,0,296.66,305.08,0.0,0.0,0.000,459681.4,459681.4,36034,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466906477,678132.00
06/25/2016 22:00,2,0.000,ALERT,211.48,297.57,60.007,1466906403,"274151322000087","219011344069620",0.00,27.30,0,293.36,298.77,0.0,0.0,0.000,684885.1,684885.1,29800,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466906479,678133.00
06/25/2016 22:15,2,0.000,ALERT,213.06,299.37,60.012,1466907303,"201051344000645","219011344069620",0.00,25.00,0,296.06,301.17,0.0,0.0,0.000,459287.3,459287.3,36165,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466907305,678134.00
06/25/2016 22:15,2,0.000,ALERT,211.93,297.87,59.949,1466907303,"274151322000085","219011344069620",0.00,26.30,0,295.46,299.97,0.0,0.0,0.000,712982.6,712982.6,29686,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466907307,678135.00
06/25/2016 22:15,2,0.000,ALERT,213.06,298.77,59.996,1466907303,"201051344000633","219011344069620",0.00,24.50,0,294.26,300.57,0.0,0.0,0.000,450459.7,450459.7,36656,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466907309,678136.00
06/25/2016 22:15,2,0.000,ALERT,212.61,298.77,60.002,1466907303,"201051344000469","219011344069620",0.00,24.80,0,295.16,300.57,0.0,0.0,0.000,452144.4,452144.4,36588,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466907311,678137.00
06/25/2016 22:15,2,0.000,ALERT,212.16,299.07,59.991,1466907303,"201051344000646","219011344069620",0.00,25.00,0,295.76,300.27,0.0,0.0,0.000,454724.8,454724.8,41133,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466907312,678138.00
06/25/2016 22:15,2,0.000,ALERT,211.70,299.07,60.007,1466907303,"274151322000052","219011344069620",0.00,26.50,0,295.16,300.27,0.0,0.0,0.000,728283.2,728283.2,29917,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466907314,678139.00
06/25/2016 22:15,2,0.000,ALERT,212.83,299.37,59.975,1466907303,"201051344000585","219011344069620",0.00,25.50,0,296.06,300.87,0.0,0.0,0.000,462314.8,462314.8,41139,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466907316,678140.00
06/25/2016 22:15,2,0.000,ALERT,212.61,299.67,60.007,1466907303,"201051344001230","219011344069620",0.00,25.00,0,296.66,300.87,0.0,0.0,0.000,458236.7,458236.7,40949,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466907318,678141.00
06/25/2016 22:15,2,0.000,ALERT,213.06,300.27,59.981,1466907303,"201051344000582","219011344069620",0.00,25.00,0,297.26,301.17,0.0,0.0,0.000,451465.2,451465.2,41092,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466907320,678142.00
06/25/2016 22:15,2,0.000,ALERT,212.38,299.37,60.023,1466907303,"201051344000955","219011344069620",0.00,25.00,0,296.36,300.57,0.0,0.0,0.000,464281.6,464281.6,41036,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466907321,678143.00
06/25/2016 22:15,2,0.000,ALERT,211.93,297.87,60.007,1466907303,"274151322000094","219011344069620",0.00,26.00,0,295.16,299.37,0.0,0.0,0.000,591177.5,591177.5,31029,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466907324,678144.00
06/25/2016 22:15,2,0.000,ALERT,212.61,299.67,60.028,1466907303,"201051344000579","219011344069620",0.00,25.30,0,296.66,301.77,0.0,0.0,0.000,466203.7,466203.7,16658,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466907325,678145.00
06/25/2016 22:15,2,0.000,ALERT,212.61,299.67,60.002,1466907303,"201051344000890","219011344069620",0.00,25.30,0,296.96,301.77,0.0,0.0,0.000,461489.8,461489.8,41050,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466907327,678146.00
06/25/2016 22:15,2,0.000,ALERT,212.83,299.37,60.002,1466907303,"201051344000438","219011344069620",0.00,24.80,0,296.36,300.87,0.0,0.0,0.000,463349.2,463349.2,41057,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466907329,678147.00
06/25/2016 22:15,2,0.000,ALERT,212.83,298.77,60.007,1466907303,"201051344000417","219011344069620",0.00,25.30,0,296.06,299.97,0.0,0.0,0.000,455499.6,455499.6,41210,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466907331,678148.00
06/25/2016 22:15,2,0.000,ALERT,211.70,298.17,59.996,1466907303,"274151322000083","219011344069620",0.00,26.30,0,295.76,300.27,0.0,0.0,0.000,721718.1,721718.1,29996,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466907333,678149.00
06/25/2016 22:15,2,0.000,ALERT,212.38,298.47,60.007,1466907303,"274151322000076","219011344069620",0.00,26.30,0,295.16,300.27,0.0,0.0,0.000,768964.3,768964.3,30002,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466907334,678150.00
06/25/2016 22:15,2,0.000,ALERT,212.61,299.67,60.002,1466907303,"201051344000868","219011344069620",0.00,25.00,0,296.96,302.07,0.0,0.0,0.000,451133.4,451133.4,36310,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466907336,678151.00
06/25/2016 22:15,2,0.000,ALERT,211.93,299.07,60.007,1466907303,"274151322000095","219011344069620",0.00,26.00,0,296.66,300.57,0.0,0.0,0.000,761087.7,761087.7,29915,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466907338,678152.00
06/25/2016 22:15,2,0.000,ALERT,212.38,299.07,60.012,1466907303,"201051344000988","219011344069620",0.00,25.30,0,293.96,300.87,0.0,0.0,0.000,448005.8,448005.8,36601,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466907340,678153.00
06/25/2016 22:15,2,0.000,ALERT,212.61,298.77,60.002,1466907303,"201051344001025","219011344069620",0.00,24.80,0,296.36,301.17,0.0,0.0,0.000,461815.0,461815.0,41104,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466907342,678154.00
06/25/2016 22:15,2,0.000,ALERT,212.38,299.07,60.012,1466907303,"201051344000458","219011344069620",0.00,25.80,0,296.36,302.07,0.0,0.0,0.000,458854.4,458854.4,36525,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466907344,678155.00
06/25/2016 22:15,2,0.000,ALERT,213.06,298.77,60.007,1466907303,"201051344000853","219011344069620",0.00,25.00,0,296.36,301.47,0.0,0.0,0.000,457714.8,457714.8,36125,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466907346,678156.00
06/25/2016 22:15,2,0.000,ALERT,213.06,299.37,60.007,1466907303,"201051344000685","219011344069620",0.00,25.00,0,296.36,300.57,0.0,0.0,0.000,462714.1,462714.1,40963,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466907347,678157.00
06/25/2016 22:15,2,0.000,ALERT,212.83,298.77,60.034,1466907303,"201051344000917","219011344069620",0.00,25.80,0,295.46,300.27,0.0,0.0,0.000,459541.3,459541.3,40959,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466907349,678158.00
06/25/2016 22:15,2,0.000,ALERT,213.06,299.67,60.012,1466907303,"201051344001145","219011344069620",0.00,24.80,0,296.96,301.47,0.0,0.0,0.000,464748.4,464748.4,40815,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466907351,678159.00
06/25/2016 22:15,2,0.000,ALERT,212.83,298.47,60.007,1466907303,"201051344000651","219011344069620",0.00,24.50,0,296.06,300.27,0.0,0.0,0.000,457330.5,457330.5,41160,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466907353,678160.00
06/25/2016 22:15,2,0.000,ALERT,211.25,298.17,60.002,1466907303,"274151322000088","219011344069620",0.00,26.50,0,295.16,299.97,0.0,0.0,0.000,696868.4,696868.4,29650,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466907355,678161.00
06/25/2016 22:15,2,0.000,ALERT,212.38,297.26,60.034,1466907303,"274151322000068","219011344069620",0.00,26.80,0,294.86,299.07,0.0,0.0,0.000,591121.6,591121.6,31241,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466907356,678162.00
06/25/2016 22:15,2,0.000,ALERT,212.38,299.07,60.018,1466907303,"201051344001135","219011344069620",0.00,24.80,0,296.66,301.17,0.0,0.0,0.000,453341.1,453341.1,41093,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466907358,678163.00
06/25/2016 22:15,2,0.000,ALERT,212.38,299.97,60.007,1466907303,"201051344000594","219011344069620",0.00,25.30,0,296.06,301.77,0.0,0.0,0.000,462919.5,462919.5,36565,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466907360,678164.00
06/25/2016 22:15,2,0.000,ALERT,212.61,299.07,60.012,1466907303,"201051344001203","219011344069620",0.00,25.30,0,296.36,302.37,0.0,0.0,0.000,460674.2,460674.2,41136,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466907362,678165.00
06/25/2016 22:15,2,0.000,ALERT,211.70,298.47,59.996,1466907303,"274151322000054","219011344069620",0.00,26.80,0,295.46,300.57,0.0,0.0,0.000,711642.3,711642.3,29676,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466907364,678166.00
06/25/2016 22:15,2,0.000,ALERT,212.83,298.77,60.012,1466907303,"201051344000867","219011344069620",0.00,25.50,0,296.06,301.77,0.0,0.0,0.000,450283.0,450283.0,36573,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466907365,678167.00
06/25/2016 22:15,2,0.000,ALERT,212.61,299.37,60.023,1466907303,"201051344001093","219011344069620",0.00,25.80,0,296.36,300.57,0.0,0.0,0.000,458892.8,458892.8,41017,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466907367,678168.00
06/25/2016 22:15,2,0.000,ALERT,212.61,299.07,60.044,1466907303,"201051344000900","219011344069620",0.00,25.00,0,296.06,301.17,0.0,0.0,0.000,466150.8,466150.8,35957,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466907369,678169.00
06/25/2016 22:15,2,0.000,ALERT,212.83,298.17,60.012,1466907303,"201051344000648","219011344069620",0.00,24.50,0,295.76,301.47,0.0,0.0,0.000,457341.2,457341.2,36254,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466907371,678170.00
06/25/2016 22:15,2,0.000,ALERT,212.61,299.37,60.002,1466907303,"201051344000569","219011344069620",0.00,25.50,0,296.66,302.07,0.0,0.0,0.000,467100.4,467100.4,35881,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466907373,678171.00
06/25/2016 22:15,2,0.000,ALERT,212.61,299.37,60.012,1466907303,"201051344000983","219011344069620",0.00,25.30,0,296.66,301.77,0.0,0.0,0.000,458774.3,458774.3,36371,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466907374,678172.00
06/25/2016 22:15,2,0.000,ALERT,212.61,298.47,60.007,1466907303,"201051344001158","219011344069620",0.00,24.80,0,295.46,300.57,0.0,0.0,0.000,452548.0,452548.0,36636,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466907376,678173.00
06/25/2016 22:15,2,0.000,ALERT,213.06,299.37,60.012,1466907303,"201051344000576","219011344069620",0.00,24.80,0,296.36,301.47,0.0,0.0,0.000,459681.4,459681.4,36036,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466907378,678174.00
06/25/2016 22:15,2,0.000,ALERT,211.93,297.87,60.012,1466907303,"274151322000087","219011344069620",0.00,27.30,0,294.86,299.67,0.0,0.0,0.000,684885.1,684885.1,29802,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466907380,678175.00
06/25/2016 22:30,2,0.000,ALERT,213.74,300.27,60.034,1466908203,"201051344000645","219011344069620",0.00,24.50,0,297.26,301.17,0.0,0.0,0.000,459287.3,459287.3,36167,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466908205,678176.00
06/25/2016 22:30,2,0.000,ALERT,212.61,299.67,60.012,1466908203,"274151322000085","219011344069620",0.00,26.00,0,296.36,300.87,0.0,0.0,0.000,712982.6,712982.6,29688,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466908207,678177.00
06/25/2016 22:30,2,0.000,ALERT,213.51,299.67,60.018,1466908203,"201051344000633","219011344069620",0.00,24.00,0,295.46,300.87,0.0,0.0,0.000,450459.7,450459.7,36658,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466908209,678178.00
06/25/2016 22:30,2,0.000,ALERT,213.29,300.27,60.023,1466908203,"201051344000469","219011344069620",0.00,23.50,0,296.36,300.87,0.0,0.0,0.000,452144.4,452144.4,36590,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466908210,678179.00
06/25/2016 22:30,2,0.000,ALERT,212.38,299.37,60.012,1466908203,"201051344000646","219011344069620",0.00,24.50,0,296.36,300.87,0.0,0.0,0.000,454724.8,454724.8,41135,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466908212,678180.00
06/25/2016 22:30,2,0.000,ALERT,211.93,298.77,60.012,1466908203,"274151322000052","219011344069620",0.00,26.30,0,296.36,300.87,0.0,0.0,0.000,728283.2,728283.2,29919,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466908214,678181.00
06/25/2016 22:30,2,0.000,ALERT,213.06,299.97,60.018,1466908203,"201051344000585","219011344069620",0.00,24.80,0,296.96,301.17,0.0,0.0,0.000,462314.8,462314.8,41141,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466908216,678182.00
06/25/2016 22:30,2,0.000,ALERT,212.83,299.97,60.018,1466908203,"201051344001230","219011344069620",0.00,24.30,0,297.57,301.47,0.0,0.0,0.000,458236.7,458236.7,40951,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466908218,678183.00
06/25/2016 22:30,2,0.000,ALERT,213.29,300.57,60.012,1466908203,"201051344000582","219011344069620",0.00,24.30,0,298.17,301.77,0.0,0.0,0.000,451465.2,451465.2,41094,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466908220,678184.00
06/25/2016 22:30,2,0.000,ALERT,212.61,299.97,60.028,1466908203,"201051344000955","219011344069620",0.00,24.50,0,297.57,301.17,0.0,0.0,0.000,464281.6,464281.6,41038,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466908221,678185.00
06/25/2016 22:30,2,0.000,ALERT,212.16,298.77,60.012,1466908203,"274151322000094","219011344069620",0.00,25.80,0,296.06,299.97,0.0,0.0,0.000,591177.5,591177.5,31031,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466908223,678186.00
06/25/2016 22:30,2,0.000,ALERT,213.06,300.87,60.023,1466908203,"201051344000579","219011344069620",0.00,24.50,0,297.57,302.07,0.0,0.0,0.000,466203.7,466203.7,16660,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466908225,678187.00
06/25/2016 22:30,2,0.000,ALERT,212.83,300.57,60.012,1466908203,"201051344000890","219011344069620",0.00,24.80,0,298.17,302.37,0.0,0.0,0.000,461489.8,461489.8,41052,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466908227,678188.00
06/25/2016 22:30,2,0.000,ALERT,213.06,299.97,60.023,1466908203,"201051344000438","219011344069620",0.00,24.30,0,297.87,301.77,0.0,0.0,0.000,463349.2,463349.2,41059,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466908228,678189.00
06/25/2016 22:30,2,0.000,ALERT,213.06,299.07,60.028,1466908203,"201051344000417","219011344069620",0.00,24.80,0,296.66,300.57,0.0,0.0,0.000,455499.6,455499.6,41212,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466908230,678190.00
06/25/2016 22:30,2,0.000,ALERT,212.16,299.07,60.018,1466908203,"274151322000083","219011344069620",0.00,26.00,0,296.66,300.87,0.0,0.0,0.000,721718.1,721718.1,29998,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466908232,678191.00
06/25/2016 22:30,2,0.000,ALERT,212.83,298.77,60.012,1466908203,"274151322000076","219011344069620",0.00,26.00,0,296.06,300.87,0.0,0.0,0.000,768964.3,768964.3,30004,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466908234,678192.00
06/25/2016 22:30,2,0.000,ALERT,213.29,300.57,60.034,1466908203,"201051344000868","219011344069620",0.00,24.30,0,297.57,302.07,0.0,0.0,0.000,451133.4,451133.4,36312,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466908236,678193.00
06/25/2016 22:30,2,0.000,ALERT,212.16,299.97,59.981,1466908203,"274151322000095","219011344069620",0.00,25.50,0,297.57,301.17,0.0,0.0,0.000,761087.7,761087.7,29917,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466908238,678194.00
06/25/2016 22:30,2,0.000,ALERT,213.06,299.97,60.039,1466908203,"201051344000988","219011344069620",0.00,24.30,0,294.86,301.17,0.0,0.0,0.000,448005.8,448005.8,36603,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466908239,678195.00
06/25/2016 22:30,2,0.000,ALERT,212.83,299.37,60.018,1466908203,"201051344001025","219011344069620",0.00,24.30,0,297.26,301.77,0.0,0.0,0.000,461815.0,461815.0,41106,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466908241,678196.00
06/25/2016 22:30,2,0.000,ALERT,213.06,300.27,60.012,1466908203,"201051344000458","219011344069620",0.00,24.80,0,297.26,302.07,0.0,0.0,0.000,458854.4,458854.4,36527,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466908243,678197.00
06/25/2016 22:30,2,0.000,ALERT,213.74,299.67,60.039,1466908203,"201051344000853","219011344069620",0.00,24.00,0,297.26,301.47,0.0,0.0,0.000,457714.8,457714.8,36127,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466908245,678198.00
06/25/2016 22:30,2,0.000,ALERT,213.51,299.97,60.018,1466908203,"201051344000685","219011344069620",0.00,24.50,0,297.26,301.17,0.0,0.0,0.000,462714.1,462714.1,40965,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466908247,678199.00
06/25/2016 22:30,2,0.000,ALERT,212.83,299.37,60.012,1466908203,"201051344000917","219011344069620",0.00,25.00,0,296.06,300.57,0.0,0.0,0.000,459541.3,459541.3,40961,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466908248,678200.00
06/25/2016 22:30,2,0.000,ALERT,213.06,299.97,60.012,1466908203,"201051344001145","219011344069620",0.00,24.00,0,297.87,302.07,0.0,0.0,0.000,464748.4,464748.4,40817,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466908250,678201.00
06/25/2016 22:30,2,0.000,ALERT,213.06,299.07,60.018,1466908203,"201051344000651","219011344069620",0.00,24.00,0,296.96,300.87,0.0,0.0,0.000,457330.5,457330.5,41162,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466908252,678202.00
06/25/2016 22:30,2,0.000,ALERT,211.93,298.77,60.023,1466908203,"274151322000088","219011344069620",0.00,26.00,0,296.36,300.57,0.0,0.0,0.000,696868.4,696868.4,29652,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466908254,678203.00
06/25/2016 22:30,2,0.000,ALERT,213.06,298.47,60.023,1466908203,"274151322000068","219011344069620",0.00,26.30,0,295.76,299.67,0.0,0.0,0.000,591121.6,591121.6,31243,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466908256,678204.00
06/25/2016 22:30,2,0.000,ALERT,212.61,299.67,60.018,1466908203,"201051344001135","219011344069620",0.00,24.30,0,297.57,301.47,0.0,0.0,0.000,453341.1,453341.1,41095,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466908257,678205.00
06/25/2016 22:30,2,0.000,ALERT,213.06,300.87,60.012,1466908203,"201051344000594","219011344069620",0.00,24.80,0,296.96,301.77,0.0,0.0,0.000,462919.5,462919.5,36567,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466908259,678206.00
06/25/2016 22:30,2,0.000,ALERT,213.06,299.67,60.049,1466908203,"201051344001203","219011344069620",0.00,24.50,0,297.26,302.98,0.0,0.0,0.000,460674.2,460674.2,41138,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466908261,678207.00
06/25/2016 22:30,2,0.000,ALERT,212.38,299.07,60.028,1466908203,"274151322000054","219011344069620",0.00,26.30,0,296.36,301.17,0.0,0.0,0.000,711642.3,711642.3,29678,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466908263,678208.00
06/25/2016 22:30,2,0.000,ALERT,213.51,300.27,60.002,1466908203,"201051344000867","219011344069620",0.00,24.80,0,296.96,302.07,0.0,0.0,0.000,450283.0,450283.0,36575,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466908265,678209.00
06/25/2016 22:30,2,0.000,ALERT,213.06,299.67,60.007,1466908203,"201051344001093","219011344069620",0.00,25.30,0,297.26,301.17,0.0,0.0,0.000,458892.8,458892.8,41019,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466908266,678210.00
06/25/2016 22:30,2,0.000,ALERT,213.06,300.57,60.012,1466908203,"201051344000900","219011344069620",0.00,23.50,0,296.96,301.47,0.0,0.0,0.000,466150.8,466150.8,35959,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466908268,678211.00
06/25/2016 22:30,2,0.000,ALERT,213.51,299.97,60.012,1466908203,"201051344000648","219011344069620",0.00,23.80,0,296.36,301.77,0.0,0.0,0.000,457341.2,457341.2,36256,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466908270,678212.00
06/25/2016 22:30,2,0.000,ALERT,213.29,300.87,60.007,1466908203,"201051344000569","219011344069620",0.00,24.50,0,297.57,302.37,0.0,0.0,0.000,467100.4,467100.4,35883,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466908272,678213.00
06/25/2016 22:30,2,0.000,ALERT,213.29,300.57,60.007,1466908203,"201051344000983","219011344069620",0.00,24.30,0,297.57,302.07,0.0,0.0,0.000,458774.3,458774.3,36373,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466908274,678214.00
06/25/2016 22:30,2,0.000,ALERT,213.06,299.97,60.012,1466908203,"201051344001158","219011344069620",0.00,24.00,0,296.36,300.87,0.0,0.0,0.000,452548.0,452548.0,36638,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466908276,678215.00
06/25/2016 22:30,2,0.000,ALERT,213.74,300.87,60.007,1466908203,"201051344000576","219011344069620",0.00,23.80,0,296.96,301.47,0.0,0.0,0.000,459681.4,459681.4,36038,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466908277,678216.00
06/25/2016 22:30,2,0.000,ALERT,212.38,298.77,60.023,1466908203,"274151322000087","219011344069620",0.00,26.50,0,296.06,300.27,0.0,0.0,0.000,684885.1,684885.1,29804,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466908279,678217.00
06/25/2016 22:45,2,0.000,ALERT,214.41,301.47,59.996,1466909104,"201051344000645","219011344069620",0.00,23.00,0,298.17,302.98,0.0,0.0,0.000,459287.3,459287.3,36169,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466909106,678218.00
06/25/2016 22:45,2,0.000,ALERT,213.06,300.87,60.023,1466909104,"274151322000085","219011344069620",0.00,25.00,0,297.57,302.37,0.0,0.0,0.000,712982.6,712982.6,29690,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466909108,678219.00
06/25/2016 22:45,2,0.000,ALERT,214.41,301.17,60.007,1466909104,"201051344000633","219011344069620",0.00,22.80,0,296.36,302.07,0.0,0.0,0.000,450459.7,450459.7,36660,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466909110,678220.00
06/25/2016 22:45,2,0.000,ALERT,213.96,301.47,60.002,1466909104,"201051344000469","219011344069620",0.00,21.50,0,297.26,302.37,0.0,0.0,0.000,452144.4,452144.4,36592,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466909112,678221.00
06/25/2016 22:45,2,0.000,ALERT,213.29,300.87,60.044,1466909104,"201051344000646","219011344069620",0.00,23.00,0,297.26,302.07,0.0,0.0,0.000,454724.8,454724.8,41137,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466909114,678222.00
06/25/2016 22:45,2,0.000,ALERT,212.83,301.47,60.007,1466909104,"274151322000052","219011344069620",0.00,25.30,0,297.26,302.37,0.0,0.0,0.000,728283.2,728283.2,29921,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466909115,678223.00
06/25/2016 22:45,2,0.000,ALERT,213.74,301.17,60.007,1466909104,"201051344000585","219011344069620",0.00,23.50,0,297.57,302.37,0.0,0.0,0.000,462314.8,462314.8,41143,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466909117,678224.00
06/25/2016 22:45,2,0.000,ALERT,213.51,301.17,60.007,1466909104,"201051344001230","219011344069620",0.00,23.00,0,298.17,302.37,0.0,0.0,0.000,458236.7,458236.7,40953,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466909119,678225.00
06/25/2016 22:45,2,0.000,ALERT,214.19,302.07,60.039,1466909104,"201051344000582","219011344069620",0.00,23.00,0,298.77,302.98,0.0,0.0,0.000,451465.2,451465.2,41096,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466909121,678226.00
06/25/2016 22:45,2,0.000,ALERT,213.29,300.87,60.012,1466909104,"201051344000955","219011344069620",0.00,23.30,0,297.87,302.07,0.0,0.0,0.000,464281.6,464281.6,41040,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466909123,678227.00
06/25/2016 22:45,2,0.000,ALERT,212.83,300.27,60.012,1466909104,"274151322000094","219011344069620",0.00,24.50,0,297.26,301.47,0.0,0.0,0.000,591177.5,591177.5,31033,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466909124,678228.00
06/25/2016 22:45,2,0.000,ALERT,213.96,302.07,60.007,1466909104,"201051344000579","219011344069620",0.00,23.00,0,298.77,303.58,0.0,0.0,0.000,466203.7,466203.7,16662,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466909126,678229.00
06/25/2016 22:45,2,0.000,ALERT,213.51,301.47,60.007,1466909104,"201051344000890","219011344069620",0.00,23.50,0,298.77,303.28,0.0,0.0,0.000,461489.8,461489.8,41054,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466909128,678230.00
06/25/2016 22:45,2,0.000,ALERT,213.74,300.87,60.039,1466909104,"201051344000438","219011344069620",0.00,23.00,0,298.47,302.68,0.0,0.0,0.000,463349.2,463349.2,41061,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466909130,678231.00
06/25/2016 22:45,2,0.000,ALERT,213.74,300.27,60.018,1466909104,"201051344000417","219011344069620",0.00,23.50,0,297.26,301.47,0.0,0.0,0.000,455499.6,455499.6,41214,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466909132,678232.00
06/25/2016 22:45,2,0.000,ALERT,213.06,300.57,60.028,1466909104,"274151322000083","219011344069620",0.00,25.00,0,297.87,302.37,0.0,0.0,0.000,721718.1,721718.1,30000,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466909134,678233.00
06/25/2016 22:45,2,0.000,ALERT,213.51,300.57,60.012,1466909104,"274151322000076","219011344069620",0.00,24.80,0,297.57,302.37,0.0,0.0,0.000,768964.3,768964.3,30006,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466909135,678234.00
06/25/2016 22:45,2,0.000,ALERT,213.74,302.07,60.007,1466909104,"201051344000868","219011344069620",0.00,22.30,0,299.07,303.58,0.0,0.0,0.000,451133.4,451133.4,36314,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466909137,678235.00
06/25/2016 22:45,2,0.000,ALERT,212.83,301.47,60.002,1466909104,"274151322000095","219011344069620",0.00,24.80,0,298.77,302.98,0.0,0.0,0.000,761087.7,761087.7,29919,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466909139,678236.00
06/25/2016 22:45,2,0.000,ALERT,213.96,301.77,60.007,1466909104,"201051344000988","219011344069620",0.00,22.50,0,296.06,302.68,0.0,0.0,0.000,448005.8,448005.8,36605,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466909141,678237.00
06/25/2016 22:45,2,0.000,ALERT,213.74,300.57,60.012,1466909104,"201051344001025","219011344069620",0.00,22.80,0,297.57,302.98,0.0,0.0,0.000,461815.0,461815.0,41108,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466909143,678238.00
06/25/2016 22:45,2,0.000,ALERT,213.74,301.77,59.986,1466909104,"201051344000458","219011344069620",0.00,23.00,0,298.47,303.58,0.0,0.0,0.000,458854.4,458854.4,36529,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466909144,678239.00
06/25/2016 22:45,2,0.000,ALERT,214.64,301.77,60.012,1466909104,"201051344000853","219011344069620",0.00,22.00,0,298.17,303.28,0.0,0.0,0.000,457714.8,457714.8,36129,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466909146,678240.00
06/25/2016 22:45,2,0.000,ALERT,214.19,301.17,60.028,1466909104,"201051344000685","219011344069620",0.00,23.00,0,297.87,302.07,0.0,0.0,0.000,462714.1,462714.1,40967,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466909148,678241.00
06/25/2016 22:45,2,0.000,ALERT,213.74,300.57,60.012,1466909104,"201051344000917","219011344069620",0.00,23.50,0,296.66,301.77,0.0,0.0,0.000,459541.3,459541.3,40963,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466909150,678242.00
06/25/2016 22:45,2,0.000,ALERT,214.19,301.47,59.986,1466909104,"201051344001145","219011344069620",0.00,22.50,0,298.47,302.98,0.0,0.0,0.000,464748.4,464748.4,40819,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466909152,678243.00
06/25/2016 22:45,2,0.000,ALERT,213.96,300.27,60.007,1466909104,"201051344000651","219011344069620",0.00,22.50,0,297.26,301.77,0.0,0.0,0.000,457330.5,457330.5,41164,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466909153,678244.00
06/25/2016 22:45,2,0.000,ALERT,212.61,300.27,59.975,1466909104,"274151322000088","219011344069620",0.00,24.80,0,297.57,302.07,0.0,0.0,0.000,696868.4,696868.4,29654,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466909155,678245.00
06/25/2016 22:45,2,0.000,ALERT,213.51,299.67,60.002,1466909104,"274151322000068","219011344069620",0.00,25.30,0,297.26,301.17,0.0,0.0,0.000,591121.6,591121.6,31245,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466909157,678246.00
06/25/2016 22:45,2,0.000,ALERT,213.51,301.17,59.970,1466909104,"201051344001135","219011344069620",0.00,22.80,0,297.87,302.68,0.0,0.0,0.000,453341.1,453341.1,41097,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466909159,678247.00
06/25/2016 22:45,2,0.000,ALERT,213.74,302.07,60.002,1466909104,"201051344000594","219011344069620",0.00,23.50,0,298.17,303.28,0.0,0.0,0.000,462919.5,462919.5,36569,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466909161,678248.00
06/25/2016 22:45,2,0.000,ALERT,213.96,300.87,60.002,1466909104,"201051344001203","219011344069620",0.00,23.30,0,298.17,303.88,0.0,0.0,0.000,460674.2,460674.2,41140,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466909162,678249.00
06/25/2016 22:45,2,0.000,ALERT,212.83,300.27,60.002,1466909104,"274151322000054","219011344069620",0.00,24.80,0,297.57,302.68,0.0,0.0,0.000,711642.3,711642.3,29680,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466909164,678250.00
06/25/2016 22:45,2,0.000,ALERT,214.19,301.47,59.996,1466909104,"201051344000867","219011344069620",0.00,23.00,0,298.17,303.28,0.0,0.0,0.000,450283.0,450283.0,36577,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466909166,678251.00
06/25/2016 22:45,2,0.000,ALERT,213.96,301.17,59.970,1466909104,"201051344001093","219011344069620",0.00,23.50,0,297.87,302.07,0.0,0.0,0.000,458892.8,458892.8,41021,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466909168,678252.00
06/25/2016 22:45,2,0.000,ALERT,214.19,301.17,59.996,1466909104,"201051344000648","219011344069620",0.00,22.00,0,297.87,302.98,0.0,0.0,0.000,457341.2,457341.2,36258,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466909171,678253.00
06/25/2016 22:45,2,0.000,ALERT,213.96,302.07,59.996,1466909104,"201051344000569","219011344069620",0.00,22.50,0,299.37,303.58,0.0,0.0,0.000,467100.4,467100.4,35885,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466909173,678254.00
06/25/2016 22:45,2,0.000,ALERT,213.96,302.07,60.002,1466909104,"201051344000983","219011344069620",0.00,22.30,0,299.07,303.58,0.0,0.0,0.000,458774.3,458774.3,36375,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466909175,678255.00
06/25/2016 22:45,2,0.000,ALERT,213.96,301.17,60.034,1466909104,"201051344001158","219011344069620",0.00,22.00,0,297.87,302.37,0.0,0.0,0.000,452548.0,452548.0,36640,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466909176,678256.00
06/25/2016 22:45,2,0.000,ALERT,214.41,302.07,60.002,1466909104,"201051344000576","219011344069620",0.00,22.00,0,298.17,302.98,0.0,0.0,0.000,459681.4,459681.4,36040,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466909178,678257.00
06/25/2016 22:45,2,0.000,ALERT,213.06,299.67,59.959,1466909104,"274151322000087","219011344069620",0.00,25.50,0,297.26,301.77,0.0,0.0,0.000,684885.1,684885.1,29806,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466909180,678258.00
06/25/2016 22:45,2,0.000,ALERT,213.96,301.47,59.996,1466909104,"201051344000900","219011344069620",0.00,21.80,0,298.47,302.68,0.0,0.0,0.000,466150.8,466150.8,35961,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466909182,678259.00
06/25/2016 23:00,2,0.000,ALERT,214.41,301.17,60.012,1466910003,"201051344000645","219011344069620",0.00,22.00,0,299.67,303.28,0.0,0.0,0.000,459287.3,459287.3,36171,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466910005,678260.00
06/25/2016 23:00,2,0.000,ALERT,213.29,299.97,59.938,1466910003,"274151322000085","219011344069620",0.00,23.80,0,298.47,302.37,0.0,0.0,0.000,712982.6,712982.6,29692,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466910007,678261.00
06/25/2016 23:00,2,0.000,ALERT,214.64,301.17,59.986,1466910003,"201051344000633","219011344069620",0.00,21.80,0,297.87,302.68,0.0,0.0,0.000,450459.7,450459.7,36662,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466910009,678262.00
06/25/2016 23:00,2,0.000,ALERT,213.96,300.87,60.002,1466910003,"201051344000469","219011344069620",0.00,20.70,0,298.77,302.98,0.0,0.0,0.000,452144.4,452144.4,36594,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466910011,678263.00
06/25/2016 23:00,2,0.000,ALERT,213.51,300.87,59.986,1466910003,"201051344000646","219011344069620",0.00,22.00,0,298.17,302.37,0.0,0.0,0.000,454724.8,454724.8,41139,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466910012,678264.00
06/25/2016 23:00,2,0.000,ALERT,212.83,299.97,59.986,1466910003,"274151322000052","219011344069620",0.00,24.30,0,298.17,302.37,0.0,0.0,0.000,728283.2,728283.2,29923,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466910014,678265.00
06/25/2016 23:00,2,0.000,ALERT,213.96,301.17,59.996,1466910003,"201051344000585","219011344069620",0.00,22.00,0,298.77,302.68,0.0,0.0,0.000,462314.8,462314.8,41145,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466910016,678266.00
06/25/2016 23:00,2,0.000,ALERT,213.74,301.17,59.996,1466910003,"201051344001230","219011344069620",0.00,22.30,0,299.37,302.68,0.0,0.0,0.000,458236.7,458236.7,40955,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466910018,678267.00
06/25/2016 23:00,2,0.000,ALERT,214.19,301.77,59.981,1466910003,"201051344000582","219011344069620",0.00,22.00,0,299.97,303.28,0.0,0.0,0.000,451465.2,451465.2,41098,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466910020,678268.00
06/25/2016 23:00,2,0.000,ALERT,213.51,300.87,59.996,1466910003,"201051344000955","219011344069620",0.00,22.30,0,299.07,302.37,0.0,0.0,0.000,464281.6,464281.6,41042,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466910022,678269.00
06/25/2016 23:00,2,0.000,ALERT,213.06,299.37,59.991,1466910003,"274151322000094","219011344069620",0.00,23.50,0,297.87,301.47,0.0,0.0,0.000,591177.5,591177.5,31035,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466910023,678270.00
06/25/2016 23:00,2,0.000,ALERT,213.96,302.07,59.991,1466910003,"201051344000579","219011344069620",0.00,22.30,0,300.27,303.88,0.0,0.0,0.000,466203.7,466203.7,16664,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466910025,678271.00
06/25/2016 23:00,2,0.000,ALERT,213.74,301.17,59.986,1466910003,"201051344000890","219011344069620",0.00,22.50,0,299.37,303.58,0.0,0.0,0.000,461489.8,461489.8,41056,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466910027,678272.00
06/25/2016 23:00,2,0.000,ALERT,213.96,301.17,59.996,1466910003,"201051344000438","219011344069620",0.00,22.30,0,299.37,302.68,0.0,0.0,0.000,463349.2,463349.2,41063,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466910029,678273.00
06/25/2016 23:00,2,0.000,ALERT,213.96,300.27,59.991,1466910003,"201051344000417","219011344069620",0.00,22.80,0,298.47,301.77,0.0,0.0,0.000,455499.6,455499.6,41216,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466910031,678274.00
06/25/2016 23:00,2,0.000,ALERT,213.06,300.57,59.970,1466910003,"274151322000083","219011344069620",0.00,24.00,0,298.47,302.37,0.0,0.0,0.000,721718.1,721718.1,30002,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1466910033,678275.00
06/25/2016 23:00,2,0.000,ALERT,213.74,299.97,59.996,1466910003,"274151322000076","219011344069620",0.00,23.80,0,298.17,302.37,0.0,0.0,0.000,768964.3,768964.3,30008,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1466910035,678276.00
