ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/25/2016 23:00,2,0.000,ALERT,213.96,302.37,60.012,1466910003,"201051344000868","219011344069620",0.00,21.50,0,300.27,303.88,0.0,0.0,0.000,451133.4,451133.4,36316,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466910037,678277.00
06/25/2016 23:00,2,0.000,ALERT,213.06,301.17,59.954,1466910003,"274151322000095","219011344069620",0.00,23.50,0,299.37,302.98,0.0,0.0,0.000,761087.7,761087.7,29921,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466910039,678278.00
06/25/2016 23:00,2,0.000,ALERT,213.96,301.47,59.986,1466910003,"201051344000988","219011344069620",0.00,21.50,0,296.96,302.98,0.0,0.0,0.000,448005.8,448005.8,36607,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466910041,678279.00
06/25/2016 23:00,2,0.000,ALERT,213.74,300.57,59.996,1466910003,"201051344001025","219011344069620",0.00,22.00,0,298.77,303.28,0.0,0.0,0.000,461815.0,461815.0,41110,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466910042,678280.00
06/25/2016 23:00,2,0.000,ALERT,213.96,301.77,60.002,1466910003,"201051344000458","219011344069620",0.00,22.00,0,299.67,303.88,0.0,0.0,0.000,458854.4,458854.4,36531,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466910044,678281.00
06/25/2016 23:00,2,0.000,ALERT,214.64,301.47,59.949,1466910003,"201051344000853","219011344069620",0.00,21.30,0,299.97,303.58,0.0,0.0,0.000,457714.8,457714.8,36131,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466910046,678282.00
06/25/2016 23:00,2,0.000,ALERT,214.19,301.17,60.023,1466910003,"201051344000685","219011344069620",0.00,22.00,0,299.37,302.68,0.0,0.0,0.000,462714.1,462714.1,40969,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466910048,678283.00
06/25/2016 23:00,2,0.000,ALERT,213.96,300.57,59.991,1466910003,"201051344000917","219011344069620",0.00,22.50,0,298.17,302.07,0.0,0.0,0.000,459541.3,459541.3,40965,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466910050,678284.00
06/25/2016 23:00,2,0.000,ALERT,213.96,301.17,60.018,1466910003,"201051344001145","219011344069620",0.00,21.80,0,299.37,303.28,0.0,0.0,0.000,464748.4,464748.4,40821,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466910051,678285.00
06/25/2016 23:00,2,0.000,ALERT,213.96,300.27,59.991,1466910003,"201051344000651","219011344069620",0.00,21.80,0,298.77,302.37,0.0,0.0,0.000,457330.5,457330.5,41166,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466910053,678286.00
06/25/2016 23:00,2,0.000,ALERT,212.83,300.27,59.996,1466910003,"274151322000088","219011344069620",0.00,23.50,0,297.87,302.07,0.0,0.0,0.000,696868.4,696868.4,29656,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466910055,678287.00
06/25/2016 23:00,2,0.000,ALERT,213.74,299.37,60.018,1466910003,"274151322000068","219011344069620",0.00,24.30,0,297.26,301.17,0.0,0.0,0.000,591121.6,591121.6,31247,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466910057,678288.00
06/25/2016 23:00,2,0.000,ALERT,213.51,301.17,59.996,1466910003,"201051344001135","219011344069620",0.00,22.00,0,299.67,303.28,0.0,0.0,0.000,453341.1,453341.1,41099,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466910059,678289.00
06/25/2016 23:00,2,0.000,ALERT,213.96,302.37,59.991,1466910003,"201051344000594","219011344069620",0.00,22.50,0,299.37,303.58,0.0,0.0,0.000,462919.5,462919.5,36571,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466910060,678290.00
06/25/2016 23:00,2,0.000,ALERT,213.74,300.87,60.039,1466910003,"201051344001203","219011344069620",0.00,22.30,0,299.37,304.48,0.0,0.0,0.000,460674.2,460674.2,41142,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466910062,678291.00
06/25/2016 23:00,2,0.000,ALERT,213.06,299.97,59.981,1466910003,"274151322000054","219011344069620",0.00,23.80,0,298.17,302.68,0.0,0.0,0.000,711642.3,711642.3,29682,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1466910064,678292.00
06/25/2016 23:00,2,0.000,ALERT,214.19,301.47,60.012,1466910003,"201051344000867","219011344069620",0.00,22.30,0,299.37,303.88,0.0,0.0,0.000,450283.0,450283.0,36579,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466910066,678293.00
06/25/2016 23:00,2,0.000,ALERT,213.74,300.87,60.034,1466910003,"201051344001093","219011344069620",0.00,22.80,0,299.37,302.37,0.0,0.0,0.000,458892.8,458892.8,41023,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466910067,678294.00
06/25/2016 23:00,2,0.000,ALERT,213.96,301.77,60.039,1466910003,"201051344000900","219011344069620",0.00,21.30,0,299.37,302.98,0.0,0.0,0.000,466150.8,466150.8,35963,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466910069,678295.00
06/25/2016 23:00,2,0.000,ALERT,214.19,301.17,60.039,1466910003,"201051344000648","219011344069620",0.00,21.50,0,299.37,303.58,0.0,0.0,0.000,457341.2,457341.2,36260,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466910071,678296.00
06/25/2016 23:00,2,0.000,ALERT,214.19,302.37,60.007,1466910003,"201051344000569","219011344069620",0.00,21.80,0,300.27,304.18,0.0,0.0,0.000,467100.4,467100.4,35887,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466910073,678297.00
06/25/2016 23:00,2,0.000,ALERT,213.96,302.07,60.007,1466910003,"201051344000983","219011344069620",0.00,21.50,0,300.27,303.88,0.0,0.0,0.000,458774.3,458774.3,36377,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466910075,678298.00
06/25/2016 23:00,2,0.000,ALERT,213.96,301.17,60.012,1466910003,"201051344001158","219011344069620",0.00,21.30,0,299.07,302.68,0.0,0.0,0.000,452548.0,452548.0,36642,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466910076,678299.00
06/25/2016 23:00,2,0.000,ALERT,214.41,302.07,60.034,1466910003,"201051344000576","219011344069620",0.00,21.30,0,299.67,303.28,0.0,0.0,0.000,459681.4,459681.4,36042,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466910078,678300.00
06/25/2016 23:00,2,0.000,ALERT,213.29,299.67,60.018,1466910003,"274151322000087","219011344069620",0.00,24.50,0,297.57,301.47,0.0,0.0,0.000,684885.1,684885.1,29808,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466910080,678301.00
06/25/2016 23:15,2,0.000,ALERT,213.74,300.87,59.991,1466910903,"201051344000645","219011344069620",0.00,21.80,0,298.17,303.88,0.0,0.0,0.000,459287.3,459287.3,36173,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466910905,678302.00
06/25/2016 23:15,2,0.000,ALERT,212.83,299.67,60.007,1466910903,"274151322000085","219011344069620",0.00,23.30,0,296.66,302.98,0.0,0.0,0.000,712982.6,712982.6,29694,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466910907,678303.00
06/25/2016 23:15,2,0.000,ALERT,213.96,300.57,60.023,1466910903,"201051344000633","219011344069620",0.00,21.50,0,296.66,302.98,0.0,0.0,0.000,450459.7,450459.7,36664,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466910909,678304.00
06/25/2016 23:15,2,0.000,ALERT,213.29,300.57,60.002,1466910903,"201051344000469","219011344069620",0.00,20.30,0,297.26,303.28,0.0,0.0,0.000,452144.4,452144.4,36596,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466910911,678305.00
06/25/2016 23:15,2,0.000,ALERT,212.83,300.57,60.002,1466910903,"201051344000646","219011344069620",0.00,21.50,0,296.96,302.98,0.0,0.0,0.000,454724.8,454724.8,41141,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466910912,678306.00
06/25/2016 23:15,2,0.000,ALERT,212.38,299.07,59.954,1466910903,"274151322000052","219011344069620",0.00,23.50,0,296.66,303.58,0.0,0.0,0.000,728283.2,728283.2,29925,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466910914,678307.00
06/25/2016 23:15,2,0.000,ALERT,213.29,300.87,60.007,1466910903,"201051344000585","219011344069620",0.00,22.00,0,296.96,303.28,0.0,0.0,0.000,462314.8,462314.8,41147,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466910916,678308.00
06/25/2016 23:15,2,0.000,ALERT,213.06,300.87,59.996,1466910903,"201051344001230","219011344069620",0.00,21.80,0,297.57,303.28,0.0,0.0,0.000,458236.7,458236.7,40957,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466910918,678309.00
06/25/2016 23:15,2,0.000,ALERT,213.51,301.47,60.007,1466910903,"201051344000582","219011344069620",0.00,21.80,0,298.17,303.88,0.0,0.0,0.000,451465.2,451465.2,41100,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466910920,678310.00
06/25/2016 23:15,2,0.000,ALERT,212.83,300.27,60.002,1466910903,"201051344000955","219011344069620",0.00,22.00,0,297.57,302.98,0.0,0.0,0.000,464281.6,464281.6,41044,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466910922,678311.00
06/25/2016 23:15,2,0.000,ALERT,212.38,299.37,59.991,1466910903,"274151322000094","219011344069620",0.00,22.80,0,296.36,302.68,0.0,0.0,0.000,591177.5,591177.5,31037,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466910923,678312.00
06/25/2016 23:15,2,0.000,ALERT,213.29,301.17,60.028,1466910903,"201051344000579","219011344069620",0.00,21.80,0,298.77,304.48,0.0,0.0,0.000,466203.7,466203.7,16666,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466910925,678313.00
06/25/2016 23:15,2,0.000,ALERT,213.06,300.87,60.007,1466910903,"201051344000890","219011344069620",0.00,22.30,0,298.17,304.18,0.0,0.0,0.000,461489.8,461489.8,41058,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466910927,678314.00
06/25/2016 23:15,2,0.000,ALERT,213.29,300.57,60.002,1466910903,"201051344000438","219011344069620",0.00,21.80,0,297.87,303.58,0.0,0.0,0.000,463349.2,463349.2,41065,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466910929,678315.00
06/25/2016 23:15,2,0.000,ALERT,213.29,299.97,59.975,1466910903,"201051344000417","219011344069620",0.00,22.00,0,296.96,302.37,0.0,0.0,0.000,455499.6,455499.6,41218,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466910931,678316.00
06/25/2016 23:15,2,0.000,ALERT,212.61,300.27,59.970,1466910903,"274151322000083","219011344069620",0.00,23.30,0,296.96,303.58,0.0,0.0,0.000,721718.1,721718.1,30004,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466910932,678317.00
06/25/2016 23:15,2,0.000,ALERT,213.06,299.07,60.002,1466910903,"274151322000076","219011344069620",0.00,23.30,0,296.36,302.98,0.0,0.0,0.000,768964.3,768964.3,30010,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466910934,678318.00
06/25/2016 23:15,2,0.000,ALERT,213.06,301.47,59.970,1466910903,"201051344000868","219011344069620",0.00,21.30,0,299.07,304.78,0.0,0.0,0.000,451133.4,451133.4,36318,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466910936,678319.00
06/25/2016 23:15,2,0.000,ALERT,212.61,300.87,59.981,1466910903,"274151322000095","219011344069620",0.00,23.00,0,297.87,304.18,0.0,0.0,0.000,761087.7,761087.7,29923,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466910938,678320.00
06/25/2016 23:15,2,0.000,ALERT,213.29,300.87,60.002,1466910903,"201051344000988","219011344069620",0.00,21.30,0,296.06,303.58,0.0,0.0,0.000,448005.8,448005.8,36609,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466910940,678321.00
06/25/2016 23:15,2,0.000,ALERT,213.06,299.97,59.996,1466910903,"201051344001025","219011344069620",0.00,21.50,0,296.96,303.88,0.0,0.0,0.000,461815.0,461815.0,41112,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466910941,678322.00
06/25/2016 23:15,2,0.000,ALERT,213.06,300.87,60.007,1466910903,"201051344000458","219011344069620",0.00,21.80,0,298.47,304.48,0.0,0.0,0.000,458854.4,458854.4,36533,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466910943,678323.00
06/25/2016 23:15,2,0.000,ALERT,213.96,300.87,60.028,1466910903,"201051344000853","219011344069620",0.00,21.00,0,298.17,303.88,0.0,0.0,0.000,457714.8,457714.8,36133,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466910945,678324.00
06/25/2016 23:15,2,0.000,ALERT,213.51,300.57,59.996,1466910903,"201051344000685","219011344069620",0.00,21.80,0,297.57,302.98,0.0,0.0,0.000,462714.1,462714.1,40971,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466910947,678325.00
06/25/2016 23:15,2,0.000,ALERT,213.29,299.97,59.996,1466910903,"201051344000917","219011344069620",0.00,22.00,0,296.06,302.68,0.0,0.0,0.000,459541.3,459541.3,40967,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466910949,678326.00
06/25/2016 23:15,2,0.000,ALERT,213.51,300.87,59.991,1466910903,"201051344001145","219011344069620",0.00,21.30,0,297.87,304.18,0.0,0.0,0.000,464748.4,464748.4,40823,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466910950,678327.00
06/25/2016 23:15,2,0.000,ALERT,213.29,299.67,60.002,1466910903,"201051344000651","219011344069620",0.00,21.30,0,296.96,302.68,0.0,0.0,0.000,457330.5,457330.5,41168,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466910952,678328.00
06/25/2016 23:15,2,0.000,ALERT,212.16,299.97,60.007,1466910903,"274151322000088","219011344069620",0.00,23.00,0,296.96,303.28,0.0,0.0,0.000,696868.4,696868.4,29658,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466910954,678329.00
06/25/2016 23:15,2,0.000,ALERT,213.29,298.77,60.023,1466910903,"274151322000068","219011344069620",0.00,23.50,0,296.36,302.37,0.0,0.0,0.000,591121.6,591121.6,31249,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466910956,678330.00
06/25/2016 23:15,2,0.000,ALERT,212.83,300.27,59.996,1466910903,"201051344001135","219011344069620",0.00,21.80,0,297.57,303.58,0.0,0.0,0.000,453341.1,453341.1,41101,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466910958,678331.00
06/25/2016 23:15,2,0.000,ALERT,213.29,301.77,60.002,1466910903,"201051344000594","219011344069620",0.00,22.00,0,298.17,304.18,0.0,0.0,0.000,462919.5,462919.5,36573,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466910959,678332.00
06/25/2016 23:15,2,0.000,ALERT,213.29,300.57,59.970,1466910903,"201051344001203","219011344069620",0.00,21.80,0,297.26,305.08,0.0,0.0,0.000,460674.2,460674.2,41144,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466910961,678333.00
06/25/2016 23:15,2,0.000,ALERT,212.38,299.37,60.007,1466910903,"274151322000054","219011344069620",0.00,23.30,0,296.96,303.58,0.0,0.0,0.000,711642.3,711642.3,29684,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466910963,678334.00
06/25/2016 23:15,2,0.000,ALERT,213.51,300.57,59.996,1466910903,"201051344000867","219011344069620",0.00,22.00,0,298.17,304.18,0.0,0.0,0.000,450283.0,450283.0,36581,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466910965,678335.00
06/25/2016 23:15,2,0.000,ALERT,213.06,300.57,59.991,1466910903,"201051344001093","219011344069620",0.00,22.50,0,297.26,302.98,0.0,0.0,0.000,458892.8,458892.8,41025,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466910967,678336.00
06/25/2016 23:15,2,0.000,ALERT,213.29,300.87,60.002,1466910903,"201051344000900","219011344069620",0.00,21.00,0,298.17,303.58,0.0,0.0,0.000,466150.8,466150.8,35965,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466910968,678337.00
06/25/2016 23:15,2,0.000,ALERT,213.51,300.57,60.007,1466910903,"201051344000648","219011344069620",0.00,21.00,0,297.87,303.88,0.0,0.0,0.000,457341.2,457341.2,36262,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466910970,678338.00
06/25/2016 23:15,2,0.000,ALERT,213.29,301.47,60.012,1466910903,"201051344000569","219011344069620",0.00,21.30,0,298.77,304.48,0.0,0.0,0.000,467100.4,467100.4,35889,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466910972,678339.00
06/25/2016 23:15,2,0.000,ALERT,213.29,301.47,59.996,1466910903,"201051344000983","219011344069620",0.00,21.30,0,298.47,304.48,0.0,0.0,0.000,458774.3,458774.3,36379,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466910974,678340.00
06/25/2016 23:15,2,0.000,ALERT,213.29,300.87,60.002,1466910903,"201051344001158","219011344069620",0.00,21.00,0,297.57,303.28,0.0,0.0,0.000,452548.0,452548.0,36644,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466910976,678341.00
06/25/2016 23:15,2,0.000,ALERT,213.74,301.17,59.991,1466910903,"201051344000576","219011344069620",0.00,21.00,0,298.17,303.88,0.0,0.0,0.000,459681.4,459681.4,36044,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466910978,678342.00
06/25/2016 23:15,2,0.000,ALERT,212.61,299.97,59.996,1466910903,"274151322000087","219011344069620",0.00,24.00,0,296.36,302.98,0.0,0.0,0.000,684885.1,684885.1,29810,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466910979,678343.00
06/25/2016 23:30,2,0.000,ALERT,212.83,299.67,60.002,1466911803,"201051344000645","219011344069620",0.00,21.50,0,299.07,302.68,0.0,0.0,0.000,459287.3,459287.3,36175,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466911805,678344.00
06/25/2016 23:30,2,0.000,ALERT,211.93,298.17,60.007,1466911803,"274151322000085","219011344069620",0.00,23.00,0,297.26,301.77,0.0,0.0,0.000,712982.6,712982.6,29696,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466911807,678345.00
06/25/2016 23:30,2,0.000,ALERT,213.06,299.37,60.012,1466911803,"201051344000633","219011344069620",0.00,21.30,0,296.96,302.07,0.0,0.0,0.000,450459.7,450459.7,36666,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466911809,678346.00
06/25/2016 23:30,2,0.000,ALERT,212.61,299.67,60.007,1466911803,"201051344000469","219011344069620",0.00,20.30,0,297.87,302.37,0.0,0.0,0.000,452144.4,452144.4,36598,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466911811,678347.00
06/25/2016 23:30,2,0.000,ALERT,212.16,299.07,60.012,1466911803,"201051344000646","219011344069620",0.00,21.30,0,297.57,302.07,0.0,0.0,0.000,454724.8,454724.8,41143,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466911813,678348.00
06/25/2016 23:30,2,0.000,ALERT,211.48,298.17,60.023,1466911803,"274151322000052","219011344069620",0.00,23.30,0,297.26,302.07,0.0,0.0,0.000,728283.2,728283.2,29927,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466911814,678349.00
06/25/2016 23:30,2,0.000,ALERT,212.61,299.37,60.018,1466911803,"201051344000585","219011344069620",0.00,21.80,0,297.87,302.37,0.0,0.0,0.000,462314.8,462314.8,41149,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466911816,678350.00
06/25/2016 23:30,2,0.000,ALERT,212.38,299.67,60.002,1466911803,"201051344001230","219011344069620",0.00,21.50,0,298.77,302.68,0.0,0.0,0.000,458236.7,458236.7,40959,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466911818,678351.00
06/25/2016 23:30,2,0.000,ALERT,212.83,299.97,60.007,1466911803,"201051344000582","219011344069620",0.00,21.50,0,299.07,302.98,0.0,0.0,0.000,451465.2,451465.2,41102,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466911820,678352.00
06/25/2016 23:30,2,0.000,ALERT,212.16,299.37,60.028,1466911803,"201051344000955","219011344069620",0.00,21.80,0,298.47,302.68,0.0,0.0,0.000,464281.6,464281.6,41046,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466911822,678353.00
06/25/2016 23:30,2,0.000,ALERT,211.70,297.57,60.007,1466911803,"274151322000094","219011344069620",0.00,22.50,0,296.96,301.17,0.0,0.0,0.000,591177.5,591177.5,31039,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466911824,678354.00
06/25/2016 23:30,2,0.000,ALERT,212.38,299.97,60.034,1466911803,"201051344000579","219011344069620",0.00,21.50,0,299.37,303.58,0.0,0.0,0.000,466203.7,466203.7,16668,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466911825,678355.00
06/25/2016 23:30,2,0.000,ALERT,212.38,299.67,60.002,1466911803,"201051344000890","219011344069620",0.00,22.00,0,298.77,303.58,0.0,0.0,0.000,461489.8,461489.8,41060,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466911827,678356.00
06/25/2016 23:30,2,0.000,ALERT,212.61,299.37,60.007,1466911803,"201051344000438","219011344069620",0.00,21.50,0,298.77,302.98,0.0,0.0,0.000,463349.2,463349.2,41067,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466911829,678357.00
06/25/2016 23:30,2,0.000,ALERT,212.61,298.77,60.007,1466911803,"201051344000417","219011344069620",0.00,21.80,0,297.87,302.07,0.0,0.0,0.000,455499.6,455499.6,41220,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466911831,678358.00
06/25/2016 23:30,2,0.000,ALERT,211.70,299.07,59.965,1466911803,"274151322000083","219011344069620",0.00,23.00,0,297.57,302.07,0.0,0.0,0.000,721718.1,721718.1,30006,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466911832,678359.00
06/25/2016 23:30,2,0.000,ALERT,212.16,297.87,60.002,1466911803,"274151322000076","219011344069620",0.00,22.80,0,297.26,302.07,0.0,0.0,0.000,768964.3,768964.3,30012,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466911834,678360.00
06/25/2016 23:30,2,0.000,ALERT,212.38,300.27,60.039,1466911803,"201051344000868","219011344069620",0.00,21.30,0,299.67,303.58,0.0,0.0,0.000,451133.4,451133.4,36320,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466911836,678361.00
06/25/2016 23:30,2,0.000,ALERT,211.70,299.37,59.991,1466911803,"274151322000095","219011344069620",0.00,22.80,0,298.47,302.37,0.0,0.0,0.000,761087.7,761087.7,29925,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466911838,678362.00
06/25/2016 23:30,2,0.000,ALERT,212.38,299.67,60.002,1466911803,"201051344000988","219011344069620",0.00,21.30,0,296.36,302.68,0.0,0.0,0.000,448005.8,448005.8,36611,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466911840,678363.00
06/25/2016 23:30,2,0.000,ALERT,212.16,298.47,60.002,1466911803,"201051344001025","219011344069620",0.00,21.30,0,297.87,303.28,0.0,0.0,0.000,461815.0,461815.0,41114,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466911841,678364.00
06/25/2016 23:30,2,0.000,ALERT,212.38,299.97,60.002,1466911803,"201051344000458","219011344069620",0.00,21.50,0,299.07,303.58,0.0,0.0,0.000,458854.4,458854.4,36535,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466911843,678365.00
06/25/2016 23:30,2,0.000,ALERT,213.06,299.37,60.002,1466911803,"201051344000853","219011344069620",0.00,21.00,0,298.77,302.98,0.0,0.0,0.000,457714.8,457714.8,36135,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466911845,678366.00
06/25/2016 23:30,2,0.000,ALERT,212.83,299.37,60.002,1466911803,"201051344000685","219011344069620",0.00,21.50,0,298.47,302.68,0.0,0.0,0.000,462714.1,462714.1,40973,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466911847,678367.00
06/25/2016 23:30,2,0.000,ALERT,212.61,298.77,59.991,1466911803,"201051344000917","219011344069620",0.00,22.00,0,297.26,301.77,0.0,0.0,0.000,459541.3,459541.3,40969,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466911849,678368.00
06/25/2016 23:30,2,0.000,ALERT,212.83,299.67,59.996,1466911803,"201051344001145","219011344069620",0.00,21.30,0,298.77,303.58,0.0,0.0,0.000,464748.4,464748.4,40825,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466911850,678369.00
06/25/2016 23:30,2,0.000,ALERT,212.61,298.47,59.959,1466911803,"201051344000651","219011344069620",0.00,21.00,0,297.87,302.07,0.0,0.0,0.000,457330.5,457330.5,41170,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466911852,678370.00
06/25/2016 23:30,2,0.000,ALERT,211.25,299.07,59.991,1466911803,"274151322000088","219011344069620",0.00,22.80,0,297.26,301.77,0.0,0.0,0.000,696868.4,696868.4,29660,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466911854,678371.00
06/25/2016 23:30,2,0.000,ALERT,212.16,297.87,59.970,1466911803,"274151322000068","219011344069620",0.00,23.30,0,296.66,300.87,0.0,0.0,0.000,591121.6,591121.6,31251,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466911856,678372.00
06/25/2016 23:30,2,0.000,ALERT,212.16,299.07,60.002,1466911803,"201051344001135","219011344069620",0.00,21.50,0,298.47,302.98,0.0,0.0,0.000,453341.1,453341.1,41103,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466911858,678373.00
06/25/2016 23:30,2,0.000,ALERT,212.16,300.87,60.007,1466911803,"201051344000594","219011344069620",0.00,21.80,0,298.77,303.28,0.0,0.0,0.000,462919.5,462919.5,36575,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466911859,678374.00
06/25/2016 23:30,2,0.000,ALERT,212.61,299.07,60.012,1466911803,"201051344001203","219011344069620",0.00,21.80,0,298.47,304.48,0.0,0.0,0.000,460674.2,460674.2,41146,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466911861,678375.00
06/25/2016 23:30,2,0.000,ALERT,211.48,298.77,60.007,1466911803,"274151322000054","219011344069620",0.00,23.00,0,297.57,302.37,0.0,0.0,0.000,711642.3,711642.3,29686,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466911863,678376.00
06/25/2016 23:30,2,0.000,ALERT,212.83,299.97,60.012,1466911803,"201051344000867","219011344069620",0.00,21.80,0,298.77,303.28,0.0,0.0,0.000,450283.0,450283.0,36583,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466911865,678377.00
06/25/2016 23:30,2,0.000,ALERT,212.61,299.37,60.012,1466911803,"201051344001093","219011344069620",0.00,22.30,0,298.17,302.07,0.0,0.0,0.000,458892.8,458892.8,41027,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466911866,678378.00
06/25/2016 23:30,2,0.000,ALERT,212.38,299.97,60.007,1466911803,"201051344000900","219011344069620",0.00,21.00,0,298.47,302.68,0.0,0.0,0.000,466150.8,466150.8,35967,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466911868,678379.00
06/25/2016 23:30,2,0.000,ALERT,212.83,299.37,60.023,1466911803,"201051344000648","219011344069620",0.00,21.00,0,298.47,302.98,0.0,0.0,0.000,457341.2,457341.2,36264,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466911870,678380.00
06/25/2016 23:30,2,0.000,ALERT,212.61,300.27,60.007,1466911803,"201051344000569","219011344069620",0.00,21.30,0,299.37,303.58,0.0,0.0,0.000,467100.4,467100.4,35891,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466911872,678381.00
06/25/2016 23:30,2,0.000,ALERT,212.38,300.27,59.996,1466911803,"201051344000983","219011344069620",0.00,21.30,0,299.37,303.28,0.0,0.0,0.000,458774.3,458774.3,36381,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466911874,678382.00
06/25/2016 23:30,2,0.000,ALERT,212.61,299.67,60.007,1466911803,"201051344001158","219011344069620",0.00,21.00,0,298.17,302.37,0.0,0.0,0.000,452548.0,452548.0,36646,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466911876,678383.00
06/25/2016 23:30,2,0.000,ALERT,212.83,299.97,60.007,1466911803,"201051344000576","219011344069620",0.00,21.00,0,298.77,302.98,0.0,0.0,0.000,459681.4,459681.4,36046,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466911878,678384.00
06/25/2016 23:30,2,0.000,ALERT,211.70,298.47,60.007,1466911803,"274151322000087","219011344069620",0.00,23.50,0,296.96,301.17,0.0,0.0,0.000,684885.1,684885.1,29812,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466911880,678385.00
06/25/2016 23:45,2,0.000,ALERT,212.61,299.37,60.023,1466912703,"201051344000645","219011344069620",0.00,21.50,0,297.87,301.17,0.0,0.0,0.000,459287.3,459287.3,36177,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466912705,678386.00
06/25/2016 23:45,2,0.000,ALERT,211.48,299.07,60.012,1466912703,"274151322000085","219011344069620",0.00,22.80,0,296.36,299.97,0.0,0.0,0.000,712982.6,712982.6,29698,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466912707,678387.00
06/25/2016 23:45,2,0.000,ALERT,212.61,299.37,60.023,1466912703,"201051344000633","219011344069620",0.00,21.30,0,296.06,300.87,0.0,0.0,0.000,450459.7,450459.7,36668,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466912709,678388.00
06/25/2016 23:45,2,0.000,ALERT,212.38,299.67,60.012,1466912703,"201051344000469","219011344069620",0.00,20.30,0,296.96,300.87,0.0,0.0,0.000,452144.4,452144.4,36600,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466912711,678389.00
06/25/2016 23:45,2,0.000,ALERT,211.93,299.67,59.981,1466912703,"201051344000646","219011344069620",0.00,21.30,0,296.96,300.87,0.0,0.0,0.000,454724.8,454724.8,41145,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466912713,678390.00
06/25/2016 23:45,2,0.000,ALERT,211.25,299.07,60.028,1466912703,"274151322000052","219011344069620",0.00,23.00,0,296.06,300.57,0.0,0.0,0.000,728283.2,728283.2,29929,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466912714,678391.00
06/25/2016 23:45,2,0.000,ALERT,212.38,299.67,60.018,1466912703,"201051344000585","219011344069620",0.00,21.50,0,296.96,301.17,0.0,0.0,0.000,462314.8,462314.8,41151,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466912716,678392.00
06/25/2016 23:45,2,0.000,ALERT,212.38,299.97,60.034,1466912703,"201051344001230","219011344069620",0.00,21.50,0,297.57,301.17,0.0,0.0,0.000,458236.7,458236.7,40961,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466912718,678393.00
06/25/2016 23:45,2,0.000,ALERT,212.83,300.87,60.028,1466912703,"201051344000582","219011344069620",0.00,21.50,0,298.17,301.77,0.0,0.0,0.000,451465.2,451465.2,41104,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466912720,678394.00
06/25/2016 23:45,2,0.000,ALERT,212.16,299.97,60.023,1466912703,"201051344000955","219011344069620",0.00,21.80,0,297.26,301.17,0.0,0.0,0.000,464281.6,464281.6,41048,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466912722,678395.00
06/25/2016 23:45,2,0.000,ALERT,211.48,298.17,60.018,1466912703,"274151322000094","219011344069620",0.00,22.30,0,295.76,299.37,0.0,0.0,0.000,591177.5,591177.5,31041,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466912723,678396.00
06/25/2016 23:45,2,0.000,ALERT,211.70,299.67,60.034,1466912703,"201051344000579","219011344069620",0.00,21.50,0,298.47,302.07,0.0,0.0,0.000,466203.7,466203.7,16670,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466912725,678397.00
06/25/2016 23:45,2,0.000,ALERT,212.16,299.97,60.023,1466912703,"201051344000890","219011344069620",0.00,21.80,0,297.87,302.07,0.0,0.0,0.000,461489.8,461489.8,41062,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466912727,678398.00
06/25/2016 23:45,2,0.000,ALERT,212.61,299.97,60.018,1466912703,"201051344000438","219011344069620",0.00,21.50,0,297.57,301.47,0.0,0.0,0.000,463349.2,463349.2,41069,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466912729,678399.00
06/25/2016 23:45,2,0.000,ALERT,212.61,299.37,60.023,1466912703,"201051344000417","219011344069620",0.00,21.80,0,296.66,300.27,0.0,0.0,0.000,455499.6,455499.6,41222,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466912731,678400.00
06/25/2016 23:45,2,0.000,ALERT,211.48,299.07,59.991,1466912703,"274151322000083","219011344069620",0.00,22.80,0,296.66,300.57,0.0,0.0,0.000,721718.1,721718.1,30008,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466912733,678401.00
06/25/2016 23:45,2,0.000,ALERT,211.93,299.37,60.012,1466912703,"274151322000076","219011344069620",0.00,22.80,0,296.06,300.57,0.0,0.0,0.000,768964.3,768964.3,30014,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466912734,678402.00
06/25/2016 23:45,2,0.000,ALERT,212.16,300.57,60.007,1466912703,"201051344000868","219011344069620",0.00,21.00,0,298.47,302.07,0.0,0.0,0.000,451133.4,451133.4,36322,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466912736,678403.00
06/25/2016 23:45,2,0.000,ALERT,211.48,299.97,60.018,1466912703,"274151322000095","219011344069620",0.00,22.50,0,297.57,301.17,0.0,0.0,0.000,761087.7,761087.7,29927,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466912738,678404.00
06/25/2016 23:45,2,0.000,ALERT,212.16,299.97,60.023,1466912703,"201051344000988","219011344069620",0.00,21.50,0,295.16,301.17,0.0,0.0,0.000,448005.8,448005.8,36613,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466912740,678405.00
06/25/2016 23:45,2,0.000,ALERT,212.16,299.37,60.018,1466912703,"201051344001025","219011344069620",0.00,21.30,0,296.96,301.77,0.0,0.0,0.000,461815.0,461815.0,41116,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466912742,678406.00
06/25/2016 23:45,2,0.000,ALERT,212.16,299.97,60.023,1466912703,"201051344000458","219011344069620",0.00,21.80,0,298.17,302.37,0.0,0.0,0.000,458854.4,458854.4,36537,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466912744,678407.00
06/25/2016 23:45,2,0.000,ALERT,212.83,299.97,60.034,1466912703,"201051344000853","219011344069620",0.00,21.00,0,297.57,301.77,0.0,0.0,0.000,457714.8,457714.8,36137,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466912745,678408.00
06/25/2016 23:45,2,0.000,ALERT,212.83,299.97,60.012,1466912703,"201051344000685","219011344069620",0.00,21.50,0,297.26,301.17,0.0,0.0,0.000,462714.1,462714.1,40975,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466912747,678409.00
06/25/2016 23:45,2,0.000,ALERT,212.61,299.37,60.023,1466912703,"201051344000917","219011344069620",0.00,22.00,0,296.06,300.87,0.0,0.0,0.000,459541.3,459541.3,40971,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466912749,678410.00
06/25/2016 23:45,2,0.000,ALERT,212.83,300.27,59.986,1466912703,"201051344001145","219011344069620",0.00,21.30,0,298.17,302.07,0.0,0.0,0.000,464748.4,464748.4,40827,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466912751,678411.00
06/25/2016 23:45,2,0.000,ALERT,212.61,299.37,60.039,1466912703,"201051344000651","219011344069620",0.00,21.00,0,296.96,300.87,0.0,0.0,0.000,457330.5,457330.5,41172,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466912752,678412.00
06/25/2016 23:45,2,0.000,ALERT,211.25,299.07,60.018,1466912703,"274151322000088","219011344069620",0.00,22.80,0,296.36,300.27,0.0,0.0,0.000,696868.4,696868.4,29662,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466912754,678413.00
06/25/2016 23:45,2,0.000,ALERT,212.16,298.17,60.012,1466912703,"274151322000068","219011344069620",0.00,23.30,0,295.76,299.37,0.0,0.0,0.000,591121.6,591121.6,31253,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466912756,678414.00
06/25/2016 23:45,2,0.000,ALERT,211.93,299.67,60.018,1466912703,"201051344001135","219011344069620",0.00,21.50,0,297.57,301.77,0.0,0.0,0.000,453341.1,453341.1,41105,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466912758,678415.00
06/25/2016 23:45,2,0.000,ALERT,211.93,300.57,60.012,1466912703,"201051344000594","219011344069620",0.00,21.80,0,297.57,301.77,0.0,0.0,0.000,462919.5,462919.5,36577,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466912760,678416.00
06/25/2016 23:45,2,0.000,ALERT,212.38,299.67,60.028,1466912703,"201051344001203","219011344069620",0.00,21.50,0,297.57,302.98,0.0,0.0,0.000,460674.2,460674.2,41148,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466912761,678417.00
06/25/2016 23:45,2,0.000,ALERT,211.48,299.37,60.028,1466912703,"274151322000054","219011344069620",0.00,23.00,0,296.36,300.87,0.0,0.0,0.000,711642.3,711642.3,29688,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466912763,678418.00
06/25/2016 23:45,2,0.000,ALERT,212.38,299.67,60.023,1466912703,"201051344000867","219011344069620",0.00,21.80,0,297.57,302.07,0.0,0.0,0.000,450283.0,450283.0,36585,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466912765,678419.00
06/25/2016 23:45,2,0.000,ALERT,212.38,299.97,60.018,1466912703,"201051344001093","219011344069620",0.00,22.00,0,297.26,301.17,0.0,0.0,0.000,458892.8,458892.8,41029,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466912767,678420.00
06/25/2016 23:45,2,0.000,ALERT,212.16,299.67,60.018,1466912703,"201051344000900","219011344069620",0.00,21.00,0,297.87,301.17,0.0,0.0,0.000,466150.8,466150.8,35969,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466912769,678421.00
06/25/2016 23:45,2,0.000,ALERT,212.38,299.37,60.018,1466912703,"201051344000648","219011344069620",0.00,20.70,0,297.57,301.77,0.0,0.0,0.000,457341.2,457341.2,36266,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466912770,678422.00
06/25/2016 23:45,2,0.000,ALERT,212.16,300.27,60.028,1466912703,"201051344000569","219011344069620",0.00,21.30,0,298.77,302.37,0.0,0.0,0.000,467100.4,467100.4,35893,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466912772,678423.00
06/25/2016 23:45,2,0.000,ALERT,212.16,300.27,60.012,1466912703,"201051344000983","219011344069620",0.00,21.30,0,298.47,302.07,0.0,0.0,0.000,458774.3,458774.3,36383,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466912774,678424.00
06/25/2016 23:45,2,0.000,ALERT,212.16,299.67,60.018,1466912703,"201051344001158","219011344069620",0.00,21.00,0,297.26,300.87,0.0,0.0,0.000,452548.0,452548.0,36648,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466912776,678425.00
06/25/2016 23:45,2,0.000,ALERT,212.61,300.27,60.012,1466912703,"201051344000576","219011344069620",0.00,21.00,0,297.87,301.47,0.0,0.0,0.000,459681.4,459681.4,36048,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466912778,678426.00
06/25/2016 23:45,2,0.000,ALERT,211.48,298.47,60.007,1466912703,"274151322000087","219011344069620",0.00,23.50,0,295.76,299.97,0.0,0.0,0.000,684885.1,684885.1,29814,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466912780,678427.00
